Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.5,4.15,3.0,8.5,7.26,0.0
2016,1,1,8,0,0.0,17.0,4.2,3.0,17.0,14.01,5.44
2016,1,1,8,15,0.0,30.5,4.25,3.0,30.5,25.2,16.21
2016,1,1,8,30,0.0,44.0,4.3,3.0,44.0,37.52,27.48
2016,1,1,8,45,0.0,58.5,4.4,3.0,58.5,51.48,40.15
2016,1,1,9,0,0.0,73.0,4.5,3.0,73.0,65.21,52.5
2016,1,1,9,15,0.0,87.0,4.5,3.0,87.0,78.23,64.07
2016,1,1,9,30,0.0,101.0,4.5,3.0,101.0,91.21,75.44
2016,1,1,9,45,17.5,134.0,4.55,3.5,141.0,142.36,120.75
2016,1,1,10,0,35.0,167.0,4.6,4.0,181.0,212.74,181.69
2016,1,1,10,15,37.5,181.0,4.5,4.0,198.0,228.29,194.48
2016,1,1,10,30,40.0,195.0,4.4,4.0,215.0,243.83,207.25
2016,1,1,10,45,40.5,207.5,4.35,4.5,228.5,255.44,216.18
2016,1,1,11,0,41.0,220.0,4.3,5.0,242.0,266.96,224.97
2016,1,1,11,15,57.5,236.0,4.25,5.0,268.0,297.8,250.92
2016,1,1,11,30,74.0,252.0,4.2,5.0,294.0,327.96,276.02
2016,1,1,11,45,162.0,260.5,4.2,5.0,355.0,433.15,364.83
2016,1,1,12,0,250.0,269.0,4.2,5.0,416.0,514.98,432.63
2016,1,1,12,15,244.5,272.5,4.15,5.0,417.0,504.13,422.77
2016,1,1,12,30,239.0,276.0,4.1,5.0,418.0,492.71,412.92
2016,1,1,12,45,181.5,277.0,4.05,5.0,384.5,435.32,364.68
2016,1,1,13,0,124.0,278.0,4.0,5.0,351.0,381.06,318.85
2016,1,1,13,15,71.5,246.5,3.95,5.0,288.5,286.31,239.75
2016,1,1,13,30,19.0,215.0,3.9,5.0,226.0,201.16,167.42
2016,1,1,13,45,21.0,212.0,3.85,5.5,224.0,198.14,164.87
2016,1,1,14,0,23.0,209.0,3.8,6.0,222.0,194.94,162.03
2016,1,1,14,15,11.5,139.0,3.7,6.0,145.5,123.86,101.71
2016,1,1,14,30,0.0,69.0,3.6,6.0,69.0,57.24,44.35
2016,1,1,14,45,0.0,53.0,3.5,6.0,53.0,43.89,32.85
2016,1,1,15,0,0.0,37.0,3.4,6.0,37.0,30.58,21.27
2016,1,1,15,15,0.0,33.5,3.2,5.5,33.5,27.67,18.81
2016,1,1,15,30,0.0,30.0,3.0,5.0,30.0,24.76,16.33
2016,1,1,15,45,0.0,26.5,2.8,5.0,26.5,21.85,13.79
2016,1,1,16,0,0.0,23.0,2.6,5.0,23.0,18.95,11.23
2016,1,1,16,15,0.0,19.0,2.35,4.5,19.0,15.64,8.29
2016,1,1,16,30,0.0,15.0,2.1,4.0,15.0,12.33,5.32
2016,1,1,16,45,0.0,11.0,1.85,4.0,11.0,9.03,2.65
2016,1,1,17,0,0.0,7.0,1.6,4.0,7.0,5.74,0.0
2016,1,1,17,15,0.0,4.0,1.55,4.0,4.0,3.28,0.0
2016,1,1,17,30,0.0,1.0,1.5,4.0,1.0,0.85,0.0
2016,1,1,17,45,0.0,0.5,1.5,4.0,0.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,0.5,0.8,3.5,0.5,0.43,0.0
2016,1,2,8,0,0.0,1.0,0.8,4.0,1.0,0.82,0.0
2016,1,2,8,15,0.0,2.0,0.8,4.0,2.0,1.64,0.0
2016,1,2,8,30,0.0,3.0,0.8,4.0,3.0,2.46,0.0
2016,1,2,8,45,0.0,4.0,0.85,4.5,4.0,3.28,0.0
2016,1,2,9,0,0.0,5.0,0.9,5.0,5.0,4.11,0.0
2016,1,2,9,15,0.0,6.5,0.85,5.0,6.5,5.34,0.0
2016,1,2,9,30,0.0,8.0,0.8,5.0,8.0,6.58,0.22
2016,1,2,9,45,0.0,68.5,0.8,5.0,68.5,56.79,44.69
2016,1,2,10,0,0.0,129.0,0.8,5.0,129.0,117.08,96.82
2016,1,2,10,15,0.0,141.5,0.8,5.0,141.5,128.37,106.04
2016,1,2,10,30,0.0,154.0,0.8,5.0,154.0,139.68,115.37
2016,1,2,10,45,1.0,161.0,0.8,5.5,162.0,146.15,120.39
2016,1,2,11,0,2.0,168.0,0.8,6.0,170.0,152.76,125.52
2016,1,2,11,15,1.0,148.5,0.8,6.0,149.5,130.93,106.92
2016,1,2,11,30,0.0,129.0,0.8,6.0,129.0,110.59,89.64
2016,1,2,11,45,1.5,154.0,0.8,6.5,155.0,135.29,110.31
2016,1,2,12,0,3.0,179.0,0.8,7.0,181.0,160.16,130.71
2016,1,2,12,15,1.5,148.0,0.85,7.0,149.0,128.6,104.2
2016,1,2,12,30,0.0,117.0,0.9,7.0,117.0,98.68,79.05
2016,1,2,12,45,38.0,192.5,0.95,7.5,215.5,211.47,174.27
2016,1,2,13,0,76.0,268.0,1.0,8.0,314.0,317.75,259.96
2016,1,2,13,15,50.0,245.5,0.95,8.0,275.5,269.18,219.64
2016,1,2,13,30,24.0,223.0,0.9,8.0,237.0,212.29,173.16
2016,1,2,13,45,12.0,194.0,0.9,8.0,201.0,175.44,143.03
2016,1,2,14,0,0.0,165.0,0.9,8.0,165.0,140.62,114.16
2016,1,2,14,15,110.0,194.5,0.8,8.0,249.5,246.19,202.94
2016,1,2,14,30,220.0,224.0,0.7,8.0,334.0,323.27,264.11
2016,1,2,14,45,110.0,183.5,0.6,8.0,238.5,219.43,178.91
2016,1,2,15,0,0.0,143.0,0.5,8.0,143.0,119.88,97.17
2016,1,2,15,15,0.0,130.5,0.4,7.5,130.5,108.8,88.52
2016,1,2,15,30,0.0,118.0,0.3,7.0,118.0,97.85,79.53
2016,1,2,15,45,0.0,103.5,0.25,7.0,103.5,85.38,68.99
2016,1,2,16,0,0.0,89.0,0.2,7.0,89.0,73.07,58.47
2016,1,2,16,15,0.0,74.0,0.2,6.5,74.0,60.52,47.67
2016,1,2,16,30,0.0,59.0,0.2,6.0,59.0,48.17,36.82
2016,1,2,16,45,0.0,44.0,0.2,6.0,44.0,36.05,27.29
2016,1,2,17,0,0.0,29.0,0.2,6.0,29.0,23.96,15.82
2016,1,2,17,15,0.0,17.0,0.25,5.5,17.0,14.02,5.28
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.27,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,5.5,14.5,2.65,4.5,15.0,16.25,0.0
2016,1,3,8,0,11.0,29.0,3.0,5.0,30.0,44.89,29.76
2016,1,3,8,15,30.5,48.5,3.0,5.5,53.5,85.24,68.43
2016,1,3,8,30,50.0,68.0,3.0,6.0,77.0,124.22,104.05
2016,1,3,8,45,61.0,88.0,3.05,6.5,102.0,156.9,133.37
2016,1,3,9,0,72.0,108.0,3.1,7.0,127.0,189.42,161.87
2016,1,3,9,15,80.5,126.5,3.1,7.5,151.5,217.3,185.64
2016,1,3,9,30,89.0,145.0,3.1,8.0,176.0,245.24,208.89
2016,1,3,9,45,92.0,163.0,3.15,9.0,198.5,267.26,226.12
2016,1,3,10,0,95.0,181.0,3.2,10.0,221.0,289.02,242.76
2016,1,3,10,15,71.5,190.5,3.15,10.5,222.0,273.51,227.93
2016,1,3,10,30,48.0,200.0,3.1,11.0,223.0,257.99,213.27
2016,1,3,10,45,71.0,219.0,3.05,11.5,255.5,299.43,247.06
2016,1,3,11,0,94.0,238.0,3.0,12.0,288.0,340.36,279.68
2016,1,3,11,15,76.0,242.0,2.95,12.0,283.5,322.76,264.19
2016,1,3,11,30,58.0,246.0,2.9,12.0,279.0,305.69,249.4
2016,1,3,11,45,224.5,244.5,2.9,12.5,376.0,472.16,385.85
2016,1,3,12,0,391.0,243.0,2.9,13.0,473.0,631.83,509.75
2016,1,3,12,15,654.5,166.0,2.9,13.0,554.5,792.58,632.84
2016,1,3,12,30,918.0,89.0,2.9,13.0,636.0,897.57,707.11
2016,1,3,12,45,920.5,88.0,2.9,13.5,635.0,868.84,684.37
2016,1,3,13,0,923.0,87.0,2.9,14.0,634.0,836.87,660.6
2016,1,3,13,15,920.5,86.0,2.9,14.0,623.5,797.98,633.06
2016,1,3,13,30,918.0,85.0,2.9,14.0,613.0,756.45,603.47
2016,1,3,13,45,914.5,83.0,2.95,14.0,595.5,710.72,569.37
2016,1,3,14,0,911.0,81.0,3.0,14.0,578.0,662.83,532.03
2016,1,3,14,15,901.0,79.5,3.0,14.0,552.0,609.74,489.48
2016,1,3,14,30,891.0,78.0,3.0,14.0,526.0,555.53,444.85
2016,1,3,14,45,878.5,75.5,3.0,14.0,493.0,499.67,397.58
2016,1,3,15,0,866.0,73.0,3.0,14.0,460.0,441.31,346.91
2016,1,3,15,15,845.0,70.0,2.75,13.5,420.5,379.36,292.27
2016,1,3,15,30,824.0,67.0,2.5,13.0,381.0,318.63,237.48
2016,1,3,15,45,798.0,62.5,2.3,13.0,337.5,256.79,181.19
2016,1,3,16,0,772.0,58.0,2.1,13.0,294.0,197.35,128.09
2016,1,3,16,15,724.5,53.5,1.9,12.0,246.0,137.96,80.13
2016,1,3,16,30,677.0,49.0,1.7,11.0,198.0,84.11,44.62
2016,1,3,16,45,605.0,41.5,1.5,10.0,150.5,36.97,27.56
2016,1,3,17,0,533.0,34.0,1.3,9.0,103.0,30.67,21.47
2016,1,3,17,15,386.5,24.0,1.3,8.5,62.0,21.7,11.37
2016,1,3,17,30,240.0,14.0,1.3,8.0,21.0,11.95,0.0
2016,1,3,17,45,120.0,7.0,1.35,7.5,10.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,233.5,12.0,2.65,1.5,32.0,174.64,0.0
2016,1,4,8,0,467.0,24.0,3.0,2.0,64.0,416.9,321.61
2016,1,4,8,15,568.0,31.5,2.95,2.5,111.5,522.02,439.19
2016,1,4,8,30,669.0,39.0,2.9,3.0,159.0,632.81,535.53
2016,1,4,8,45,726.5,44.0,2.9,3.5,208.5,707.91,598.02
2016,1,4,9,0,784.0,49.0,2.9,4.0,258.0,783.63,657.42
2016,1,4,9,15,820.5,52.0,2.9,5.0,305.5,837.68,696.06
2016,1,4,9,30,857.0,55.0,2.9,6.0,353.0,880.41,724.46
2016,1,4,9,45,881.5,57.5,2.95,7.0,396.0,918.59,748.78
2016,1,4,10,0,906.0,60.0,3.0,8.0,439.0,954.2,770.51
2016,1,4,10,15,922.5,62.0,2.95,8.5,476.5,978.48,784.14
2016,1,4,10,30,939.0,64.0,2.9,9.0,514.0,999.36,795.26
2016,1,4,10,45,949.5,65.5,2.9,9.5,544.0,1010.15,799.71
2016,1,4,11,0,960.0,67.0,2.9,10.0,574.0,1017.15,801.69
2016,1,4,11,15,967.5,68.5,2.85,10.0,597.0,1017.35,800.08
2016,1,4,11,30,975.0,70.0,2.8,10.0,620.0,1013.58,795.96
2016,1,4,11,45,976.0,72.0,2.75,10.5,634.0,1000.41,784.08
2016,1,4,12,0,977.0,74.0,2.7,11.0,648.0,983.41,769.85
2016,1,4,12,15,978.5,74.0,2.65,11.0,654.0,960.66,753.24
2016,1,4,12,30,980.0,74.0,2.6,11.0,660.0,934.28,734.25
2016,1,4,12,45,977.5,74.5,2.6,11.5,657.0,901.65,710.1
2016,1,4,13,0,975.0,75.0,2.6,12.0,654.0,865.83,683.77
2016,1,4,13,15,971.0,74.5,2.6,12.0,643.0,824.71,654.86
2016,1,4,13,30,967.0,74.0,2.6,12.0,632.0,780.91,623.81
2016,1,4,13,45,959.5,73.5,2.6,12.0,612.5,732.24,588.02
2016,1,4,14,0,952.0,73.0,2.6,12.0,593.0,681.59,548.44
2016,1,4,14,15,941.5,71.5,2.6,12.0,566.0,626.4,504.36
2016,1,4,14,30,931.0,70.0,2.6,12.0,539.0,570.04,458.07
2016,1,4,14,45,913.5,69.0,2.6,12.0,505.0,509.95,407.44
2016,1,4,15,0,896.0,68.0,2.6,12.0,471.0,449.93,355.3
2016,1,4,15,15,874.5,65.5,2.45,11.5,430.5,387.35,299.99
2016,1,4,15,30,853.0,63.0,2.3,11.0,390.0,325.2,243.74
2016,1,4,15,45,821.5,60.0,2.15,11.0,344.5,261.72,185.82
2016,1,4,16,0,790.0,57.0,2.0,11.0,299.0,201.23,131.57
2016,1,4,16,15,743.0,52.5,1.8,9.5,251.0,140.71,82.32
2016,1,4,16,30,696.0,48.0,1.6,8.0,203.0,85.66,45.43
2016,1,4,16,45,618.0,41.0,1.45,7.0,154.0,36.54,27.55
2016,1,4,17,0,540.0,34.0,1.3,6.0,105.0,30.64,21.78
2016,1,4,17,15,394.0,24.0,1.35,5.5,64.0,21.67,11.84
2016,1,4,17,30,248.0,14.0,1.4,5.0,23.0,11.95,0.0
2016,1,4,17,45,124.0,7.0,1.45,4.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,115.5,15.0,2.95,1.5,24.5,94.03,0.0
2016,1,5,8,0,231.0,30.0,3.1,2.0,49.0,257.68,199.28
2016,1,5,8,15,306.5,44.5,3.1,2.0,88.0,340.49,291.57
2016,1,5,8,30,382.0,59.0,3.1,2.0,127.0,428.76,372.25
2016,1,5,8,45,429.0,70.5,3.1,2.5,168.5,492.44,427.91
2016,1,5,9,0,476.0,82.0,3.1,3.0,210.0,557.76,482.34
2016,1,5,9,15,523.0,87.0,3.0,3.5,250.0,622.46,533.57
2016,1,5,9,30,570.0,92.0,2.9,4.0,290.0,681.8,578.46
2016,1,5,9,45,480.0,123.5,2.85,4.5,304.0,636.72,540.08
2016,1,5,10,0,390.0,155.0,2.8,5.0,318.0,594.06,502.29
2016,1,5,10,15,608.0,121.0,2.75,5.0,400.5,770.34,640.84
2016,1,5,10,30,826.0,87.0,2.7,5.0,483.0,932.29,758.42
2016,1,5,10,45,840.5,89.0,2.65,5.5,512.5,947.35,764.38
2016,1,5,11,0,855.0,91.0,2.6,6.0,542.0,958.85,769.34
2016,1,5,11,15,864.0,92.0,2.6,6.5,564.0,960.17,767.64
2016,1,5,11,30,873.0,93.0,2.6,7.0,586.0,957.79,763.59
2016,1,5,11,45,890.5,89.0,2.6,7.5,603.0,943.32,751.17
2016,1,5,12,0,908.0,85.0,2.6,8.0,620.0,935.45,743.79
2016,1,5,12,15,665.5,163.5,2.6,8.5,558.0,801.56,645.21
2016,1,5,12,30,423.0,242.0,2.6,9.0,496.0,647.4,524.6
2016,1,5,12,45,493.5,218.0,2.6,9.5,513.0,663.36,538.2
2016,1,5,13,0,564.0,194.0,2.6,10.0,530.0,673.09,545.52
2016,1,5,13,15,370.5,233.5,2.6,10.0,453.0,527.12,429.95
2016,1,5,13,30,177.0,273.0,2.6,10.0,376.0,397.11,324.47
2016,1,5,13,45,110.5,252.0,2.6,10.5,316.0,308.19,252.24
2016,1,5,14,0,44.0,231.0,2.6,11.0,256.0,238.47,194.39
2016,1,5,14,15,240.0,210.5,2.55,11.0,333.5,346.74,284.65
2016,1,5,14,30,436.0,190.0,2.5,11.0,411.0,423.48,345.09
2016,1,5,14,45,229.5,182.0,2.5,11.0,298.0,282.38,230.08
2016,1,5,15,0,23.0,174.0,2.5,11.0,185.0,156.2,126.83
2016,1,5,15,15,19.5,160.0,2.35,10.5,168.5,140.82,114.51
2016,1,5,15,30,16.0,146.0,2.2,10.0,152.0,125.96,102.31
2016,1,5,15,45,11.0,129.0,2.05,10.0,133.0,108.81,87.95
2016,1,5,16,0,6.0,112.0,1.9,10.0,114.0,92.46,74.22
2016,1,5,16,15,3.0,94.0,1.8,9.5,95.0,76.4,60.66
2016,1,5,16,30,0.0,76.0,1.7,9.0,76.0,60.97,47.4
2016,1,5,16,45,0.0,57.0,1.65,9.0,57.0,45.56,35.45
2016,1,5,17,0,0.0,38.0,1.6,9.0,38.0,30.92,21.77
2016,1,5,17,15,0.0,23.0,1.75,8.5,23.0,19.0,9.76
2016,1,5,17,30,0.0,8.0,1.9,8.0,8.0,6.83,0.0
2016,1,5,17,45,0.0,4.0,2.05,8.0,4.0,3.41,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,89.5,17.0,2.35,5.0,24.5,77.38,0.0
2016,1,6,8,0,179.0,34.0,2.5,5.0,49.0,226.71,172.13
2016,1,6,8,15,278.0,48.5,2.55,5.5,90.0,324.87,274.0
2016,1,6,8,30,377.0,63.0,2.6,6.0,131.0,430.7,367.78
2016,1,6,8,45,433.5,75.0,2.65,6.5,174.5,502.76,429.18
2016,1,6,9,0,490.0,87.0,2.7,7.0,218.0,577.04,489.69
2016,1,6,9,15,536.0,95.0,2.65,7.0,261.5,642.63,541.34
2016,1,6,9,30,582.0,103.0,2.6,7.0,305.0,705.25,588.85
2016,1,6,9,45,291.0,79.5,2.6,7.5,180.5,399.26,341.63
2016,1,6,10,0,0.0,56.0,2.6,8.0,56.0,46.36,34.67
2016,1,6,10,15,0.0,56.0,2.6,8.0,56.0,46.38,34.81
2016,1,6,10,30,0.0,56.0,2.6,8.0,56.0,46.39,34.74
2016,1,6,10,45,0.0,56.0,2.65,8.5,56.0,46.4,34.6
2016,1,6,11,0,0.0,56.0,2.7,9.0,56.0,46.42,34.47
2016,1,6,11,15,0.0,91.5,2.7,9.0,91.5,76.21,59.91
2016,1,6,11,30,0.0,127.0,2.7,9.0,127.0,108.66,87.32
2016,1,6,11,45,0.0,135.0,2.7,9.5,135.0,115.79,93.01
2016,1,6,12,0,0.0,143.0,2.7,10.0,143.0,122.91,98.72
2016,1,6,12,15,14.0,191.0,2.65,10.0,199.5,180.59,147.2
2016,1,6,12,30,28.0,239.0,2.6,10.0,256.0,238.72,195.16
2016,1,6,12,45,23.5,231.5,2.55,10.0,245.5,225.47,183.93
2016,1,6,13,0,19.0,224.0,2.5,10.0,235.0,212.77,173.4
2016,1,6,13,15,9.5,166.5,2.45,10.0,172.0,150.1,121.49
2016,1,6,13,30,0.0,109.0,2.4,10.0,109.0,91.29,72.14
2016,1,6,13,45,0.0,98.5,2.35,10.0,98.5,82.14,64.56
2016,1,6,14,0,0.0,88.0,2.3,10.0,88.0,73.15,57.03
2016,1,6,14,15,0.0,63.5,2.3,10.0,63.5,52.67,39.66
2016,1,6,14,30,0.0,39.0,2.3,10.0,39.0,32.27,22.23
2016,1,6,14,45,0.0,43.0,2.3,10.5,43.0,35.58,25.09
2016,1,6,15,0,0.0,47.0,2.3,11.0,47.0,38.89,27.95
2016,1,6,15,15,0.0,43.0,2.1,10.5,43.0,35.55,25.2
2016,1,6,15,30,0.0,39.0,1.9,10.0,39.0,32.22,22.44
2016,1,6,15,45,0.0,34.0,1.75,10.0,34.0,28.06,18.88
2016,1,6,16,0,0.0,29.0,1.6,10.0,29.0,23.91,15.29
2016,1,6,16,15,0.0,24.0,1.35,9.5,24.0,19.77,11.7
2016,1,6,16,30,0.0,19.0,1.1,9.0,19.0,15.63,8.06
2016,1,6,16,45,0.0,14.5,0.85,9.0,14.5,11.92,5.18
2016,1,6,17,0,0.0,10.0,0.6,9.0,10.0,8.21,1.68
2016,1,6,17,15,0.0,6.0,0.55,9.0,6.0,4.92,0.0
2016,1,6,17,30,0.0,2.0,0.5,9.0,2.0,1.64,0.0
2016,1,6,17,45,0.0,1.0,0.5,9.0,1.0,0.85,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,179.0,13.5,2.2,6.5,28.5,137.12,0.0
2016,1,7,8,0,358.0,27.0,2.3,7.0,57.0,348.54,263.25
2016,1,7,8,15,464.0,36.0,2.35,7.5,102.0,454.4,376.7
2016,1,7,8,30,570.0,45.0,2.4,8.0,147.0,567.03,473.09
2016,1,7,8,45,633.0,51.0,2.5,8.5,195.0,636.6,530.81
2016,1,7,9,0,696.0,57.0,2.6,9.0,243.0,716.55,593.55
2016,1,7,9,15,735.0,61.0,2.6,9.5,288.5,772.86,634.91
2016,1,7,9,30,774.0,65.0,2.6,10.0,334.0,827.84,673.62
2016,1,7,9,45,807.0,66.0,2.65,11.0,377.0,871.48,701.81
2016,1,7,10,0,840.0,67.0,2.7,12.0,420.0,912.72,727.5
2016,1,7,10,15,858.0,69.5,2.65,12.5,456.5,938.94,742.39
2016,1,7,10,30,876.0,72.0,2.6,13.0,493.0,951.24,747.4
2016,1,7,10,45,893.5,72.0,2.6,14.0,524.0,966.89,753.99
2016,1,7,11,0,911.0,72.0,2.6,15.0,555.0,979.02,758.11
2016,1,7,11,15,920.0,73.0,2.7,16.0,578.0,980.58,756.06
2016,1,7,11,30,929.0,74.0,2.8,17.0,601.0,978.35,751.65
2016,1,7,11,45,936.0,74.0,2.95,18.0,616.5,969.14,743.09
2016,1,7,12,0,943.0,74.0,3.1,19.0,632.0,956.13,732.08
2016,1,7,12,15,946.0,74.0,3.1,19.0,639.0,935.75,717.77
2016,1,7,12,30,949.0,74.0,3.1,19.0,646.0,911.77,701.14
2016,1,7,12,45,952.5,72.5,3.15,19.5,645.0,882.91,680.23
2016,1,7,13,0,956.0,71.0,3.2,20.0,644.0,850.63,657.0
2016,1,7,13,15,953.5,70.5,3.2,20.0,634.5,811.6,629.92
2016,1,7,13,30,951.0,70.0,3.2,20.0,625.0,769.79,600.75
2016,1,7,13,45,946.5,69.0,3.2,20.0,607.0,723.47,567.62
2016,1,7,14,0,942.0,68.0,3.2,20.0,589.0,674.93,530.37
2016,1,7,14,15,932.5,66.5,3.1,20.0,563.0,620.94,487.74
2016,1,7,14,30,923.0,65.0,3.0,20.0,537.0,565.67,443.06
2016,1,7,14,45,909.0,63.5,2.95,20.0,504.0,507.23,394.83
2016,1,7,15,0,895.0,62.0,2.9,20.0,471.0,448.51,344.94
2016,1,7,15,15,875.0,60.0,2.5,19.5,431.5,387.06,291.62
2016,1,7,15,30,855.0,58.0,2.1,19.0,392.0,326.55,237.94
2016,1,7,15,45,826.0,55.0,1.75,18.5,348.0,264.03,182.55
2016,1,7,16,0,797.0,52.0,1.4,18.0,304.0,202.26,128.67
2016,1,7,16,15,753.0,48.5,1.35,16.5,256.0,142.38,80.79
2016,1,7,16,30,709.0,45.0,1.3,15.0,208.0,87.53,44.17
2016,1,7,16,45,635.5,39.5,1.3,14.0,160.0,35.98,26.31
2016,1,7,17,0,562.0,34.0,1.3,13.0,112.0,30.57,21.18
2016,1,7,17,15,425.0,25.0,1.35,12.5,70.0,22.55,12.83
2016,1,7,17,30,288.0,16.0,1.4,12.0,28.0,14.52,0.0
2016,1,7,17,45,144.0,8.0,1.5,11.5,14.0,6.83,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,158.5,14.5,2.3,7.5,28.0,123.48,0.0
2016,1,8,8,0,317.0,29.0,2.4,8.0,56.0,319.48,240.77
2016,1,8,8,15,424.5,39.0,2.3,8.5,100.5,426.95,353.58
2016,1,8,8,30,532.0,49.0,2.2,9.0,145.0,541.02,450.42
2016,1,8,8,45,591.5,56.5,2.15,9.5,192.0,616.82,512.07
2016,1,8,9,0,651.0,64.0,2.1,10.0,239.0,693.95,571.36
2016,1,8,9,15,492.5,97.0,2.35,10.5,243.0,601.23,500.03
2016,1,8,9,30,334.0,130.0,2.6,11.0,247.0,485.85,407.57
2016,1,8,9,45,385.5,139.0,2.85,12.0,289.5,568.26,472.14
2016,1,8,10,0,437.0,148.0,3.1,13.0,332.0,630.5,518.68
2016,1,8,10,15,351.5,178.5,3.25,13.5,334.5,566.3,465.09
2016,1,8,10,30,266.0,209.0,3.4,14.0,337.0,520.53,425.61
2016,1,8,10,45,205.5,228.0,3.55,14.5,330.5,460.83,376.22
2016,1,8,11,0,145.0,247.0,3.7,15.0,324.0,420.9,341.78
2016,1,8,11,15,224.0,250.0,3.7,15.5,375.0,493.84,400.01
2016,1,8,11,30,303.0,253.0,3.7,16.0,426.0,585.13,469.94
2016,1,8,11,45,228.0,268.0,3.7,16.5,400.0,504.14,404.35
2016,1,8,12,0,153.0,283.0,3.7,17.0,374.0,444.71,355.41
2016,1,8,12,15,100.0,272.0,3.6,17.5,332.0,359.15,286.84
2016,1,8,12,30,47.0,261.0,3.5,18.0,290.0,295.44,234.69
2016,1,8,12,45,23.5,182.0,3.45,18.5,196.5,188.79,149.22
2016,1,8,13,0,0.0,103.0,3.4,19.0,103.0,86.12,65.32
2016,1,8,13,15,145.5,184.0,3.25,19.0,269.0,292.37,235.16
2016,1,8,13,30,291.0,265.0,3.1,19.0,435.0,484.91,384.84
2016,1,8,13,45,509.5,195.5,3.0,19.0,482.5,559.04,442.89
2016,1,8,14,0,728.0,126.0,2.9,19.0,530.0,607.22,479.78
2016,1,8,14,15,807.0,103.5,2.7,19.0,533.0,590.65,465.01
2016,1,8,14,30,886.0,81.0,2.5,19.0,536.0,566.41,443.61
2016,1,8,14,45,869.0,79.5,2.3,19.0,502.5,507.35,394.66
2016,1,8,15,0,852.0,78.0,2.1,19.0,469.0,448.42,344.78
2016,1,8,15,15,830.5,75.0,1.75,18.5,429.5,386.79,291.88
2016,1,8,15,30,809.0,72.0,1.4,18.0,390.0,326.42,238.89
2016,1,8,15,45,784.5,67.0,1.1,18.0,347.0,264.99,184.39
2016,1,8,16,0,760.0,62.0,0.8,18.0,304.0,205.79,132.61
2016,1,8,16,15,712.5,57.5,0.75,17.0,256.0,146.52,85.51
2016,1,8,16,30,665.0,53.0,0.7,16.0,208.0,92.81,49.53
2016,1,8,16,45,594.5,45.5,0.7,15.5,160.0,38.81,28.64
2016,1,8,17,0,524.0,38.0,0.7,15.0,112.0,31.28,21.66
2016,1,8,17,15,262.0,33.0,0.7,14.5,70.0,27.29,16.79
2016,1,8,17,30,0.0,28.0,0.7,14.0,28.0,21.21,0.0
2016,1,8,17,45,0.0,14.0,0.75,13.5,14.0,11.95,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,174.5,14.0,6.05,4.0,28.5,134.16,0.0
2016,1,9,8,0,349.0,28.0,6.4,4.0,57.0,342.27,264.45
2016,1,9,8,15,457.0,37.5,6.55,4.5,103.0,450.34,384.39
2016,1,9,8,30,565.0,47.0,6.7,5.0,149.0,565.19,488.05
2016,1,9,8,45,635.0,52.5,6.85,5.5,198.0,648.01,560.55
2016,1,9,9,0,705.0,58.0,7.0,6.0,247.0,725.48,625.45
2016,1,9,9,15,745.5,62.5,7.0,6.0,294.0,784.24,673.4
2016,1,9,9,30,786.0,67.0,7.0,6.0,341.0,841.71,718.74
2016,1,9,9,45,816.5,69.5,7.05,6.5,385.0,885.51,750.91
2016,1,9,10,0,847.0,72.0,7.1,7.0,429.0,926.83,780.43
2016,1,9,10,15,866.0,74.0,7.1,7.0,466.5,953.64,799.43
2016,1,9,10,30,885.0,76.0,7.1,7.0,504.0,977.13,815.81
2016,1,9,10,45,668.0,138.0,7.1,7.5,472.5,849.19,712.95
2016,1,9,11,0,451.0,200.0,7.1,8.0,441.0,699.02,589.03
2016,1,9,11,15,449.5,210.0,7.05,8.0,458.5,702.19,590.64
2016,1,9,11,30,448.0,220.0,7.0,8.0,476.0,703.12,590.05
2016,1,9,11,45,692.0,152.5,6.95,8.5,559.0,852.93,709.81
2016,1,9,12,0,936.0,85.0,6.9,9.0,642.0,965.53,793.71
2016,1,9,12,15,938.5,85.5,6.85,9.0,649.0,945.41,777.21
2016,1,9,12,30,941.0,86.0,6.8,9.0,656.0,921.72,758.75
2016,1,9,12,45,766.0,137.0,6.75,9.0,600.5,815.53,676.62
2016,1,9,13,0,591.0,188.0,6.7,9.0,545.0,692.04,577.42
2016,1,9,13,15,492.5,215.5,6.65,9.0,510.0,618.8,516.67
2016,1,9,13,30,394.0,243.0,6.6,9.0,475.0,537.27,448.86
2016,1,9,13,45,273.5,252.5,6.55,9.0,411.0,443.59,370.34
2016,1,9,14,0,153.0,262.0,6.5,9.0,347.0,348.54,290.19
2016,1,9,14,15,104.0,241.5,6.45,9.0,298.5,279.72,232.57
2016,1,9,14,30,55.0,221.0,6.4,9.0,250.0,226.63,187.75
2016,1,9,14,45,59.0,209.0,6.4,9.0,238.0,212.59,176.02
2016,1,9,15,0,63.0,197.0,6.4,9.0,226.0,198.25,163.83
2016,1,9,15,15,31.5,155.0,6.25,8.5,169.5,144.37,118.59
2016,1,9,15,30,0.0,113.0,6.1,8.0,113.0,93.72,75.98
2016,1,9,15,45,0.0,100.0,6.0,7.5,100.0,82.6,66.65
2016,1,9,16,0,0.0,87.0,5.9,7.0,87.0,71.6,57.28
2016,1,9,16,15,0.0,73.5,5.55,6.5,73.5,60.33,47.52
2016,1,9,16,30,0.0,60.0,5.2,6.0,60.0,49.2,37.71
2016,1,9,16,45,0.0,46.0,4.9,5.5,46.0,37.84,29.01
2016,1,9,17,0,0.0,32.0,4.6,5.0,32.0,26.44,18.25
2016,1,9,17,15,0.0,20.0,4.35,4.5,20.0,16.49,8.49
2016,1,9,17,30,0.0,8.0,4.1,4.0,8.0,6.57,0.0
2016,1,9,17,45,0.0,4.0,3.9,3.5,4.0,3.41,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,189.0,14.0,2.7,-0.5,30.0,144.2,0.0
2016,1,10,8,0,378.0,28.0,3.0,0.0,60.0,363.66,282.29
2016,1,10,8,15,484.5,37.5,3.1,0.0,106.5,471.54,402.53
2016,1,10,8,30,591.0,47.0,3.2,0.0,153.0,586.17,504.94
2016,1,10,8,45,655.0,53.5,3.3,0.5,203.0,666.21,573.25
2016,1,10,9,0,719.0,60.0,3.4,1.0,253.0,740.0,633.17
2016,1,10,9,15,759.0,64.5,3.35,1.5,300.5,798.9,677.9
2016,1,10,9,30,799.0,69.0,3.3,2.0,348.0,856.37,719.6
2016,1,10,9,45,827.0,72.0,3.25,2.5,392.0,898.88,748.45
2016,1,10,10,0,855.0,75.0,3.2,3.0,436.0,938.77,774.6
2016,1,10,10,15,873.5,77.5,3.05,3.5,474.0,965.96,789.95
2016,1,10,10,30,892.0,80.0,2.9,4.0,512.0,989.78,802.57
2016,1,10,10,45,905.5,81.5,2.8,4.5,543.0,1003.87,808.49
2016,1,10,11,0,919.0,83.0,2.7,5.0,574.0,1003.39,804.11
2016,1,10,11,15,927.5,84.5,2.55,5.5,597.5,1005.14,801.1
2016,1,10,11,30,936.0,86.0,2.4,6.0,621.0,1003.04,795.46
2016,1,10,11,45,939.0,87.5,2.3,6.5,636.0,991.89,784.25
2016,1,10,12,0,942.0,89.0,2.2,7.0,651.0,976.99,770.74
2016,1,10,12,15,943.5,89.5,2.1,7.0,658.0,955.85,754.47
2016,1,10,12,30,945.0,90.0,2.0,7.0,665.0,931.16,735.93
2016,1,10,12,45,944.5,90.0,1.9,7.5,663.0,900.75,712.22
2016,1,10,13,0,944.0,90.0,1.8,8.0,661.0,867.12,686.44
2016,1,10,13,15,940.0,89.5,1.7,8.0,650.5,827.18,657.47
2016,1,10,13,30,936.0,89.0,1.6,8.0,640.0,784.59,626.57
2016,1,10,13,45,927.0,88.5,1.55,8.0,621.0,736.12,590.82
2016,1,10,14,0,918.0,88.0,1.5,8.0,602.0,685.83,551.75
2016,1,10,14,15,907.0,86.5,1.5,8.0,575.5,635.07,511.69
2016,1,10,14,30,896.0,85.0,1.5,8.0,549.0,579.08,466.5
2016,1,10,14,45,882.0,82.0,1.5,8.0,515.5,519.3,416.98
2016,1,10,15,0,868.0,79.0,1.5,8.0,482.0,459.35,365.66
2016,1,10,15,15,846.0,76.5,1.45,7.5,442.0,397.0,311.27
2016,1,10,15,30,824.0,74.0,1.4,7.0,402.0,335.92,256.4
2016,1,10,15,45,792.0,70.0,1.4,7.0,357.0,272.44,198.72
2016,1,10,16,0,760.0,66.0,1.4,7.0,312.0,212.06,144.23
2016,1,10,16,15,713.5,61.0,1.25,6.5,264.0,152.21,93.98
2016,1,10,16,30,667.0,56.0,1.1,6.0,216.0,94.77,52.61
2016,1,10,16,45,590.0,49.0,1.0,5.5,167.0,43.55,34.26
2016,1,10,17,0,513.0,42.0,0.9,5.0,118.0,34.53,25.66
2016,1,10,17,15,256.5,37.0,0.95,4.5,75.0,28.65,19.15
2016,1,10,17,30,0.0,32.0,1.0,4.0,32.0,23.93,0.0
2016,1,10,17,45,0.0,16.0,1.05,3.5,16.0,13.66,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,166.0,14.5,1.1,0.5,28.5,128.43,0.0
2016,1,11,8,0,332.0,29.0,1.2,1.0,57.0,330.29,254.21
2016,1,11,8,15,438.5,39.0,1.25,1.5,102.0,437.25,367.77
2016,1,11,8,30,545.0,49.0,1.3,2.0,147.0,551.08,465.4
2016,1,11,8,45,608.0,56.0,1.4,3.0,195.5,629.76,529.43
2016,1,11,9,0,671.0,63.0,1.5,4.0,244.0,709.96,591.27
2016,1,11,9,15,712.5,68.0,1.5,4.5,290.5,768.88,634.11
2016,1,11,9,30,754.0,73.0,1.5,5.0,337.0,820.04,669.51
2016,1,11,9,45,617.0,106.5,1.55,5.5,340.0,752.53,617.04
2016,1,11,10,0,480.0,140.0,1.6,6.0,343.0,661.92,547.46
2016,1,11,10,15,663.0,113.5,1.55,6.5,420.5,816.43,661.03
2016,1,11,10,30,846.0,87.0,1.5,7.0,498.0,954.93,754.48
2016,1,11,10,45,656.5,142.0,1.5,7.5,472.5,843.68,671.34
2016,1,11,11,0,467.0,197.0,1.5,8.0,447.0,711.87,572.58
2016,1,11,11,15,677.5,146.5,1.45,8.0,526.0,857.85,680.44
2016,1,11,11,30,888.0,96.0,1.4,8.0,605.0,981.46,762.94
2016,1,11,11,45,719.0,148.0,1.4,8.5,567.0,874.92,685.49
2016,1,11,12,0,550.0,200.0,1.4,9.0,529.0,752.34,596.64
2016,1,11,12,15,406.5,241.5,1.4,9.0,486.5,634.49,508.11
2016,1,11,12,30,263.0,283.0,1.4,9.0,444.0,541.33,435.05
2016,1,11,12,45,203.0,287.0,1.45,9.5,411.0,466.14,376.49
2016,1,11,13,0,143.0,291.0,1.5,10.0,378.0,411.41,332.47
2016,1,11,13,15,127.5,284.5,1.5,10.0,361.5,383.29,310.44
2016,1,11,13,30,112.0,278.0,1.5,10.0,345.0,343.42,278.93
2016,1,11,13,45,215.0,262.0,1.5,10.5,385.0,401.87,326.5
2016,1,11,14,0,318.0,246.0,1.5,11.0,425.0,449.28,363.31
2016,1,11,14,15,289.5,238.5,1.45,11.0,396.0,405.29,327.66
2016,1,11,14,30,261.0,231.0,1.4,11.0,367.0,363.6,294.09
2016,1,11,14,45,251.0,217.0,1.4,11.0,341.5,327.48,264.76
2016,1,11,15,0,241.0,203.0,1.4,11.0,316.0,292.34,235.67
