Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,514.0,140.5,1.3,11.0,355.0,327.39,258.13
2016,1,11,15,30,787.0,78.0,1.2,11.0,394.0,329.35,248.49
2016,1,11,15,45,757.0,73.5,1.1,11.0,350.0,267.99,193.13
2016,1,11,16,0,727.0,69.0,1.0,11.0,306.0,209.52,141.16
2016,1,11,16,15,680.0,64.0,0.95,10.0,259.0,148.76,91.2
2016,1,11,16,30,633.0,59.0,0.9,9.0,212.0,95.8,53.84
2016,1,11,16,45,562.5,51.0,0.85,8.5,164.5,45.74,35.83
2016,1,11,17,0,492.0,43.0,0.8,8.0,117.0,35.23,25.99
2016,1,11,17,15,366.0,31.5,0.85,7.5,75.0,25.98,16.75
2016,1,11,17,30,240.0,20.0,0.9,7.0,33.0,16.62,0.0
2016,1,11,17,45,120.0,10.0,0.95,7.0,16.5,8.54,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,202.0,13.0,3.15,3.0,30.0,152.2,0.0
2016,1,12,8,0,404.0,26.0,3.5,4.0,60.0,368.3,283.1
2016,1,12,8,15,508.5,34.5,3.35,4.5,107.0,476.21,400.6
2016,1,12,8,30,613.0,43.0,3.2,5.0,154.0,589.77,499.1
2016,1,12,8,45,674.5,48.5,3.05,5.5,203.5,668.32,563.94
2016,1,12,9,0,736.0,54.0,2.9,6.0,253.0,747.71,625.55
2016,1,12,9,15,774.5,58.0,2.7,7.0,300.5,804.82,665.26
2016,1,12,9,30,813.0,62.0,2.5,8.0,348.0,860.59,701.64
2016,1,12,9,45,840.0,64.5,2.35,9.5,391.5,901.76,724.57
2016,1,12,10,0,867.0,67.0,2.2,11.0,435.0,940.36,744.54
2016,1,12,10,15,885.0,69.5,2.05,11.5,473.0,956.78,750.86
2016,1,12,10,30,903.0,72.0,1.9,12.0,511.0,980.35,762.09
2016,1,12,10,45,915.5,73.5,1.8,13.0,542.0,993.77,765.27
2016,1,12,11,0,928.0,75.0,1.7,14.0,573.0,1003.51,766.05
2016,1,12,11,15,936.5,76.0,1.6,14.0,597.0,1004.93,764.17
2016,1,12,11,30,945.0,77.0,1.5,14.0,621.0,1002.49,759.95
2016,1,12,11,45,951.5,77.0,1.4,14.5,636.5,993.0,749.85
2016,1,12,12,0,958.0,77.0,1.3,15.0,652.0,979.64,737.48
2016,1,12,12,15,960.0,77.5,1.25,15.0,659.5,958.98,722.74
2016,1,12,12,30,962.0,78.0,1.2,15.0,667.0,934.66,705.8
2016,1,12,12,45,961.5,77.5,1.15,15.5,665.5,903.52,683.17
2016,1,12,13,0,961.0,77.0,1.1,16.0,664.0,869.1,658.54
2016,1,12,13,15,958.0,76.5,1.05,16.0,654.0,829.61,631.75
2016,1,12,13,30,955.0,76.0,1.0,16.0,644.0,787.34,602.99
2016,1,12,13,45,949.0,75.5,1.0,16.0,626.0,740.4,571.23
2016,1,12,14,0,943.0,75.0,1.0,16.0,608.0,691.3,535.26
2016,1,12,14,15,933.5,73.5,0.9,16.0,582.0,637.15,493.61
2016,1,12,14,30,924.0,72.0,0.8,16.0,556.0,581.69,449.94
2016,1,12,14,45,908.0,71.0,0.75,16.0,522.5,522.48,402.71
2016,1,12,15,0,892.0,70.0,0.7,16.0,489.0,463.15,353.88
2016,1,12,15,15,872.0,67.5,0.55,15.5,449.5,400.99,301.41
2016,1,12,15,30,852.0,65.0,0.4,15.0,410.0,339.04,247.76
2016,1,12,15,45,823.5,61.5,0.3,15.0,365.0,275.29,191.96
2016,1,12,16,0,795.0,58.0,0.2,15.0,320.0,214.15,138.76
2016,1,12,16,15,752.0,54.0,0.3,14.5,272.0,153.43,89.8
2016,1,12,16,30,709.0,50.0,0.4,14.0,224.0,97.64,51.19
2016,1,12,16,45,640.0,44.0,0.55,13.5,174.5,44.91,34.39
2016,1,12,17,0,571.0,38.0,0.7,13.0,125.0,34.04,24.43
2016,1,12,17,15,446.5,28.5,0.8,12.0,81.0,25.66,16.24
2016,1,12,17,30,322.0,19.0,0.9,11.0,37.0,17.23,0.82
2016,1,12,17,45,161.0,9.5,1.05,10.5,18.5,8.11,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,191.0,13.5,2.55,5.0,29.5,144.84,0.0
2016,1,13,8,0,382.0,27.0,2.9,6.0,59.0,365.56,279.21
2016,1,13,8,15,487.0,36.0,2.8,6.5,105.5,470.96,392.6
2016,1,13,8,30,592.0,45.0,2.7,7.0,152.0,583.81,489.3
2016,1,13,8,45,653.5,51.0,2.65,8.0,201.0,653.43,545.63
2016,1,13,9,0,715.0,57.0,2.6,9.0,250.0,733.13,606.15
2016,1,13,9,15,754.0,61.5,2.8,10.0,297.5,791.08,648.56
2016,1,13,9,30,793.0,66.0,3.0,11.0,345.0,847.73,688.39
2016,1,13,9,45,820.0,69.0,3.2,12.0,388.5,889.43,715.97
2016,1,13,10,0,847.0,72.0,3.4,13.0,432.0,928.57,741.1
2016,1,13,10,15,865.5,74.5,3.5,13.5,470.0,956.0,758.07
2016,1,13,10,30,884.0,77.0,3.6,14.0,508.0,980.13,772.64
2016,1,13,10,45,896.0,79.0,3.7,14.5,539.0,982.9,772.11
2016,1,13,11,0,908.0,81.0,3.8,15.0,570.0,992.83,776.96
2016,1,13,11,15,917.0,82.0,3.8,15.0,594.0,994.84,777.09
2016,1,13,11,30,926.0,83.0,3.8,15.0,618.0,993.04,774.8
2016,1,13,11,45,931.5,84.0,3.85,15.5,633.5,984.1,766.62
2016,1,13,12,0,937.0,85.0,3.9,16.0,649.0,971.34,756.02
2016,1,13,12,15,939.0,85.0,3.9,16.0,656.5,950.46,741.01
2016,1,13,12,30,941.0,85.0,3.9,16.0,664.0,926.02,723.65
2016,1,13,12,45,941.0,85.0,3.9,16.5,662.5,896.42,701.39
2016,1,13,13,0,941.0,85.0,3.9,17.0,661.0,863.55,676.93
2016,1,13,13,15,938.0,84.5,3.85,17.0,651.5,824.69,649.2
2016,1,13,13,30,935.0,84.0,3.8,17.0,642.0,783.09,619.42
2016,1,13,13,45,928.5,83.0,3.8,17.0,624.0,735.98,585.14
2016,1,13,14,0,922.0,82.0,3.8,17.0,606.0,686.83,546.98
2016,1,13,14,15,912.0,80.5,3.75,16.5,580.0,633.27,505.35
2016,1,13,14,30,902.0,79.0,3.7,16.0,554.0,578.47,461.51
2016,1,13,14,45,887.0,77.0,3.65,16.0,521.0,519.75,412.44
2016,1,13,15,0,872.0,75.0,3.6,16.0,488.0,461.6,362.42
2016,1,13,15,15,851.5,72.5,3.35,15.5,448.5,399.51,308.32
2016,1,13,15,30,831.0,70.0,3.1,15.0,409.0,338.5,253.82
2016,1,13,15,45,801.0,67.0,2.85,15.0,364.5,275.9,197.26
2016,1,13,16,0,771.0,64.0,2.6,15.0,320.0,216.08,143.79
2016,1,13,16,15,727.0,59.0,2.4,14.0,271.5,155.59,93.8
2016,1,13,16,30,683.0,54.0,2.2,13.0,223.0,100.22,54.54
2016,1,13,16,45,613.0,47.5,2.0,12.0,174.5,48.5,31.18
2016,1,13,17,0,543.0,41.0,1.8,11.0,126.0,33.61,24.26
2016,1,13,17,15,421.0,31.0,1.85,10.5,82.0,25.58,16.37
2016,1,13,17,30,299.0,21.0,1.9,10.0,38.0,17.49,2.55
2016,1,13,17,45,149.5,10.5,1.95,9.5,19.0,8.96,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,14,7,45,137.5,15.5,2.75,7.0,27.5,109.14,0.0
2016,1,14,8,0,275.0,31.0,3.1,8.0,55.0,289.29,220.54
2016,1,14,8,15,381.0,42.5,3.05,8.5,99.0,395.6,330.26
2016,1,14,8,30,487.0,54.0,3.0,9.0,143.0,509.24,428.07
2016,1,14,8,45,557.5,61.5,3.0,10.0,191.0,593.86,497.1
2016,1,14,9,0,628.0,69.0,3.0,11.0,239.0,680.33,563.9
2016,1,14,9,15,609.5,80.0,3.25,12.0,269.5,692.41,571.8
2016,1,14,9,30,591.0,91.0,3.5,13.0,300.0,701.05,576.58
2016,1,14,9,45,685.0,88.5,3.8,14.0,359.5,795.1,645.6
2016,1,14,10,0,779.0,86.0,4.1,15.0,419.0,881.94,706.62
2016,1,14,10,15,611.0,133.0,4.15,15.5,408.0,790.03,635.59
2016,1,14,10,30,443.0,180.0,4.2,16.0,397.0,676.94,547.08
2016,1,14,10,45,488.5,180.0,4.3,16.5,433.0,718.72,578.32
2016,1,14,11,0,534.0,180.0,4.4,17.0,469.0,758.31,606.69
2016,1,14,11,15,547.0,184.0,4.4,17.0,490.5,768.62,613.16
2016,1,14,11,30,560.0,188.0,4.4,17.0,512.0,776.29,617.92
2016,1,14,11,45,496.0,216.0,4.45,17.5,508.5,735.8,584.38
2016,1,14,12,0,432.0,244.0,4.5,18.0,505.0,693.59,549.86
2016,1,14,12,15,267.5,268.0,4.55,18.0,430.0,541.19,431.32
2016,1,14,12,30,103.0,292.0,4.6,18.0,355.0,378.09,301.33
2016,1,14,12,45,357.0,239.5,4.65,18.5,459.0,561.15,449.1
2016,1,14,13,0,611.0,187.0,4.7,19.0,563.0,718.12,569.72
2016,1,14,13,15,740.0,144.5,4.7,19.0,593.0,748.33,593.06
2016,1,14,13,30,869.0,102.0,4.7,19.0,623.0,761.73,603.64
2016,1,14,13,45,731.5,137.5,4.75,19.0,568.0,666.07,529.87
2016,1,14,14,0,594.0,173.0,4.8,19.0,513.0,568.65,453.74
2016,1,14,14,15,715.5,134.0,4.75,19.0,525.5,576.18,459.24
2016,1,14,14,30,837.0,95.0,4.7,19.0,538.0,563.2,447.31
2016,1,14,14,45,531.5,152.5,4.7,19.0,428.0,415.23,329.37
2016,1,14,15,0,226.0,210.0,4.7,19.0,318.0,286.97,227.25
2016,1,14,15,15,497.0,146.0,4.5,18.5,357.5,328.31,255.65
2016,1,14,15,30,768.0,82.0,4.3,18.0,397.0,330.82,247.64
2016,1,14,15,45,737.5,77.5,4.1,17.5,353.5,268.16,192.03
2016,1,14,16,0,707.0,73.0,3.9,17.0,310.0,210.07,140.88
2016,1,14,16,15,661.0,67.5,3.55,16.0,263.0,152.16,93.3
2016,1,14,16,30,615.0,62.0,3.2,15.0,216.0,99.64,55.97
2016,1,14,16,45,545.5,54.0,2.85,14.5,169.0,50.26,32.35
2016,1,14,17,0,476.0,46.0,2.5,14.0,122.0,37.49,27.37
2016,1,14,17,15,358.0,34.5,2.5,13.5,80.0,28.37,18.6
2016,1,14,17,30,240.0,23.0,2.5,13.0,38.0,19.13,4.62
2016,1,14,17,45,120.0,11.5,2.55,13.0,19.0,9.82,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,15,7,45,230.0,12.5,4.4,5.5,32.0,171.0,0.0
2016,1,15,8,0,460.0,25.0,4.5,6.0,64.0,409.32,315.59
2016,1,15,8,15,563.5,32.5,4.4,6.5,112.5,516.84,432.88
2016,1,15,8,30,667.0,40.0,4.3,7.0,161.0,630.17,531.19
2016,1,15,8,45,730.0,44.0,4.2,8.0,212.5,709.46,595.57
2016,1,15,9,0,793.0,48.0,4.1,9.0,264.0,789.69,656.49
2016,1,15,9,15,829.0,51.0,4.0,10.0,312.5,835.22,687.96
2016,1,15,9,30,865.0,54.0,3.9,11.0,361.0,888.12,723.35
2016,1,15,9,45,891.0,56.0,3.8,12.0,405.5,928.45,747.92
2016,1,15,10,0,917.0,58.0,3.7,13.0,450.0,966.29,769.84
2016,1,15,10,15,933.0,59.5,3.5,13.5,488.5,990.86,782.39
2016,1,15,10,30,949.0,61.0,3.3,14.0,527.0,1012.01,792.3
2016,1,15,10,45,960.5,62.0,3.1,14.5,558.5,1024.45,795.94
2016,1,15,11,0,972.0,63.0,2.9,15.0,590.0,1033.04,796.94
2016,1,15,11,15,979.0,64.0,2.7,15.5,614.0,1033.31,792.29
2016,1,15,11,30,986.0,65.0,2.5,16.0,638.0,1029.55,785.07
2016,1,15,11,45,985.5,68.0,2.3,16.5,653.5,1017.2,772.24
2016,1,15,12,0,985.0,71.0,2.1,17.0,669.0,1000.92,757.01
2016,1,15,12,15,986.5,71.0,1.95,17.0,676.0,978.93,740.19
2016,1,15,12,30,988.0,71.0,1.8,17.0,683.0,953.21,721.07
2016,1,15,12,45,986.5,71.0,1.65,17.5,681.5,921.33,696.64
2016,1,15,13,0,985.0,71.0,1.5,18.0,680.0,886.1,670.17
2016,1,15,13,15,981.5,70.5,1.45,18.0,670.0,845.57,642.73
2016,1,15,13,30,978.0,70.0,1.4,18.0,660.0,802.18,613.26
2016,1,15,13,45,970.0,70.0,1.35,18.0,641.5,753.57,579.98
2016,1,15,14,0,962.0,70.0,1.3,18.0,623.0,702.89,542.64
2016,1,15,14,15,952.5,69.0,1.35,18.0,596.5,648.42,502.23
2016,1,15,14,30,943.0,68.0,1.4,18.0,570.0,592.56,459.38
2016,1,15,14,45,926.5,67.5,1.45,18.0,536.0,532.6,411.91
2016,1,15,15,0,910.0,67.0,1.5,18.0,502.0,472.49,362.58
2016,1,15,15,15,890.5,64.5,1.35,17.5,462.5,409.41,309.24
2016,1,15,15,30,871.0,62.0,1.2,17.0,423.0,347.17,255.08
2016,1,15,15,45,841.0,59.5,1.1,17.0,377.5,281.86,197.62
2016,1,15,16,0,811.0,57.0,1.0,17.0,332.0,220.08,143.45
2016,1,15,16,15,769.0,53.5,0.9,16.5,283.0,158.68,93.07
2016,1,15,16,30,727.0,50.0,0.8,16.0,234.0,102.05,53.17
2016,1,15,16,45,659.5,44.0,0.7,15.5,184.0,47.79,28.56
2016,1,15,17,0,592.0,38.0,0.6,15.0,134.0,33.96,24.25
2016,1,15,17,15,472.0,29.5,0.65,14.5,89.0,26.5,17.06
2016,1,15,17,30,352.0,21.0,0.7,14.0,44.0,19.06,5.72
2016,1,15,17,45,176.0,10.5,0.75,14.0,22.0,8.96,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,5.0,1.15,7.5,5.0,4.27,0.0
2016,1,16,8,0,0.0,10.0,1.2,8.0,10.0,8.21,0.77
2016,1,16,8,15,0.0,18.5,1.4,8.0,18.5,15.23,7.38
2016,1,16,8,30,0.0,27.0,1.6,8.0,27.0,22.26,13.75
2016,1,16,8,45,0.0,36.5,1.8,8.5,36.5,30.14,20.76
2016,1,16,9,0,0.0,46.0,2.0,9.0,46.0,38.03,27.69
2016,1,16,9,15,0.0,55.5,2.0,9.0,55.5,45.94,34.59
2016,1,16,9,30,0.0,65.0,2.0,9.0,65.0,53.86,41.42
2016,1,16,9,45,0.0,42.5,2.0,9.5,42.5,35.13,25.0
2016,1,16,10,0,0.0,20.0,2.0,10.0,20.0,16.5,8.71
2016,1,16,10,15,0.0,14.0,2.0,10.5,14.0,11.55,4.37
2016,1,16,10,30,0.0,8.0,2.0,11.0,8.0,6.6,0.05
2016,1,16,10,45,0.0,10.5,2.0,11.5,10.5,8.67,1.81
2016,1,16,11,0,0.0,13.0,2.0,12.0,13.0,10.74,3.56
2016,1,16,11,15,0.0,51.5,2.25,12.0,51.5,42.69,30.8
2016,1,16,11,30,0.0,90.0,2.5,12.0,90.0,74.85,57.9
2016,1,16,11,45,82.5,191.0,2.75,12.5,241.5,279.55,229.39
2016,1,16,12,0,165.0,292.0,3.0,13.0,393.0,466.35,377.4
2016,1,16,12,15,538.5,193.0,3.5,13.5,527.0,721.62,580.81
2016,1,16,12,30,912.0,94.0,4.0,14.0,661.0,915.13,723.24
2016,1,16,12,45,925.0,89.0,4.55,14.5,663.5,891.7,707.13
2016,1,16,13,0,938.0,84.0,5.1,15.0,666.0,864.36,689.74
2016,1,16,13,15,936.0,83.5,5.3,15.0,657.5,826.48,663.23
2016,1,16,13,30,934.0,83.0,5.5,15.0,649.0,785.77,634.31
2016,1,16,13,45,467.0,94.0,5.75,15.0,377.0,438.78,361.94
2016,1,16,14,0,0.0,105.0,6.0,15.0,105.0,87.68,67.76
2016,1,16,14,15,188.0,162.0,6.15,14.5,262.5,272.62,223.8
2016,1,16,14,30,376.0,219.0,6.3,14.0,420.0,417.12,341.2
2016,1,16,14,45,604.5,153.5,6.5,14.0,454.5,458.57,372.91
2016,1,16,15,0,833.0,88.0,6.7,14.0,489.0,461.4,370.46
2016,1,16,15,15,424.0,121.5,6.85,13.0,325.0,279.98,223.87
2016,1,16,15,30,15.0,155.0,7.0,12.0,161.0,133.29,107.91
2016,1,16,15,45,333.0,123.5,7.2,11.5,237.5,199.68,154.06
2016,1,16,16,0,651.0,92.0,7.4,11.0,314.0,217.23,153.5
2016,1,16,16,15,603.0,84.5,7.35,10.0,267.0,160.24,105.36
2016,1,16,16,30,555.0,77.0,7.3,9.0,220.0,109.06,67.54
2016,1,16,16,45,470.0,68.5,7.25,8.0,172.0,62.43,43.64
2016,1,16,17,0,385.0,60.0,7.2,7.0,124.0,45.89,35.8
2016,1,16,17,15,277.0,44.0,6.9,6.5,82.0,33.9,24.2
2016,1,16,17,30,169.0,28.0,6.6,6.0,40.0,21.72,8.75
2016,1,16,17,45,84.5,14.0,6.3,5.5,20.0,11.95,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,210.5,13.0,0.7,1.5,31.5,157.68,0.0
2016,1,17,8,0,421.0,26.0,0.7,2.0,63.0,380.79,294.74
2016,1,17,8,15,522.5,34.0,0.85,2.5,110.0,486.28,403.63
2016,1,17,8,30,624.0,42.0,1.0,3.0,157.0,597.47,497.74
2016,1,17,8,45,682.0,47.5,1.2,4.0,206.5,673.54,559.28
2016,1,17,9,0,740.0,53.0,1.4,5.0,256.0,750.45,618.35
2016,1,17,9,15,777.0,57.0,1.5,5.5,304.0,806.73,659.41
2016,1,17,9,30,814.0,61.0,1.6,6.0,352.0,861.69,698.08
2016,1,17,9,45,835.0,65.0,1.7,6.5,395.0,899.82,723.5
2016,1,17,10,0,856.0,69.0,1.8,7.0,438.0,935.23,746.6
2016,1,17,10,15,873.5,71.0,1.9,7.5,476.0,950.83,755.4
2016,1,17,10,30,891.0,73.0,2.0,8.0,514.0,973.69,769.51
2016,1,17,10,45,898.5,76.5,2.1,8.5,544.5,985.35,775.68
2016,1,17,11,0,906.0,80.0,2.2,9.0,575.0,993.28,779.48
2016,1,17,11,15,914.0,81.0,2.25,9.5,598.5,994.72,778.35
2016,1,17,11,30,922.0,82.0,2.3,10.0,622.0,992.38,774.85
2016,1,17,11,45,923.5,84.5,2.35,10.5,637.5,981.88,765.94
2016,1,17,12,0,925.0,87.0,2.4,11.0,653.0,967.65,754.69
2016,1,17,12,15,927.0,87.5,2.45,11.0,660.0,947.83,741.1
2016,1,17,12,30,929.0,88.0,2.5,11.0,667.0,924.45,725.14
2016,1,17,12,45,926.0,88.5,2.55,11.0,665.5,893.35,703.76
2016,1,17,13,0,923.0,89.0,2.6,11.0,664.0,859.19,680.17
2016,1,17,13,15,788.5,129.0,2.7,11.0,615.5,772.93,618.77
2016,1,17,13,30,654.0,169.0,2.8,11.0,567.0,679.51,547.94
2016,1,17,13,45,777.0,128.0,2.9,11.0,588.0,691.38,559.0
2016,1,17,14,0,900.0,87.0,3.0,11.0,609.0,683.77,553.84
2016,1,17,14,15,890.0,86.0,3.05,11.0,583.5,631.63,512.01
2016,1,17,14,30,880.0,85.0,3.1,11.0,558.0,580.78,470.21
2016,1,17,14,45,578.0,147.0,3.15,11.0,450.5,440.54,357.0
2016,1,17,15,0,276.0,209.0,3.2,11.0,343.0,315.1,255.54
2016,1,17,15,15,317.0,185.0,3.05,10.5,327.5,289.77,233.38
2016,1,17,15,30,358.0,161.0,2.9,10.0,312.0,260.01,205.97
2016,1,17,15,45,340.0,147.5,2.75,10.0,278.5,218.68,169.32
2016,1,17,16,0,322.0,134.0,2.6,10.0,245.0,179.42,134.73
2016,1,17,16,15,307.0,116.0,2.25,9.5,209.5,139.27,100.55
2016,1,17,16,30,292.0,98.0,1.9,9.0,174.0,101.25,70.74
2016,1,17,16,45,260.5,80.0,1.6,8.5,137.5,65.1,47.9
2016,1,17,17,0,229.0,62.0,1.3,8.0,101.0,46.56,36.35
2016,1,17,17,15,174.5,44.0,1.3,7.5,67.5,33.51,23.92
2016,1,17,17,30,120.0,26.0,1.3,7.0,34.0,20.08,8.48
2016,1,17,17,45,60.0,13.0,1.35,7.0,17.0,11.1,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,168.5,15.0,2.2,2.0,30.0,130.09,0.0
2016,1,18,8,0,337.0,30.0,2.5,3.0,60.0,334.26,263.36
2016,1,18,8,15,443.0,40.5,2.45,3.5,106.0,441.56,373.36
2016,1,18,8,30,549.0,51.0,2.4,4.0,152.0,556.23,472.2
2016,1,18,8,45,612.0,58.0,2.4,4.5,201.5,635.67,537.83
2016,1,18,9,0,675.0,65.0,2.4,5.0,251.0,716.64,601.21
2016,1,18,9,15,716.5,70.0,2.35,5.5,299.0,776.36,644.94
2016,1,18,9,30,758.0,75.0,2.3,6.0,347.0,828.28,680.99
2016,1,18,9,45,786.5,78.5,2.3,6.5,391.0,872.18,710.3
2016,1,18,10,0,815.0,82.0,2.3,7.0,435.0,913.58,737.06
2016,1,18,10,15,835.0,85.0,2.2,7.5,473.5,943.36,753.84
2016,1,18,10,30,855.0,88.0,2.1,8.0,512.0,969.89,768.06
2016,1,18,10,45,870.5,89.5,2.05,8.5,544.5,986.67,775.9
2016,1,18,11,0,886.0,91.0,2.0,9.0,577.0,999.75,781.3
2016,1,18,11,15,896.0,92.5,1.95,9.5,601.5,1003.67,780.52
2016,1,18,11,30,906.0,94.0,1.9,10.0,626.0,1003.7,777.35
2016,1,18,11,45,917.5,92.5,1.85,10.5,644.0,987.04,763.04
2016,1,18,12,0,929.0,91.0,1.8,11.0,662.0,977.31,753.92
2016,1,18,12,15,932.0,91.5,1.7,11.0,670.0,958.29,739.23
2016,1,18,12,30,935.0,92.0,1.6,11.0,678.0,935.62,722.32
2016,1,18,12,45,936.5,91.5,1.55,11.5,678.0,906.99,700.89
2016,1,18,13,0,938.0,91.0,1.5,12.0,678.0,875.0,677.35
2016,1,18,13,15,935.0,90.5,1.35,12.0,668.5,836.26,649.14
2016,1,18,13,30,932.0,90.0,1.2,12.0,659.0,794.75,619.03
2016,1,18,13,45,926.5,88.5,1.1,12.5,641.5,747.86,584.36
2016,1,18,14,0,921.0,87.0,1.0,13.0,624.0,698.82,545.99
2016,1,18,14,15,911.5,85.5,0.9,13.0,598.5,645.44,504.71
2016,1,18,14,30,902.0,84.0,0.8,13.0,573.0,590.75,461.46
2016,1,18,14,45,891.0,81.0,0.75,13.5,540.5,534.38,415.43
2016,1,18,15,0,880.0,78.0,0.7,14.0,508.0,474.97,365.85
2016,1,18,15,15,860.0,75.5,0.7,13.5,468.0,412.27,313.9
2016,1,18,15,30,840.0,73.0,0.7,13.0,428.0,350.55,260.93
2016,1,18,15,45,811.0,69.5,0.75,13.0,383.5,286.75,205.05
2016,1,18,16,0,782.0,66.0,0.8,13.0,339.0,225.61,151.31
2016,1,18,16,15,740.0,61.5,0.8,12.0,290.0,164.63,100.85
2016,1,18,16,30,698.0,57.0,0.8,11.0,241.0,108.5,60.24
2016,1,18,16,45,631.5,51.0,0.85,10.5,191.5,52.22,31.68
2016,1,18,17,0,565.0,45.0,0.9,10.0,142.0,36.75,27.37
2016,1,18,17,15,450.5,35.0,1.0,9.0,96.0,28.81,19.74
2016,1,18,17,30,336.0,25.0,1.1,8.0,50.0,20.82,9.64
2016,1,18,17,45,168.0,12.5,1.25,7.5,25.0,10.67,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,7,45,123.5,17.0,3.3,5.5,28.5,100.43,0.0
2016,1,19,8,0,247.0,34.0,3.4,6.0,57.0,274.03,214.78
2016,1,19,8,15,351.5,47.0,3.5,6.5,101.0,376.28,318.28
2016,1,19,8,30,456.0,60.0,3.6,7.0,145.0,489.94,417.39
2016,1,19,8,45,521.5,69.0,3.75,7.5,193.0,572.15,486.77
2016,1,19,9,0,587.0,78.0,3.9,8.0,241.0,655.86,554.35
2016,1,19,9,15,631.5,84.5,4.1,8.5,288.0,718.72,603.17
2016,1,19,9,30,676.0,91.0,4.3,9.0,335.0,780.88,650.22
2016,1,19,9,45,710.0,95.0,4.55,9.5,378.5,828.85,685.61
2016,1,19,10,0,744.0,99.0,4.8,10.0,422.0,874.81,718.93
2016,1,19,10,15,383.0,145.0,5.15,11.0,312.0,578.25,484.18
2016,1,19,10,30,22.0,191.0,5.5,12.0,202.0,200.11,163.94
2016,1,19,10,45,52.5,219.5,5.9,13.0,248.0,279.78,230.41
2016,1,19,11,0,83.0,248.0,6.3,14.0,294.0,340.17,279.3
2016,1,19,11,15,81.0,260.0,6.35,14.5,306.5,347.66,284.08
2016,1,19,11,30,79.0,272.0,6.4,15.0,319.0,354.9,288.78
2016,1,19,11,45,131.5,284.0,6.5,15.5,364.0,432.96,351.76
2016,1,19,12,0,184.0,296.0,6.6,16.0,409.0,488.42,395.91
2016,1,19,12,15,126.5,291.5,6.5,16.0,369.5,422.61,341.67
2016,1,19,12,30,69.0,287.0,6.4,16.0,330.0,342.01,275.69
2016,1,19,12,45,307.5,251.0,6.35,16.5,444.0,533.66,433.19
2016,1,19,13,0,546.0,215.0,6.3,17.0,558.0,692.5,558.59
2016,1,19,13,15,700.0,163.0,6.2,17.0,597.0,741.95,597.78
2016,1,19,13,30,854.0,111.0,6.1,17.0,636.0,767.0,617.78
2016,1,19,13,45,663.5,166.5,6.0,17.0,567.5,653.13,526.76
2016,1,19,14,0,473.0,222.0,5.9,17.0,499.0,541.39,436.62
2016,1,19,14,15,245.0,212.0,5.8,17.0,355.0,355.97,287.77
2016,1,19,14,30,17.0,202.0,5.7,17.0,211.0,181.24,144.38
2016,1,19,14,45,388.5,155.5,5.6,17.0,347.0,350.49,282.68
2016,1,19,15,0,760.0,109.0,5.5,17.0,483.0,452.03,358.31
2016,1,19,15,15,737.0,105.5,5.15,17.0,444.5,392.87,305.78
2016,1,19,15,30,714.0,102.0,4.8,17.0,406.0,335.28,254.2
2016,1,19,15,45,678.5,97.5,4.45,17.0,362.5,275.26,200.76
2016,1,19,16,0,643.0,93.0,4.1,17.0,319.0,218.89,151.08
2016,1,19,16,15,596.5,86.0,3.6,16.0,272.0,162.71,104.88
2016,1,19,16,30,550.0,79.0,3.1,15.0,225.0,112.16,68.2
2016,1,19,16,45,487.5,68.5,2.7,14.5,178.5,64.17,42.7
2016,1,19,17,0,425.0,58.0,2.3,14.0,132.0,47.15,36.05
2016,1,19,17,15,317.0,44.0,2.15,13.5,89.0,33.99,23.84
2016,1,19,17,30,209.0,30.0,2.0,13.0,46.0,23.31,11.74
2016,1,19,17,45,104.5,15.0,1.95,13.0,23.0,12.8,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,122.5,17.5,2.65,3.5,28.5,131.77,0.0
2016,1,20,8,0,245.0,35.0,2.7,4.0,57.0,274.01,216.88
2016,1,20,8,15,348.5,48.5,2.6,4.5,101.5,376.54,319.86
2016,1,20,8,30,452.0,62.0,2.5,5.0,146.0,488.54,416.95
2016,1,20,8,45,523.0,70.0,2.45,5.5,195.0,574.61,488.35
2016,1,20,9,0,594.0,78.0,2.4,6.0,244.0,662.2,557.35
2016,1,20,9,15,400.0,118.0,2.25,6.5,238.5,546.19,462.42
2016,1,20,9,30,206.0,158.0,2.1,7.0,233.0,387.91,329.07
2016,1,20,9,45,225.5,172.0,1.95,7.5,263.0,441.95,372.09
2016,1,20,10,0,245.0,186.0,1.8,8.0,293.0,476.92,397.85
2016,1,20,10,15,237.5,208.0,1.55,8.5,319.5,475.0,393.17
2016,1,20,10,30,230.0,230.0,1.3,9.0,346.0,492.12,403.04
2016,1,20,10,45,165.5,244.0,1.05,10.0,330.5,441.79,358.39
2016,1,20,11,0,101.0,258.0,0.8,11.0,315.0,370.08,298.18
2016,1,20,11,15,104.0,268.0,0.8,11.5,328.0,379.56,305.04
2016,1,20,11,30,107.0,278.0,0.8,12.0,341.0,388.76,311.01
2016,1,20,11,45,75.0,271.0,0.8,12.5,316.0,344.36,274.79
2016,1,20,12,0,43.0,264.0,0.8,13.0,291.0,301.69,240.14
2016,1,20,12,15,28.0,242.5,1.2,13.5,260.5,260.38,207.83
2016,1,20,12,30,13.0,221.0,1.6,14.0,230.0,206.78,164.83
2016,1,20,12,45,14.5,225.0,2.0,14.5,234.5,210.56,167.98
2016,1,20,13,0,16.0,229.0,2.4,15.0,239.0,214.2,170.81
2016,1,20,13,15,23.5,239.5,2.6,15.0,254.5,228.53,182.64
2016,1,20,13,30,31.0,250.0,2.8,15.0,270.0,254.68,203.84
2016,1,20,13,45,24.0,233.5,3.05,15.0,248.5,219.45,175.59
2016,1,20,14,0,17.0,217.0,3.3,15.0,227.0,197.81,158.24
2016,1,20,14,15,30.5,224.0,3.35,15.0,241.0,218.98,175.81
2016,1,20,14,30,44.0,231.0,3.4,15.0,255.0,229.52,184.55
2016,1,20,14,45,36.5,213.5,3.45,15.0,232.5,205.35,164.99
2016,1,20,15,0,29.0,196.0,3.5,15.0,210.0,182.42,146.43
2016,1,20,15,15,224.5,175.5,3.35,14.5,272.5,246.55,196.84
2016,1,20,15,30,420.0,155.0,3.2,14.0,335.0,281.09,219.05
2016,1,20,15,45,514.5,128.5,3.1,14.0,326.0,254.72,190.97
2016,1,20,16,0,609.0,102.0,3.0,14.0,317.0,220.22,155.04
2016,1,20,16,15,561.0,94.0,2.7,13.5,270.5,164.88,109.14
2016,1,20,16,30,513.0,86.0,2.4,13.0,224.0,115.45,72.8
2016,1,20,16,45,437.5,75.5,2.15,12.5,177.0,66.19,45.11
2016,1,20,17,0,362.0,65.0,1.9,12.0,130.0,49.32,38.32
2016,1,20,17,15,262.0,49.0,1.75,11.5,88.0,37.49,27.19
2016,1,20,17,30,162.0,33.0,1.6,11.0,46.0,25.46,14.06
2016,1,20,17,45,81.0,16.5,1.45,11.0,23.0,14.08,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,21,7,45,161.5,15.5,3.75,9.5,30.5,158.27,0.0
2016,1,21,8,0,323.0,31.0,4.1,10.0,61.0,324.56,254.0
2016,1,21,8,15,428.5,41.5,4.45,10.0,107.0,431.28,360.57
2016,1,21,8,30,534.0,52.0,4.8,10.0,153.0,545.3,460.46
2016,1,21,8,45,606.0,58.0,5.15,10.5,203.5,630.82,532.79
2016,1,21,9,0,678.0,64.0,5.5,11.0,254.0,718.39,603.88
2016,1,21,9,15,719.5,69.0,5.9,11.0,302.5,778.43,652.37
2016,1,21,9,30,761.0,74.0,6.3,11.0,351.0,831.14,694.06
2016,1,21,9,45,789.0,77.5,6.7,11.5,395.5,874.85,726.67
2016,1,21,10,0,817.0,81.0,7.1,12.0,440.0,916.08,756.87
2016,1,21,10,15,836.0,84.0,7.4,12.0,478.5,945.17,778.5
2016,1,21,10,30,855.0,87.0,7.7,12.0,517.0,971.01,797.65
2016,1,21,10,45,860.0,92.0,8.0,12.0,547.5,982.17,805.68
2016,1,21,11,0,865.0,97.0,8.3,12.0,578.0,989.58,811.04
2016,1,21,11,15,873.0,99.0,8.4,12.0,601.5,992.47,812.32
2016,1,21,11,30,881.0,101.0,8.5,12.0,625.0,991.54,810.91
2016,1,21,11,45,709.5,157.5,8.65,12.5,587.0,885.85,728.03
2016,1,21,12,0,538.0,214.0,8.8,13.0,549.0,763.72,629.78
2016,1,21,12,15,718.0,158.0,8.75,13.0,611.0,858.66,705.6
2016,1,21,12,30,898.0,102.0,8.7,13.0,673.0,927.6,758.03
2016,1,21,12,45,898.5,101.5,8.65,13.0,672.0,898.45,735.2
2016,1,21,13,0,899.0,101.0,8.6,13.0,671.0,866.06,710.27
2016,1,21,13,15,897.0,100.0,8.35,13.0,663.0,828.03,680.47
2016,1,21,13,30,895.0,99.0,8.1,13.0,655.0,787.24,648.58
2016,1,21,13,45,601.0,182.0,7.9,13.5,551.0,625.93,515.55
2016,1,21,14,0,307.0,265.0,7.7,14.0,447.0,464.52,380.55
2016,1,21,14,15,596.0,176.5,7.55,14.0,511.5,546.33,448.94
2016,1,21,14,30,885.0,88.0,7.4,14.0,576.0,591.82,484.51
2016,1,21,14,45,871.0,86.5,7.25,14.0,544.0,533.66,433.84
2016,1,21,15,0,857.0,85.0,7.1,14.0,512.0,475.23,382.03
2016,1,21,15,15,839.0,82.0,7.05,13.5,473.5,413.8,327.34
2016,1,21,15,30,821.0,79.0,7.0,13.0,435.0,353.17,271.99
2016,1,21,15,45,806.0,73.0,6.95,12.5,392.5,291.66,215.03
2016,1,21,16,0,791.0,67.0,6.9,12.0,350.0,231.21,159.19
2016,1,21,16,15,752.0,62.5,6.5,11.5,301.5,169.8,106.08
2016,1,21,16,30,713.0,58.0,6.1,11.0,253.0,112.87,63.28
2016,1,21,16,45,666.5,50.0,5.75,10.5,204.0,57.42,34.39
2016,1,21,17,0,620.0,42.0,5.4,10.0,155.0,37.39,27.96
2016,1,21,17,15,510.5,33.5,5.05,9.0,107.0,30.02,20.92
2016,1,21,17,30,401.0,25.0,4.7,8.0,59.0,22.65,12.45
2016,1,21,17,45,200.5,12.5,4.35,7.5,29.5,10.67,0.0
2016,1,21,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
