Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,213.5,14.5,4.75,1.5,34.5,193.68,0.0
2016,1,22,8,0,427.0,29.0,5.0,2.0,69.0,399.48,323.48
2016,1,22,8,15,529.5,37.5,5.3,2.5,118.0,494.96,425.06
2016,1,22,8,30,632.0,46.0,5.6,3.0,167.0,608.67,526.84
2016,1,22,8,45,692.5,51.5,5.9,3.5,218.5,688.04,595.89
2016,1,22,9,0,753.0,57.0,6.2,4.0,270.0,768.16,662.49
2016,1,22,9,15,791.0,61.0,6.25,4.5,319.5,826.34,707.93
2016,1,22,9,30,829.0,65.0,6.3,5.0,369.0,883.12,750.66
2016,1,22,9,45,857.0,67.5,6.35,5.5,414.5,926.62,781.77
2016,1,22,10,0,885.0,70.0,6.4,6.0,460.0,967.51,810.24
2016,1,22,10,15,903.0,72.5,6.35,6.0,500.0,984.96,821.22
2016,1,22,10,30,921.0,75.0,6.3,6.0,540.0,1009.63,837.81
2016,1,22,10,45,935.5,75.5,6.3,6.5,573.0,1024.66,845.79
2016,1,22,11,0,950.0,76.0,6.3,7.0,606.0,1035.94,851.08
2016,1,22,11,15,958.5,77.5,6.2,7.5,631.5,1038.73,849.49
2016,1,22,11,30,967.0,79.0,6.1,8.0,657.0,1037.49,845.14
2016,1,22,11,45,970.5,80.5,6.1,8.5,673.5,1027.4,835.15
2016,1,22,12,0,974.0,82.0,6.1,9.0,690.0,1013.34,822.5
2016,1,22,12,15,976.5,82.0,6.05,9.0,698.5,992.65,806.36
2016,1,22,12,30,979.0,82.0,6.0,9.0,707.0,968.18,787.6
2016,1,22,12,45,980.0,81.5,6.0,9.5,707.0,938.13,763.67
2016,1,22,13,0,981.0,81.0,6.0,10.0,707.0,904.58,737.25
2016,1,22,13,15,978.0,80.5,5.9,10.0,697.5,864.5,706.82
2016,1,22,13,30,975.0,80.0,5.8,10.0,688.0,821.5,674.15
2016,1,22,13,45,970.0,79.0,5.75,10.0,670.5,773.8,638.0
2016,1,22,14,0,965.0,78.0,5.7,10.0,653.0,723.74,597.71
2016,1,22,14,15,956.0,77.0,5.6,10.0,627.0,669.12,552.24
2016,1,22,14,30,947.0,76.0,5.5,10.0,601.0,612.99,504.54
2016,1,22,14,45,933.0,74.5,5.45,10.0,567.5,552.58,452.34
2016,1,22,15,0,919.0,73.0,5.4,10.0,534.0,491.73,398.36
2016,1,22,15,15,900.5,71.0,5.25,9.5,494.0,428.47,341.53
2016,1,22,15,30,882.0,69.0,5.1,9.0,454.0,365.85,283.8
2016,1,22,15,45,856.5,65.5,4.95,9.0,408.0,299.44,221.84
2016,1,22,16,0,831.0,62.0,4.8,9.0,362.0,236.01,162.9
2016,1,22,16,15,792.0,58.0,4.25,8.0,312.5,172.56,107.72
2016,1,22,16,30,753.0,54.0,3.7,7.0,263.0,113.54,62.97
2016,1,22,16,45,693.0,48.5,3.2,6.5,211.5,57.34,34.12
2016,1,22,17,0,633.0,43.0,2.7,6.0,160.0,38.3,29.33
2016,1,22,17,15,527.5,34.5,2.5,5.5,111.5,30.95,22.17
2016,1,22,17,30,422.0,26.0,2.3,5.0,63.0,23.6,13.8
2016,1,22,17,45,211.0,13.0,2.1,4.5,31.5,11.1,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,218.0,14.0,1.25,0.5,34.5,196.47,0.0
2016,1,23,8,0,436.0,28.0,1.4,1.0,69.0,393.18,315.96
2016,1,23,8,15,536.0,36.0,1.35,1.5,117.5,498.93,419.58
2016,1,23,8,30,636.0,44.0,1.3,2.0,166.0,610.03,512.63
2016,1,23,8,45,695.0,49.0,1.3,2.5,217.0,687.35,574.19
2016,1,23,9,0,754.0,54.0,1.3,3.0,268.0,765.48,632.87
2016,1,23,9,15,791.0,58.0,1.3,3.5,317.5,822.72,673.04
2016,1,23,9,30,828.0,62.0,1.3,4.0,367.0,878.62,710.65
2016,1,23,9,45,853.5,64.5,1.3,5.0,412.0,919.77,735.12
2016,1,23,10,0,879.0,67.0,1.3,6.0,457.0,947.72,749.74
2016,1,23,10,15,896.5,69.5,1.3,6.5,496.0,975.34,765.32
2016,1,23,10,30,914.0,72.0,1.3,7.0,535.0,999.65,778.44
2016,1,23,10,45,926.0,73.5,1.35,8.0,567.5,1013.68,784.1
2016,1,23,11,0,938.0,75.0,1.4,9.0,600.0,1023.95,787.44
2016,1,23,11,15,946.0,76.0,1.4,9.5,625.5,1025.78,785.84
2016,1,23,11,30,954.0,77.0,1.4,10.0,651.0,1023.65,781.91
2016,1,23,11,45,956.5,79.5,1.45,10.5,667.0,1014.12,774.19
2016,1,23,12,0,959.0,82.0,1.5,11.0,683.0,1000.65,764.09
2016,1,23,12,15,961.0,82.0,1.6,11.0,691.5,979.87,751.4
2016,1,23,12,30,963.0,82.0,1.7,11.0,700.0,955.38,736.21
2016,1,23,12,45,962.0,82.5,1.8,11.5,699.5,925.26,715.76
2016,1,23,13,0,961.0,83.0,1.9,12.0,699.0,891.78,692.9
2016,1,23,13,15,958.0,82.5,2.0,12.0,690.0,852.39,666.96
2016,1,23,13,30,955.0,82.0,2.1,12.0,681.0,810.13,638.65
2016,1,23,13,45,949.0,81.0,2.25,12.5,663.0,762.53,605.29
2016,1,23,14,0,943.0,80.0,2.4,13.0,645.0,712.72,567.75
2016,1,23,14,15,934.0,79.0,2.45,13.0,619.5,659.09,526.22
2016,1,23,14,30,925.0,78.0,2.5,13.0,594.0,604.0,482.3
2016,1,23,14,45,912.0,76.0,2.55,13.0,561.0,544.67,433.7
2016,1,23,15,0,899.0,74.0,2.6,13.0,528.0,484.86,383.07
2016,1,23,15,15,880.5,72.0,2.55,13.0,488.5,422.65,328.74
2016,1,23,15,30,862.0,70.0,2.5,13.0,449.0,360.32,272.9
2016,1,23,15,45,835.5,67.0,2.45,13.0,404.0,295.99,214.78
2016,1,23,16,0,809.0,64.0,2.4,13.0,359.0,233.97,158.8
2016,1,23,16,15,770.5,60.0,2.15,12.0,310.0,171.83,106.05
2016,1,23,16,30,732.0,56.0,1.9,11.0,261.0,114.06,63.04
2016,1,23,16,45,672.0,50.0,1.7,10.0,210.0,58.62,34.72
2016,1,23,17,0,612.0,44.0,1.5,9.0,159.0,39.02,29.66
2016,1,23,17,15,509.5,35.5,1.55,8.0,111.5,31.74,22.7
2016,1,23,17,30,407.0,27.0,1.6,7.0,64.0,22.42,12.99
2016,1,23,17,45,203.5,13.5,1.7,6.5,32.0,11.52,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,196.5,15.5,3.7,2.5,34.0,184.22,0.0
2016,1,24,8,0,393.0,31.0,4.0,3.0,68.0,376.24,305.79
2016,1,24,8,15,495.0,40.0,4.05,4.0,116.5,481.25,409.65
2016,1,24,8,30,597.0,49.0,4.1,5.0,165.0,593.01,506.06
2016,1,24,8,45,482.5,73.0,4.2,6.0,183.5,544.18,467.76
2016,1,24,9,0,368.0,97.0,4.3,7.0,202.0,483.25,416.82
2016,1,24,9,15,442.5,103.5,4.6,7.5,252.0,565.69,485.53
2016,1,24,9,30,517.0,110.0,4.9,8.0,302.0,650.28,552.98
2016,1,24,9,45,680.5,94.0,5.2,9.0,378.0,801.96,670.23
2016,1,24,10,0,844.0,78.0,5.5,10.0,454.0,940.15,772.55
2016,1,24,10,15,862.5,80.5,5.65,10.5,493.0,968.64,790.75
2016,1,24,10,30,881.0,83.0,5.8,11.0,532.0,993.79,807.02
2016,1,24,10,45,893.0,85.0,5.95,12.0,564.5,1008.34,813.9
2016,1,24,11,0,905.0,87.0,6.1,13.0,597.0,1007.95,809.93
2016,1,24,11,15,913.5,88.5,6.1,13.5,622.0,1010.89,809.25
2016,1,24,11,30,922.0,90.0,6.1,14.0,647.0,1009.97,805.92
2016,1,24,11,45,925.5,91.5,6.2,14.5,663.5,1000.37,797.12
2016,1,24,12,0,929.0,93.0,6.3,15.0,680.0,986.95,785.78
2016,1,24,12,15,931.5,93.5,6.25,15.0,688.0,967.69,770.98
2016,1,24,12,30,934.0,94.0,6.2,15.0,696.0,944.78,753.68
2016,1,24,12,45,717.0,166.5,6.2,15.5,629.0,822.26,661.21
2016,1,24,13,0,500.0,239.0,6.2,16.0,562.0,682.62,550.03
2016,1,24,13,15,596.5,202.5,6.1,16.0,582.5,698.42,564.06
2016,1,24,13,30,693.0,166.0,6.0,16.0,603.0,712.44,575.45
2016,1,24,13,45,799.0,130.0,5.95,16.5,621.0,716.78,578.17
2016,1,24,14,0,905.0,94.0,5.9,17.0,639.0,703.38,566.78
2016,1,24,14,15,895.0,92.5,5.8,17.0,613.5,653.73,526.1
2016,1,24,14,30,885.0,91.0,5.7,17.0,588.0,598.38,480.36
2016,1,24,14,45,878.5,86.0,5.6,17.0,556.0,540.33,431.47
2016,1,24,15,0,872.0,81.0,5.5,17.0,524.0,481.3,380.45
2016,1,24,15,15,852.5,78.5,5.2,16.5,484.5,418.78,325.78
2016,1,24,15,30,833.0,76.0,4.9,16.0,445.0,357.19,270.62
2016,1,24,15,45,799.5,74.0,4.65,16.0,399.5,293.38,212.96
2016,1,24,16,0,766.0,72.0,4.4,16.0,354.0,232.75,158.54
2016,1,24,16,15,725.5,67.5,3.95,15.0,305.5,172.3,107.57
2016,1,24,16,30,685.0,63.0,3.5,14.0,257.0,113.25,63.48
2016,1,24,16,45,615.5,57.0,3.1,13.5,206.5,59.91,35.92
2016,1,24,17,0,546.0,51.0,2.7,13.0,156.0,41.2,31.1
2016,1,24,17,15,441.5,41.0,2.65,12.5,109.0,33.49,23.8
2016,1,24,17,30,337.0,31.0,2.6,12.0,62.0,25.72,15.58
2016,1,24,17,45,168.5,15.5,2.55,11.5,31.0,12.7,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,123.0,19.0,2.85,11.5,31.0,136.33,0.0
2016,1,25,8,0,246.0,38.0,3.1,12.0,62.0,277.82,218.94
2016,1,25,8,15,349.0,51.0,3.25,12.5,107.5,379.6,315.15
2016,1,25,8,30,452.0,64.0,3.4,13.0,153.0,491.35,410.03
2016,1,25,8,45,536.0,70.0,3.55,13.5,204.0,586.65,487.65
2016,1,25,9,0,620.0,76.0,3.7,14.0,255.0,683.95,563.44
2016,1,25,9,15,663.5,81.5,3.6,14.5,303.0,745.79,608.29
2016,1,25,9,30,707.0,87.0,3.5,15.0,351.0,806.88,650.89
2016,1,25,9,45,753.5,87.0,3.4,15.5,398.0,862.32,687.8
2016,1,25,10,0,800.0,87.0,3.3,16.0,445.0,909.81,717.9
2016,1,25,10,15,821.0,89.5,3.15,16.5,484.5,940.43,735.0
2016,1,25,10,30,842.0,92.0,3.0,17.0,524.0,967.84,749.59
2016,1,25,10,45,867.0,90.5,2.85,17.5,559.0,990.74,760.82
2016,1,25,11,0,892.0,89.0,2.7,18.0,594.0,1009.92,769.37
2016,1,25,11,15,902.0,90.5,2.5,18.5,619.5,1003.18,759.9
2016,1,25,11,30,912.0,92.0,2.3,19.0,645.0,1003.84,755.78
2016,1,25,11,45,921.5,92.0,2.15,19.5,663.5,998.3,748.1
2016,1,25,12,0,931.0,92.0,2.0,20.0,682.0,988.83,738.04
2016,1,25,12,15,934.5,92.0,1.95,20.0,691.0,969.91,724.58
2016,1,25,12,30,938.0,92.0,1.9,20.0,700.0,947.29,708.92
2016,1,25,12,45,943.5,90.5,1.85,20.0,701.5,921.07,691.01
2016,1,25,13,0,949.0,89.0,1.8,20.0,703.0,891.19,670.76
2016,1,25,13,15,947.0,88.5,1.75,20.0,694.5,852.92,644.87
2016,1,25,13,30,945.0,88.0,1.7,20.0,686.0,811.71,616.98
2016,1,25,13,45,944.5,85.0,1.7,20.5,670.0,766.17,585.29
2016,1,25,14,0,944.0,82.0,1.7,21.0,654.0,717.99,549.69
2016,1,25,14,15,936.0,81.0,1.65,20.5,629.0,664.82,510.82
2016,1,25,14,30,928.0,80.0,1.6,20.0,604.0,610.06,469.56
2016,1,25,14,45,918.5,77.0,1.55,20.0,572.0,551.23,423.09
2016,1,25,15,0,909.0,74.0,1.5,20.0,540.0,491.54,374.45
2016,1,25,15,15,891.5,72.0,1.35,19.5,500.0,429.03,322.41
2016,1,25,15,30,874.0,70.0,1.2,19.0,460.0,366.19,268.61
2016,1,25,15,45,849.5,67.0,1.1,19.0,415.0,301.53,212.18
2016,1,25,16,0,825.0,64.0,1.0,19.0,370.0,238.92,157.47
2016,1,25,16,15,787.5,60.0,1.0,18.0,320.5,175.74,105.58
2016,1,25,16,30,750.0,56.0,1.0,17.0,271.0,116.81,62.76
2016,1,25,16,45,686.5,51.0,1.0,16.5,219.0,60.78,34.8
2016,1,25,17,0,623.0,46.0,1.0,16.0,167.0,40.75,30.36
2016,1,25,17,15,521.0,37.5,1.05,15.5,118.0,30.76,21.2
2016,1,25,17,30,419.0,29.0,1.1,15.0,69.0,24.08,14.25
2016,1,25,17,45,209.5,14.5,1.2,14.5,34.5,11.82,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,26,7,45,6.0,17.0,4.55,4.5,17.5,22.18,0.0
2016,1,26,8,0,12.0,34.0,4.8,5.0,35.0,51.19,36.94
2016,1,26,8,15,29.5,55.0,5.05,5.0,60.0,91.09,74.19
2016,1,26,8,30,47.0,76.0,5.3,5.0,85.0,129.88,109.84
2016,1,26,8,45,61.0,96.0,5.55,5.5,111.5,164.07,140.71
2016,1,26,9,0,75.0,116.0,5.8,6.0,138.0,198.64,171.24
2016,1,26,9,15,89.5,137.5,5.85,6.5,168.0,236.27,203.71
2016,1,26,9,30,104.0,159.0,5.9,7.0,198.0,292.63,251.28
2016,1,26,9,45,109.5,179.0,6.0,7.5,224.5,320.45,273.71
2016,1,26,10,0,115.0,199.0,6.1,8.0,251.0,347.82,295.47
2016,1,26,10,15,150.5,217.0,6.1,8.0,291.0,401.18,340.11
2016,1,26,10,30,186.0,235.0,6.1,8.0,331.0,454.41,383.96
2016,1,26,10,45,93.0,201.0,6.2,8.5,249.0,295.08,248.37
2016,1,26,11,0,0.0,167.0,6.3,9.0,167.0,147.85,120.44
2016,1,26,11,15,123.5,225.5,6.35,9.0,301.0,366.57,307.42
2016,1,26,11,30,247.0,284.0,6.4,9.0,435.0,550.07,458.53
2016,1,26,11,45,323.0,276.5,6.45,9.5,479.0,625.97,518.89
2016,1,26,12,0,399.0,269.0,6.5,10.0,523.0,677.92,560.07
2016,1,26,12,15,292.5,292.5,6.6,10.0,480.0,593.38,489.84
2016,1,26,12,30,186.0,316.0,6.7,10.0,437.0,494.01,407.59
2016,1,26,12,45,95.5,254.5,6.8,10.0,316.5,323.68,267.74
2016,1,26,13,0,5.0,193.0,6.9,10.0,196.0,170.81,138.62
2016,1,26,13,15,2.5,121.5,6.95,10.0,123.0,104.09,82.81
2016,1,26,13,30,0.0,50.0,7.0,10.0,50.0,41.5,29.78
2016,1,26,13,45,0.0,76.5,7.1,10.0,76.5,63.59,48.62
2016,1,26,14,0,0.0,103.0,7.2,10.0,103.0,85.93,67.63
2016,1,26,14,15,0.0,66.5,6.85,9.5,66.5,55.21,41.69
2016,1,26,14,30,0.0,30.0,6.5,9.0,30.0,24.83,15.76
2016,1,26,14,45,0.0,20.0,6.2,9.0,20.0,16.53,8.64
2016,1,26,15,0,0.0,10.0,5.9,9.0,10.0,8.25,1.5
2016,1,26,15,15,0.0,50.0,5.45,9.0,50.0,41.4,30.25
2016,1,26,15,30,0.0,90.0,5.0,9.0,90.0,74.68,59.08
2016,1,26,15,45,0.0,81.0,4.6,9.0,81.0,67.17,52.74
2016,1,26,16,0,0.0,72.0,4.2,9.0,72.0,59.71,46.42
2016,1,26,16,15,0.0,62.0,3.95,8.5,62.0,51.36,39.34
2016,1,26,16,30,0.0,52.0,3.7,8.0,52.0,43.03,32.16
2016,1,26,16,45,0.0,42.0,3.5,7.5,42.0,34.71,24.87
2016,1,26,17,0,0.0,32.0,3.3,7.0,32.0,26.41,18.48
2016,1,26,17,15,0.0,22.5,3.35,6.5,22.5,18.54,11.08
2016,1,26,17,30,0.0,13.0,3.4,6.0,13.0,10.69,3.54
2016,1,26,17,45,0.0,6.5,3.45,6.0,6.5,5.33,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,1.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,0.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,209.5,15.5,3.6,1.5,36.5,195.06,14.37
2016,1,27,8,0,419.0,31.0,3.8,2.0,73.0,395.41,326.17
2016,1,27,8,15,518.0,40.0,3.8,3.0,122.5,499.19,426.2
2016,1,27,8,30,617.0,49.0,3.8,4.0,172.0,609.6,520.81
2016,1,27,8,45,678.5,54.5,3.85,5.0,224.0,681.04,579.16
2016,1,27,9,0,740.0,60.0,3.9,6.0,276.0,762.24,641.86
2016,1,27,9,15,777.5,64.0,4.0,6.5,326.0,820.19,685.05
2016,1,27,9,30,815.0,68.0,4.1,7.0,376.0,876.74,725.86
2016,1,27,9,45,842.5,70.5,4.25,7.5,421.5,920.02,756.17
2016,1,27,10,0,870.0,73.0,4.4,8.0,467.0,960.72,784.11
2016,1,27,10,15,888.0,75.5,4.3,8.5,507.0,978.31,792.38
2016,1,27,10,30,906.0,78.0,4.2,9.0,547.0,1003.26,806.04
2016,1,27,10,45,920.0,79.0,4.1,9.5,580.5,1018.77,812.99
2016,1,27,11,0,934.0,80.0,4.0,10.0,614.0,1030.55,817.57
2016,1,27,11,15,943.0,81.5,3.95,10.0,640.0,1034.15,818.35
2016,1,27,11,30,952.0,83.0,3.9,10.0,666.0,1033.75,816.56
2016,1,27,11,45,958.0,83.5,3.9,10.5,683.5,1025.19,808.12
2016,1,27,12,0,964.0,84.0,3.9,11.0,701.0,1012.63,797.15
2016,1,27,12,15,967.0,84.5,3.9,11.0,710.5,993.33,783.08
2016,1,27,12,30,970.0,85.0,3.9,11.0,720.0,970.19,766.49
2016,1,27,12,45,972.5,84.0,3.9,11.5,720.5,941.16,744.42
2016,1,27,13,0,975.0,83.0,3.9,12.0,721.0,908.54,719.92
2016,1,27,13,15,973.0,82.5,3.85,12.0,712.5,869.42,691.79
2016,1,27,13,30,971.0,82.0,3.8,12.0,704.0,827.27,661.41
2016,1,27,13,45,969.0,80.5,3.8,12.0,687.5,781.2,628.21
2016,1,27,14,0,967.0,79.0,3.8,12.0,671.0,732.5,591.07
2016,1,27,14,15,959.5,77.5,3.75,12.0,646.0,677.98,547.57
2016,1,27,14,30,952.0,76.0,3.7,12.0,621.0,621.78,501.64
2016,1,27,14,45,940.5,74.5,3.65,12.0,588.0,562.1,451.68
2016,1,27,15,0,929.0,73.0,3.6,12.0,555.0,501.68,399.61
2016,1,27,15,15,912.5,71.0,3.4,11.5,515.0,438.31,344.09
2016,1,27,15,30,896.0,69.0,3.2,11.0,475.0,375.32,287.31
2016,1,27,15,45,875.0,65.5,3.0,11.0,429.5,310.34,227.54
2016,1,27,16,0,854.0,62.0,2.8,11.0,384.0,244.76,167.5
2016,1,27,16,15,818.5,58.0,2.4,10.0,334.0,179.94,111.57
2016,1,27,16,30,783.0,54.0,2.0,9.0,284.0,119.09,65.32
2016,1,27,16,45,730.5,48.5,1.6,8.0,232.0,60.68,34.72
2016,1,27,17,0,678.0,43.0,1.2,7.0,180.0,38.27,29.34
2016,1,27,17,15,583.5,35.5,1.2,6.5,129.0,31.81,23.11
2016,1,27,17,30,489.0,28.0,1.2,6.0,78.0,25.37,16.34
2016,1,27,17,45,244.5,14.0,1.25,5.5,39.0,12.36,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,236.0,14.0,3.35,4.0,38.5,207.24,34.82
2016,1,28,8,0,472.0,28.0,3.7,5.0,77.0,420.93,344.18
2016,1,28,8,15,567.0,35.5,3.55,5.5,126.5,523.37,441.76
2016,1,28,8,30,662.0,43.0,3.4,6.0,176.0,631.13,533.18
2016,1,28,8,45,719.5,47.5,3.25,7.0,228.5,707.5,593.46
2016,1,28,9,0,777.0,52.0,3.1,8.0,281.0,784.73,650.51
2016,1,28,9,15,812.0,55.5,3.1,9.0,330.5,840.44,689.07
2016,1,28,9,30,847.0,59.0,3.1,10.0,380.0,884.71,717.57
2016,1,28,9,45,873.0,60.5,3.15,11.5,426.0,925.32,741.42
2016,1,28,10,0,899.0,62.0,3.2,13.0,472.0,963.51,762.77
2016,1,28,10,15,915.5,64.0,3.3,13.5,512.0,990.29,778.83
2016,1,28,10,30,932.0,66.0,3.4,14.0,552.0,1013.66,792.52
2016,1,28,10,45,945.0,67.0,3.5,15.0,585.0,1028.59,798.86
2016,1,28,11,0,958.0,68.0,3.6,16.0,618.0,1039.68,802.69
2016,1,28,11,15,966.0,69.0,3.6,16.5,643.5,1041.86,801.28
2016,1,28,11,30,974.0,70.0,3.6,17.0,669.0,1039.97,797.37
2016,1,28,11,45,976.5,72.0,3.65,17.5,686.5,1029.93,788.52
2016,1,28,12,0,979.0,74.0,3.7,18.0,704.0,1015.86,777.18
2016,1,28,12,15,981.5,74.0,3.7,18.0,712.5,995.4,762.76
2016,1,28,12,30,984.0,74.0,3.7,18.0,721.0,971.09,745.87
2016,1,28,12,45,984.5,74.0,3.7,18.5,721.5,941.28,723.88
2016,1,28,13,0,985.0,74.0,3.7,19.0,722.0,907.91,699.55
2016,1,28,13,15,983.5,73.5,3.7,19.0,713.5,868.98,672.65
2016,1,28,13,30,982.0,73.0,3.7,19.0,705.0,826.94,643.45
2016,1,28,13,45,978.0,72.0,3.7,19.0,688.0,779.65,610.28
2016,1,28,14,0,974.0,71.0,3.7,19.0,671.0,729.85,573.71
2016,1,28,14,15,966.5,70.0,3.6,19.0,646.0,675.61,531.38
2016,1,28,14,30,959.0,69.0,3.5,19.0,621.0,619.65,486.69
2016,1,28,14,45,943.0,69.5,3.45,19.0,587.5,559.39,437.61
2016,1,28,15,0,927.0,70.0,3.4,19.0,554.0,498.78,386.81
2016,1,28,15,15,910.5,68.0,2.95,18.5,514.5,435.52,332.46
2016,1,28,15,30,894.0,66.0,2.5,18.0,475.0,372.64,277.04
2016,1,28,15,45,872.0,63.0,2.1,17.5,430.0,307.96,219.49
2016,1,28,16,0,850.0,60.0,1.7,17.0,385.0,244.89,163.37
2016,1,28,16,15,815.5,56.5,1.6,16.0,335.0,178.64,107.84
2016,1,28,16,30,781.0,53.0,1.5,15.0,285.0,118.45,63.2
2016,1,28,16,45,729.0,48.0,1.4,14.0,233.0,60.53,33.55
2016,1,28,17,0,677.0,43.0,1.3,13.0,181.0,38.21,28.56
2016,1,28,17,15,584.0,35.5,1.3,12.5,130.5,31.76,22.49
2016,1,28,17,30,491.0,28.0,1.3,12.0,80.0,25.31,15.95
2016,1,28,17,45,245.5,14.0,1.3,12.0,40.0,12.32,0.0
2016,1,28,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,242.5,14.5,2.9,7.5,40.0,213.05,53.28
2016,1,29,8,0,485.0,29.0,3.3,9.0,80.0,431.41,348.26
2016,1,29,8,15,578.5,36.5,3.4,10.0,130.5,533.59,442.76
2016,1,29,8,30,672.0,44.0,3.5,11.0,181.0,640.76,531.62
2016,1,29,8,45,725.0,49.0,3.6,12.0,233.0,714.49,589.6
2016,1,29,9,0,778.0,54.0,3.7,13.0,285.0,788.77,644.74
2016,1,29,9,15,813.0,57.5,3.7,13.5,335.0,844.66,684.27
2016,1,29,9,30,848.0,61.0,3.7,14.0,385.0,899.08,721.23
2016,1,29,9,45,871.5,64.0,3.7,15.0,431.0,929.55,738.39
2016,1,29,10,0,895.0,67.0,3.7,16.0,477.0,967.4,760.46
2016,1,29,10,15,911.0,69.0,4.05,16.5,517.0,993.6,777.6
2016,1,29,10,30,927.0,71.0,4.4,17.0,557.0,1016.4,792.49
2016,1,29,10,45,938.5,72.5,4.75,18.0,590.0,1030.45,800.7
2016,1,29,11,0,950.0,74.0,5.1,19.0,623.0,1040.66,806.2
2016,1,29,11,15,957.5,75.5,5.15,19.5,648.5,1042.95,805.26
2016,1,29,11,30,965.0,77.0,5.2,20.0,674.0,1041.18,801.76
2016,1,29,11,45,966.5,78.5,5.3,20.5,690.5,1029.55,792.02
2016,1,29,12,0,968.0,80.0,5.4,21.0,707.0,1013.98,779.77
2016,1,29,12,15,970.5,80.5,5.45,21.0,715.5,994.25,765.94
2016,1,29,12,30,973.0,81.0,5.5,21.0,724.0,970.69,749.53
2016,1,29,12,45,972.0,81.5,5.55,21.0,724.0,940.34,728.4
2016,1,29,13,0,971.0,82.0,5.6,21.0,724.0,906.55,704.83
2016,1,29,13,15,968.5,81.5,5.6,21.0,715.0,867.17,676.91
2016,1,29,13,30,966.0,81.0,5.6,21.0,706.0,824.8,646.75
2016,1,29,13,45,960.0,80.5,5.65,21.0,688.5,777.13,612.74
2016,1,29,14,0,954.0,80.0,5.7,21.0,671.0,727.16,575.14
2016,1,29,14,15,946.0,78.5,5.6,20.5,646.0,672.85,533.07
2016,1,29,14,30,938.0,77.0,5.5,20.0,621.0,616.94,488.6
2016,1,29,14,45,927.5,75.0,5.45,20.0,588.0,557.89,439.65
2016,1,29,15,0,917.0,73.0,5.4,20.0,555.0,498.03,388.68
2016,1,29,15,15,900.5,71.0,5.15,19.5,515.5,435.21,334.38
2016,1,29,15,30,884.0,69.0,4.9,19.0,476.0,372.78,279.02
2016,1,29,15,45,860.5,66.0,4.65,19.0,431.0,306.48,219.42
2016,1,29,16,0,837.0,63.0,4.4,19.0,386.0,243.1,162.53
2016,1,29,16,15,802.0,59.5,4.05,18.0,336.0,179.66,109.01
2016,1,29,16,30,767.0,56.0,3.7,17.0,286.0,120.13,64.77
2016,1,29,16,45,713.0,50.5,3.4,16.0,234.0,62.47,35.02
2016,1,29,17,0,659.0,45.0,3.1,15.0,182.0,39.81,29.73
2016,1,29,17,15,567.0,37.5,3.0,14.0,132.0,33.44,23.82
2016,1,29,17,30,475.0,30.0,2.9,13.0,82.0,27.09,17.48
2016,1,29,17,45,237.5,15.0,2.85,12.5,41.0,12.13,0.0
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,218.5,16.0,4.0,6.5,39.5,204.18,67.17
2016,1,30,8,0,437.0,32.0,4.2,7.0,79.0,409.79,336.12
2016,1,30,8,15,535.5,40.5,4.15,8.0,129.5,513.59,432.1
2016,1,30,8,30,634.0,49.0,4.1,9.0,180.0,615.56,517.75
2016,1,30,8,45,696.0,54.0,4.1,10.0,233.5,696.42,581.97
2016,1,30,9,0,758.0,59.0,4.1,11.0,287.0,778.14,643.25
2016,1,30,9,15,795.0,63.5,4.15,12.0,337.5,836.93,684.5
2016,1,30,9,30,832.0,68.0,4.2,13.0,388.0,894.33,723.07
2016,1,30,9,45,858.5,70.5,4.3,14.0,434.5,937.22,750.28
2016,1,30,10,0,885.0,73.0,4.4,15.0,481.0,977.45,775.01
2016,1,30,10,15,902.5,75.0,4.5,15.5,521.5,994.22,784.14
2016,1,30,10,30,920.0,77.0,4.6,16.0,562.0,1018.36,798.71
2016,1,30,10,45,932.0,79.0,4.7,17.0,595.5,1033.47,805.29
2016,1,30,11,0,944.0,81.0,4.8,18.0,629.0,1044.73,809.33
2016,1,30,11,15,952.0,82.0,4.85,18.5,654.5,1046.81,808.26
2016,1,30,11,30,960.0,83.0,4.9,19.0,680.0,1044.86,804.66
2016,1,30,11,45,964.5,84.0,5.0,20.0,697.5,1035.46,795.0
2016,1,30,12,0,969.0,85.0,5.1,21.0,715.0,1022.05,782.81
2016,1,30,12,15,971.0,85.5,5.1,21.0,724.0,1001.76,768.32
2016,1,30,12,30,973.0,86.0,5.1,21.0,733.0,977.64,751.34
2016,1,30,12,45,972.0,86.0,5.15,21.5,732.5,946.62,728.54
2016,1,30,13,0,971.0,86.0,5.2,22.0,732.0,912.18,703.42
2016,1,30,13,15,968.0,86.0,5.2,22.0,723.0,872.85,675.9
2016,1,30,13,30,965.0,86.0,5.2,22.0,714.0,830.55,646.16
2016,1,30,13,45,958.0,85.5,5.2,22.0,696.0,782.08,611.76
2016,1,30,14,0,951.0,85.0,5.2,22.0,678.0,731.39,573.8
2016,1,30,14,15,942.0,83.5,5.1,21.5,652.0,676.48,531.76
2016,1,30,14,30,933.0,82.0,5.0,21.0,626.0,620.06,487.42
2016,1,30,14,45,921.5,80.0,4.9,21.0,593.0,560.62,438.58
2016,1,30,15,0,910.0,78.0,4.8,21.0,560.0,500.47,387.86
2016,1,30,15,15,892.0,75.5,4.55,20.5,519.5,436.81,333.48
2016,1,30,15,30,874.0,73.0,4.3,20.0,479.0,372.8,277.48
2016,1,30,15,45,847.5,70.5,4.05,20.0,433.0,307.56,219.4
2016,1,30,16,0,821.0,68.0,3.8,20.0,387.0,244.59,163.51
2016,1,30,16,15,784.5,64.0,3.6,19.0,337.0,181.29,110.6
2016,1,30,16,30,748.0,60.0,3.4,18.0,287.0,122.13,66.85
2016,1,30,16,45,691.5,54.5,3.2,17.0,235.0,65.48,37.64
2016,1,30,17,0,635.0,49.0,3.0,16.0,183.0,43.15,32.56
2016,1,30,17,15,541.0,41.0,3.1,15.5,133.0,33.47,23.72
2016,1,30,17,30,447.0,33.0,3.2,15.0,83.0,27.32,17.6
2016,1,30,17,45,223.5,16.5,3.3,14.5,41.5,13.35,1.25
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,208.5,16.5,3.7,10.5,39.0,198.8,77.63
2016,1,31,8,0,417.0,33.0,3.9,11.0,78.0,396.11,321.19
2016,1,31,8,15,513.5,41.0,3.8,11.5,127.5,497.14,413.19
2016,1,31,8,30,610.0,49.0,3.7,12.0,177.0,604.38,502.5
2016,1,31,8,45,677.0,53.0,3.65,13.0,229.5,679.39,561.06
2016,1,31,9,0,744.0,57.0,3.6,14.0,282.0,763.64,623.24
2016,1,31,9,15,781.0,61.0,3.45,15.0,332.0,821.38,662.02
2016,1,31,9,30,818.0,65.0,3.3,16.0,382.0,877.84,698.04
2016,1,31,9,45,846.5,67.0,3.2,17.0,428.0,921.7,723.87
2016,1,31,10,0,875.0,69.0,3.1,18.0,474.0,952.32,739.62
2016,1,31,10,15,892.0,71.0,3.05,19.0,514.0,979.37,752.98
2016,1,31,10,30,909.0,73.0,3.0,20.0,554.0,1003.12,763.87
2016,1,31,10,45,921.5,74.5,2.95,21.0,587.5,1018.19,768.81
2016,1,31,11,0,934.0,76.0,2.9,22.0,621.0,1029.48,771.34
2016,1,31,11,15,942.0,77.0,2.95,22.5,646.5,1031.76,770.47
2016,1,31,11,30,950.0,78.0,3.0,23.0,672.0,1030.05,767.23
2016,1,31,11,45,950.0,81.0,3.05,23.5,688.5,1019.04,758.06
2016,1,31,12,0,950.0,84.0,3.1,24.0,705.0,1004.1,746.57
2016,1,31,12,15,952.5,84.5,3.05,24.0,714.0,984.71,732.94
2016,1,31,12,30,955.0,85.0,3.0,24.0,723.0,961.53,716.97
2016,1,31,12,45,955.5,84.5,3.0,24.5,723.0,931.79,695.75
2016,1,31,13,0,956.0,84.0,3.0,25.0,723.0,898.59,672.35
2016,1,31,13,15,953.0,83.5,2.9,25.0,714.5,859.28,645.45
2016,1,31,13,30,950.0,83.0,2.8,25.0,706.0,817.06,616.53
2016,1,31,13,45,945.0,82.0,2.75,25.0,688.5,770.14,584.55
2016,1,31,14,0,940.0,81.0,2.7,25.0,671.0,720.9,549.24
2016,1,31,14,15,931.5,80.0,2.5,25.0,646.0,667.36,508.46
2016,1,31,14,30,923.0,79.0,2.3,25.0,621.0,612.27,465.65
2016,1,31,14,45,911.0,77.5,2.15,25.0,588.0,553.59,419.35
2016,1,31,15,0,899.0,76.0,2.0,25.0,555.0,494.27,371.27
2016,1,31,15,15,882.0,73.5,1.8,24.5,515.5,431.6,319.86
2016,1,31,15,30,865.0,71.0,1.6,24.0,476.0,369.43,267.35
2016,1,31,15,45,839.5,68.5,1.4,24.0,431.0,303.96,211.06
2016,1,31,16,0,814.0,66.0,1.2,24.0,386.0,241.66,157.4
2016,1,31,16,15,778.5,62.0,1.15,23.0,336.5,178.91,106.46
2016,1,31,16,30,743.0,58.0,1.1,22.0,287.0,120.17,64.04
2016,1,31,16,45,686.5,53.0,1.05,21.5,235.0,64.18,35.77
2016,1,31,17,0,630.0,48.0,1.0,21.0,183.0,42.16,31.04
2016,1,31,17,15,536.5,40.5,1.05,20.0,133.5,32.97,22.87
2016,1,31,17,30,443.0,33.0,1.1,19.0,84.0,27.23,17.31
2016,1,31,17,45,221.5,16.5,1.15,18.5,42.0,13.3,2.02
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,7,45,181.0,19.0,1.45,10.0,39.0,184.3,82.81
2016,2,1,8,0,362.0,38.0,1.6,11.0,78.0,359.98,290.78
