Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,15,461.5,47.5,1.75,11.5,127.0,464.56,383.1
2016,2,1,8,30,561.0,57.0,1.9,12.0,176.0,574.98,473.63
2016,2,1,8,45,280.5,66.5,2.1,13.0,126.0,357.08,300.21
2016,2,1,9,0,0.0,76.0,2.3,14.0,76.0,66.07,50.77
2016,2,1,9,15,0.0,99.0,2.6,14.5,99.0,88.78,70.12
2016,2,1,9,30,0.0,122.0,2.9,15.0,122.0,111.43,88.82
2016,2,1,9,45,14.5,153.0,3.25,16.0,160.0,156.9,126.6
2016,2,1,10,0,29.0,184.0,3.6,17.0,198.0,221.93,179.38
2016,2,1,10,15,25.5,194.0,3.9,17.5,207.0,207.0,166.28
2016,2,1,10,30,22.0,204.0,4.2,18.0,216.0,211.38,169.02
2016,2,1,10,45,196.0,226.0,4.5,18.5,341.0,446.72,360.92
2016,2,1,11,0,370.0,248.0,4.8,19.0,466.0,662.83,527.87
2016,2,1,11,15,644.0,170.0,5.05,19.5,567.5,867.24,681.5
2016,2,1,11,30,918.0,92.0,5.3,20.0,669.0,1017.0,786.24
2016,2,1,11,45,919.5,94.5,5.55,20.5,685.5,1006.93,777.65
2016,2,1,12,0,921.0,97.0,5.8,21.0,702.0,993.03,767.43
2016,2,1,12,15,923.5,97.5,5.95,21.0,711.0,974.02,754.52
2016,2,1,12,30,926.0,98.0,6.1,21.0,720.0,951.32,739.05
2016,2,1,12,45,924.5,98.5,6.35,21.0,720.0,921.55,719.0
2016,2,1,13,0,923.0,99.0,6.6,21.0,720.0,888.52,696.43
2016,2,1,13,15,920.0,98.5,6.75,21.0,711.0,850.11,669.31
2016,2,1,13,30,917.0,98.0,6.9,21.0,702.0,808.89,639.92
2016,2,1,13,45,909.0,98.0,7.05,21.0,684.5,761.96,606.01
2016,2,1,14,0,901.0,98.0,7.2,21.0,667.0,713.03,568.15
2016,2,1,14,15,891.5,96.5,7.2,21.0,641.5,663.54,528.36
2016,2,1,14,30,882.0,95.0,7.2,21.0,616.0,608.15,483.21
2016,2,1,14,45,863.5,94.5,7.2,21.0,582.0,548.02,433.27
2016,2,1,15,0,845.0,94.0,7.2,21.0,548.0,488.04,382.22
2016,2,1,15,15,825.0,91.5,6.9,21.0,508.5,426.04,328.12
2016,2,1,15,30,805.0,89.0,6.6,21.0,469.0,365.05,273.85
2016,2,1,15,45,767.0,87.5,6.3,21.0,422.0,301.15,217.24
2016,2,1,16,0,729.0,86.0,6.0,21.0,375.0,238.17,162.01
2016,2,1,16,15,688.5,81.0,5.45,20.5,326.5,178.22,111.9
2016,2,1,16,30,648.0,76.0,4.9,20.0,278.0,123.02,71.02
2016,2,1,16,45,581.5,69.5,4.4,19.5,226.5,70.78,43.41
2016,2,1,17,0,515.0,63.0,3.9,19.0,175.0,50.24,38.36
2016,2,1,17,15,421.0,52.0,3.75,18.5,127.5,42.09,30.91
2016,2,1,17,30,327.0,41.0,3.6,18.0,80.0,33.83,23.02
2016,2,1,17,45,163.5,20.5,3.45,17.5,40.0,15.98,4.43
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,16.5,3.15,8.0,44.0,223.45,114.94
2016,2,2,8,0,483.0,33.0,3.5,9.0,88.0,445.06,364.0
2016,2,2,8,15,579.5,40.5,3.75,9.5,140.5,539.52,450.56
2016,2,2,8,30,676.0,48.0,4.0,10.0,193.0,650.0,543.2
2016,2,2,8,45,730.5,53.5,4.3,11.0,246.5,726.44,604.24
2016,2,2,9,0,785.0,59.0,4.6,12.0,300.0,803.42,662.96
2016,2,2,9,15,821.0,62.5,4.95,12.5,351.5,860.92,706.28
2016,2,2,9,30,857.0,66.0,5.3,13.0,403.0,916.88,747.38
2016,2,2,9,45,879.5,69.5,5.7,14.0,450.0,958.0,775.46
2016,2,2,10,0,902.0,73.0,6.1,15.0,497.0,985.46,793.01
2016,2,2,10,15,919.0,75.0,6.05,15.0,538.0,1012.87,810.67
2016,2,2,10,30,936.0,77.0,6.0,15.0,579.0,1036.86,825.73
2016,2,2,10,45,946.5,79.5,5.95,15.5,613.0,1051.34,832.35
2016,2,2,11,0,957.0,82.0,5.9,16.0,647.0,1061.88,836.28
2016,2,2,11,15,965.0,83.5,5.85,16.0,673.5,1064.61,836.45
2016,2,2,11,30,973.0,85.0,5.8,16.0,700.0,1063.23,833.92
2016,2,2,11,45,976.0,86.5,5.8,16.5,717.5,1052.84,824.01
2016,2,2,12,0,979.0,88.0,5.8,17.0,735.0,1038.4,811.51
2016,2,2,12,15,981.5,88.5,5.7,17.0,744.0,1018.31,796.08
2016,2,2,12,30,984.0,89.0,5.6,17.0,753.0,994.32,778.07
2016,2,2,12,45,983.5,89.0,5.55,17.5,753.0,963.33,754.1
2016,2,2,13,0,983.0,89.0,5.5,18.0,753.0,928.81,727.79
2016,2,2,13,15,980.0,88.5,5.4,18.0,744.0,888.38,698.4
2016,2,2,13,30,977.0,88.0,5.3,18.0,735.0,844.93,666.81
2016,2,2,13,45,971.0,87.5,5.25,18.0,717.5,796.5,631.73
2016,2,2,14,0,965.0,87.0,5.2,18.0,700.0,745.71,593.11
2016,2,2,14,15,956.5,85.5,5.05,18.0,674.0,690.24,548.86
2016,2,2,14,30,948.0,84.0,4.9,18.0,648.0,633.16,502.42
2016,2,2,14,45,936.0,82.0,4.8,18.0,614.0,572.43,452.19
2016,2,2,15,0,924.0,80.0,4.7,18.0,580.0,511.01,400.04
2016,2,2,15,15,907.0,78.0,4.35,17.5,539.5,447.15,344.78
2016,2,2,15,30,890.0,76.0,4.0,17.0,499.0,382.75,287.85
2016,2,2,15,45,865.5,73.0,3.7,17.0,452.5,316.34,228.2
2016,2,2,16,0,841.0,70.0,3.4,17.0,406.0,251.96,170.45
2016,2,2,16,15,805.0,66.0,2.95,15.5,355.0,187.19,115.9
2016,2,2,16,30,769.0,62.0,2.5,14.0,304.0,126.51,70.5
2016,2,2,16,45,712.5,57.0,2.1,13.0,250.5,68.67,40.3
2016,2,2,17,0,656.0,52.0,1.7,12.0,197.0,45.73,35.5
2016,2,2,17,15,561.0,44.0,1.7,11.0,145.0,35.87,26.46
2016,2,2,17,30,466.0,36.0,1.7,10.0,93.0,29.77,20.44
2016,2,2,17,45,282.0,23.5,1.75,9.5,53.0,19.43,7.85
2016,2,2,18,0,98.0,11.0,1.8,9.0,13.0,9.39,0.0
2016,2,2,18,15,49.0,5.5,1.85,9.0,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,253.5,16.0,4.85,2.5,45.5,231.7,133.78
2016,2,3,8,0,507.0,32.0,5.2,3.0,91.0,451.4,380.87
2016,2,3,8,15,598.5,39.5,5.35,3.5,144.0,553.76,476.74
2016,2,3,8,30,690.0,47.0,5.5,4.0,197.0,660.73,569.86
2016,2,3,8,45,749.5,51.0,5.65,4.5,251.5,739.9,636.01
2016,2,3,9,0,809.0,55.0,5.8,5.0,306.0,819.84,699.75
2016,2,3,9,15,842.5,58.5,5.7,5.5,357.5,875.63,740.73
2016,2,3,9,30,876.0,62.0,5.6,6.0,409.0,919.68,771.09
2016,2,3,9,45,900.0,64.5,5.55,6.5,456.5,960.86,798.66
2016,2,3,10,0,924.0,67.0,5.5,7.0,504.0,999.38,823.58
2016,2,3,10,15,939.5,69.0,5.45,7.5,545.0,1025.79,839.05
2016,2,3,10,30,955.0,71.0,5.4,8.0,586.0,1048.65,851.82
2016,2,3,10,45,965.5,72.5,5.4,8.5,620.0,1062.09,858.12
2016,2,3,11,0,976.0,74.0,5.4,9.0,654.0,1071.54,861.69
2016,2,3,11,15,983.5,75.0,5.35,9.0,680.0,1073.27,861.05
2016,2,3,11,30,991.0,76.0,5.3,9.0,706.0,1070.82,857.65
2016,2,3,11,45,992.5,78.5,5.3,9.5,723.5,1060.18,847.41
2016,2,3,12,0,994.0,81.0,5.3,10.0,741.0,1045.4,834.47
2016,2,3,12,15,996.0,81.0,5.2,10.0,750.0,1024.08,817.78
2016,2,3,12,30,998.0,81.0,5.1,10.0,759.0,998.84,798.47
2016,2,3,12,45,996.5,82.0,5.1,10.5,759.0,967.84,774.44
2016,2,3,13,0,995.0,83.0,5.1,11.0,759.0,933.28,747.96
2016,2,3,13,15,992.5,82.5,5.05,11.0,750.0,892.89,718.29
2016,2,3,13,30,990.0,82.0,5.0,11.0,741.0,849.39,686.27
2016,2,3,13,45,984.0,81.5,4.95,11.5,723.5,800.47,648.82
2016,2,3,14,0,978.0,81.0,4.9,12.0,706.0,749.16,608.15
2016,2,3,14,15,970.5,80.0,4.85,12.0,680.5,694.23,563.84
2016,2,3,14,30,963.0,79.0,4.8,12.0,655.0,637.54,517.05
2016,2,3,14,45,949.5,78.0,4.8,12.0,621.0,576.24,465.51
2016,2,3,15,0,936.0,77.0,4.8,12.0,587.0,514.34,411.97
2016,2,3,15,15,920.0,75.0,4.7,11.5,546.5,450.18,355.54
2016,2,3,15,30,904.0,73.0,4.6,11.0,506.0,386.31,297.73
2016,2,3,15,45,880.0,70.5,4.5,11.0,459.5,318.54,235.36
2016,2,3,16,0,856.0,68.0,4.4,11.0,413.0,253.79,175.7
2016,2,3,16,15,822.5,64.0,3.95,10.0,362.0,188.42,118.77
2016,2,3,16,30,789.0,60.0,3.5,9.0,311.0,126.82,71.35
2016,2,3,16,45,736.5,55.0,3.05,8.5,257.5,67.76,39.76
2016,2,3,17,0,684.0,50.0,2.6,8.0,204.0,44.07,34.59
2016,2,3,17,15,596.5,42.5,2.45,7.0,151.5,37.82,28.7
2016,2,3,17,30,509.0,35.0,2.3,6.0,99.0,31.6,22.5
2016,2,3,17,45,338.0,23.0,2.2,5.5,57.0,19.04,8.44
2016,2,3,18,0,167.0,11.0,2.1,5.0,15.0,9.39,0.0
2016,2,3,18,15,83.5,5.5,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,264.5,16.0,1.2,2.0,47.5,235.54,145.42
2016,2,4,8,0,529.0,32.0,1.3,3.0,95.0,468.16,387.19
2016,2,4,8,15,617.5,39.5,1.3,3.5,148.0,568.98,475.26
2016,2,4,8,30,706.0,47.0,1.3,4.0,201.0,674.25,560.31
2016,2,4,8,45,757.0,52.0,1.35,5.0,255.5,748.05,615.82
2016,2,4,9,0,808.0,57.0,1.4,6.0,310.0,822.18,668.44
2016,2,4,9,15,842.0,60.5,1.45,6.5,362.0,878.53,706.84
2016,2,4,9,30,876.0,64.0,1.5,7.0,414.0,923.17,735.72
2016,2,4,9,45,898.5,67.0,1.6,8.0,461.0,963.65,760.4
2016,2,4,10,0,921.0,70.0,1.7,9.0,508.0,1001.38,782.65
2016,2,4,10,15,937.0,72.0,1.8,9.5,549.5,1028.24,798.6
2016,2,4,10,30,953.0,74.0,1.9,10.0,591.0,1051.57,812.23
2016,2,4,10,45,965.0,75.5,2.0,10.5,625.5,1066.47,820.24
2016,2,4,11,0,977.0,77.0,2.1,11.0,660.0,1077.39,825.79
2016,2,4,11,15,985.0,78.0,2.1,11.0,687.0,1079.57,825.78
2016,2,4,11,30,993.0,79.0,2.1,11.0,714.0,1077.56,823.28
2016,2,4,11,45,989.0,84.0,2.15,11.5,730.5,1064.52,812.87
2016,2,4,12,0,985.0,89.0,2.2,12.0,747.0,1047.38,800.02
2016,2,4,12,15,987.5,89.0,2.15,12.0,756.5,1026.57,785.07
2016,2,4,12,30,990.0,89.0,2.1,12.0,766.0,1001.83,767.65
2016,2,4,12,45,993.0,88.0,2.1,12.0,767.0,972.57,747.92
2016,2,4,13,0,996.0,87.0,2.1,12.0,768.0,939.55,725.66
2016,2,4,13,15,994.0,86.5,2.0,12.0,759.0,899.42,697.38
2016,2,4,13,30,992.0,86.0,1.9,12.0,750.0,856.14,666.91
2016,2,4,13,45,988.5,84.5,1.85,12.5,733.0,807.76,632.07
2016,2,4,14,0,985.0,83.0,1.8,13.0,716.0,756.78,593.98
2016,2,4,14,15,977.0,81.5,1.75,13.0,690.0,700.6,551.16
2016,2,4,14,30,969.0,80.0,1.7,13.0,664.0,642.7,505.9
2016,2,4,14,45,948.5,82.0,1.65,13.0,628.0,580.26,455.79
2016,2,4,15,0,928.0,84.0,1.6,13.0,592.0,517.84,404.16
2016,2,4,15,15,910.5,81.5,1.45,12.5,551.5,452.86,349.21
2016,2,4,15,30,893.0,79.0,1.3,12.0,511.0,387.41,292.25
2016,2,4,15,45,869.5,75.5,1.2,12.0,464.0,320.42,232.63
2016,2,4,16,0,846.0,72.0,1.1,12.0,417.0,255.36,174.47
2016,2,4,16,15,811.5,68.0,1.0,11.0,365.5,190.32,119.33
2016,2,4,16,30,777.0,64.0,0.9,10.0,314.0,129.18,73.18
2016,2,4,16,45,724.5,58.5,0.85,9.5,260.5,70.36,41.98
2016,2,4,17,0,672.0,53.0,0.8,9.0,207.0,46.57,36.76
2016,2,4,17,15,584.0,45.0,0.9,8.0,154.0,36.69,27.63
2016,2,4,17,30,496.0,37.0,1.0,7.0,101.0,30.59,21.61
2016,2,4,17,45,329.0,24.5,1.15,6.5,58.5,20.28,9.89
2016,2,4,18,0,162.0,12.0,1.3,6.0,16.0,10.24,0.0
2016,2,4,18,15,81.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,228.0,18.5,2.25,2.0,46.0,220.47,144.05
2016,2,5,8,0,456.0,37.0,2.6,3.0,92.0,429.79,361.16
2016,2,5,8,15,547.0,45.5,2.6,4.0,143.5,529.79,450.02
2016,2,5,8,30,638.0,54.0,2.6,5.0,195.0,635.24,537.03
2016,2,5,8,45,688.5,60.5,2.65,6.0,248.0,707.7,593.48
2016,2,5,9,0,739.0,67.0,2.7,7.0,301.0,774.1,642.27
2016,2,5,9,15,775.0,71.5,3.15,7.5,351.5,832.2,686.4
2016,2,5,9,30,811.0,76.0,3.6,8.0,402.0,888.81,728.23
2016,2,5,9,45,833.0,80.0,4.05,9.0,448.0,929.48,755.99
2016,2,5,10,0,855.0,84.0,4.5,10.0,494.0,967.36,782.43
2016,2,5,10,15,725.0,122.0,4.45,10.5,489.5,901.54,729.84
2016,2,5,10,30,595.0,160.0,4.4,11.0,485.0,819.26,665.64
2016,2,5,10,45,573.0,179.0,4.4,11.5,507.0,810.29,656.8
2016,2,5,11,0,551.0,198.0,4.4,12.0,529.0,806.8,651.3
2016,2,5,11,15,556.0,205.5,4.35,12.0,551.5,813.92,655.04
2016,2,5,11,30,561.0,213.0,4.3,12.0,574.0,818.28,656.75
2016,2,5,11,45,555.5,223.0,4.25,12.5,588.5,812.4,649.55
2016,2,5,12,0,550.0,233.0,4.2,13.0,603.0,803.9,640.63
2016,2,5,12,15,588.5,222.5,4.15,13.0,623.0,811.87,646.59
2016,2,5,12,30,627.0,212.0,4.1,13.0,643.0,822.1,653.92
2016,2,5,12,45,616.0,216.5,4.05,13.5,639.5,793.53,630.66
2016,2,5,13,0,605.0,221.0,4.0,14.0,636.0,758.04,602.7
2016,2,5,13,15,570.5,229.0,3.95,14.0,617.5,711.15,566.77
2016,2,5,13,30,536.0,237.0,3.9,14.0,599.0,664.46,530.72
2016,2,5,13,45,729.0,169.0,3.9,14.0,648.0,715.28,571.64
2016,2,5,14,0,922.0,101.0,3.9,14.0,697.0,733.23,586.39
2016,2,5,14,15,913.5,99.5,3.85,14.0,671.5,679.44,543.58
2016,2,5,14,30,905.0,98.0,3.8,14.0,646.0,626.88,501.01
2016,2,5,14,45,881.5,100.0,3.75,14.0,610.5,564.97,450.09
2016,2,5,15,0,858.0,102.0,3.7,14.0,575.0,503.58,398.26
2016,2,5,15,15,839.0,99.0,3.55,13.5,535.0,440.34,344.08
2016,2,5,15,30,820.0,96.0,3.4,13.0,495.0,377.99,289.11
2016,2,5,15,45,793.0,92.0,3.3,13.0,449.0,313.64,231.3
2016,2,5,16,0,766.0,88.0,3.2,13.0,403.0,248.8,173.22
2016,2,5,16,15,728.5,83.0,2.75,12.0,352.5,186.66,120.29
2016,2,5,16,30,691.0,78.0,2.3,11.0,302.0,128.9,76.46
2016,2,5,16,45,633.5,71.0,1.9,10.0,249.5,73.49,46.33
2016,2,5,17,0,576.0,64.0,1.5,9.0,197.0,51.0,40.76
2016,2,5,17,15,487.0,53.5,1.5,8.0,146.5,43.25,33.56
2016,2,5,17,30,398.0,43.0,1.5,7.0,96.0,35.4,25.92
2016,2,5,17,45,249.0,28.0,1.5,6.5,56.0,23.15,12.6
2016,2,5,18,0,100.0,13.0,1.5,6.0,16.0,11.1,0.0
2016,2,5,18,15,50.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,68.0,5.5,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,136.0,11.0,5.5,3.0,13.0,98.22,0.0
2016,2,6,7,45,308.5,23.5,5.65,4.0,54.5,285.12,195.5
2016,2,6,8,0,481.0,36.0,5.8,5.0,96.0,447.4,378.38
2016,2,6,8,15,571.0,44.0,6.2,5.5,148.5,546.76,470.49
2016,2,6,8,30,661.0,52.0,6.6,6.0,201.0,643.79,555.57
2016,2,6,8,45,716.0,57.5,7.0,7.0,255.0,720.73,619.43
2016,2,6,9,0,771.0,63.0,7.4,8.0,309.0,798.19,680.89
2016,2,6,9,15,806.5,67.0,7.5,8.5,361.0,855.93,724.76
2016,2,6,9,30,842.0,71.0,7.6,9.0,413.0,912.13,766.16
2016,2,6,9,45,870.5,73.0,7.75,9.5,461.0,956.99,798.02
2016,2,6,10,0,899.0,75.0,7.9,10.0,509.0,988.29,818.98
2016,2,6,10,15,916.0,77.0,7.85,10.0,550.5,1015.89,837.66
2016,2,6,10,30,933.0,79.0,7.8,10.0,592.0,1040.05,853.68
2016,2,6,10,45,947.5,79.5,7.75,10.5,627.0,1056.08,862.01
2016,2,6,11,0,962.0,80.0,7.7,11.0,662.0,1068.23,867.54
2016,2,6,11,15,970.0,81.5,7.6,11.0,689.0,1071.1,867.7
2016,2,6,11,30,978.0,83.0,7.5,11.0,716.0,1069.81,865.0
2016,2,6,11,45,983.0,84.0,7.45,11.5,734.0,1060.77,855.45
2016,2,6,12,0,988.0,85.0,7.4,12.0,752.0,1047.58,843.1
2016,2,6,12,15,990.5,85.5,7.25,12.0,761.5,1027.34,826.84
2016,2,6,12,30,993.0,86.0,7.1,12.0,771.0,1003.13,807.86
2016,2,6,12,45,994.0,85.5,7.0,12.5,772.0,972.6,783.12
2016,2,6,13,0,995.0,85.0,6.9,13.0,773.0,938.42,755.87
2016,2,6,13,15,992.5,84.5,6.75,13.0,764.0,897.88,725.19
2016,2,6,13,30,990.0,84.0,6.6,13.0,755.0,854.22,692.18
2016,2,6,13,45,986.0,83.0,6.45,13.0,738.0,806.04,655.68
2016,2,6,14,0,982.0,82.0,6.3,13.0,721.0,755.27,615.88
2016,2,6,14,15,974.5,81.0,6.15,13.0,695.0,699.95,570.45
2016,2,6,14,30,967.0,80.0,6.0,13.0,669.0,642.85,522.63
2016,2,6,14,45,948.0,81.0,5.85,13.0,634.0,580.17,469.24
2016,2,6,15,0,929.0,82.0,5.7,13.0,599.0,517.4,414.48
2016,2,6,15,15,913.0,80.0,5.45,12.5,558.5,453.32,357.84
2016,2,6,15,30,897.0,78.0,5.2,12.0,518.0,388.47,299.11
2016,2,6,15,45,876.0,74.5,5.0,12.0,471.5,321.8,237.59
2016,2,6,16,0,855.0,71.0,4.8,12.0,425.0,256.76,177.66
2016,2,6,16,15,822.0,67.0,4.2,11.0,373.5,191.25,120.71
2016,2,6,16,30,789.0,63.0,3.6,10.0,322.0,129.45,73.25
2016,2,6,16,45,742.0,57.5,3.05,9.5,268.5,69.89,41.33
2016,2,6,17,0,695.0,52.0,2.5,9.0,215.0,45.7,35.97
2016,2,6,17,15,612.5,44.5,2.25,8.0,161.5,39.52,30.21
2016,2,6,17,30,530.0,37.0,2.0,7.0,108.0,33.34,24.14
2016,2,6,17,45,376.5,25.5,1.8,6.0,64.0,21.15,11.43
2016,2,6,18,0,223.0,14.0,1.6,5.0,20.0,11.95,0.0
2016,2,6,18,15,111.5,7.0,1.55,4.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,50.5,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,101.0,12.0,3.0,2.0,14.0,76.23,0.0
2016,2,7,7,45,270.5,26.0,3.05,2.5,55.0,262.57,186.82
2016,2,7,8,0,440.0,40.0,3.1,3.0,96.0,421.3,356.51
2016,2,7,8,15,531.5,49.5,3.15,3.5,148.5,522.95,447.58
2016,2,7,8,30,623.0,59.0,3.2,4.0,201.0,629.97,537.58
2016,2,7,8,45,688.0,63.5,3.3,5.0,256.0,712.07,602.37
2016,2,7,9,0,753.0,68.0,3.4,6.0,311.0,788.83,659.79
2016,2,7,9,15,788.5,72.5,3.55,7.0,362.5,846.99,700.87
2016,2,7,9,30,824.0,77.0,3.7,8.0,414.0,903.59,739.43
2016,2,7,9,45,852.5,79.0,3.9,9.0,461.5,948.31,768.48
2016,2,7,10,0,881.0,81.0,4.1,10.0,509.0,990.35,795.06
2016,2,7,10,15,897.5,83.5,4.25,10.5,550.5,1018.19,812.44
2016,2,7,10,30,914.0,86.0,4.4,11.0,592.0,1031.01,819.46
2016,2,7,10,45,927.5,87.0,4.6,12.0,626.5,1046.54,827.58
2016,2,7,11,0,941.0,88.0,4.8,13.0,661.0,1058.23,832.99
2016,2,7,11,15,949.0,89.5,4.9,13.5,687.0,1061.06,832.92
2016,2,7,11,30,957.0,91.0,5.0,14.0,713.0,1059.8,830.21
2016,2,7,11,45,958.5,93.5,5.1,14.5,730.5,1049.25,821.16
2016,2,7,12,0,960.0,96.0,5.2,15.0,748.0,1034.68,809.5
2016,2,7,12,15,962.0,96.5,5.2,15.5,757.0,1014.36,793.13
2016,2,7,12,30,964.0,97.0,5.2,16.0,766.0,990.19,774.27
2016,2,7,12,45,967.0,95.5,5.2,16.5,767.0,960.95,751.97
2016,2,7,13,0,970.0,94.0,5.2,17.0,768.0,928.05,727.21
2016,2,7,13,15,967.0,93.5,5.1,17.0,759.5,887.82,697.98
2016,2,7,13,30,964.0,93.0,5.0,17.0,751.0,844.59,666.58
2016,2,7,13,45,961.5,91.0,4.95,17.5,734.0,797.38,631.22
2016,2,7,14,0,959.0,89.0,4.9,18.0,717.0,747.54,592.46
2016,2,7,14,15,951.0,87.5,4.75,18.0,691.0,692.35,548.66
2016,2,7,14,30,943.0,86.0,4.6,18.0,665.0,635.5,502.66
2016,2,7,14,45,930.5,84.5,4.45,18.0,631.0,574.89,452.65
2016,2,7,15,0,918.0,83.0,4.3,18.0,597.0,513.62,400.82
2016,2,7,15,15,901.5,81.0,3.95,17.5,556.5,449.88,346.14
2016,2,7,15,30,885.0,79.0,3.6,17.0,516.0,385.43,289.51
2016,2,7,15,45,863.0,75.5,3.25,17.0,470.0,319.11,230.06
2016,2,7,16,0,841.0,72.0,2.9,17.0,424.0,254.56,172.22
2016,2,7,16,15,807.5,68.0,2.65,16.0,372.5,189.76,117.48
2016,2,7,16,30,774.0,64.0,2.4,15.0,321.0,128.75,71.76
2016,2,7,16,45,722.5,59.0,2.2,14.0,267.5,70.36,41.37
2016,2,7,17,0,671.0,54.0,2.0,13.0,214.0,47.21,36.76
2016,2,7,17,15,588.0,46.0,2.0,12.0,161.0,37.33,27.79
2016,2,7,17,30,505.0,38.0,2.0,11.0,108.0,31.27,21.96
2016,2,7,17,45,348.5,26.0,2.0,10.5,64.5,21.45,11.71
2016,2,7,18,0,192.0,14.0,2.0,10.0,21.0,11.95,0.0
2016,2,7,18,15,96.0,7.0,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.5,4.15,3.5,6.5,0.0,0.0
2016,2,8,7,30,0.0,13.0,4.3,4.0,13.0,11.1,0.0
2016,2,8,7,45,122.5,29.0,4.45,4.5,44.5,164.16,117.94
2016,2,8,8,0,245.0,45.0,4.6,5.0,76.0,281.54,238.97
2016,2,8,8,15,288.5,61.5,4.9,5.5,115.5,344.44,298.32
2016,2,8,8,30,332.0,78.0,5.2,6.0,155.0,410.18,357.41
2016,2,8,8,45,353.0,95.0,5.55,7.0,194.5,459.3,399.24
2016,2,8,9,0,374.0,112.0,5.9,8.0,234.0,508.33,439.29
2016,2,8,9,15,496.0,107.5,5.9,8.5,296.0,621.46,531.91
2016,2,8,9,30,618.0,103.0,5.9,9.0,358.0,750.16,632.55
2016,2,8,9,45,470.5,152.5,5.95,9.5,359.0,670.65,565.62
2016,2,8,10,0,323.0,202.0,6.0,10.0,360.0,570.72,479.48
2016,2,8,10,15,457.5,183.5,5.95,10.5,427.0,702.61,585.44
2016,2,8,10,30,592.0,165.0,5.9,11.0,494.0,823.31,677.55
2016,2,8,10,45,615.5,169.0,5.9,11.5,529.0,851.22,695.53
2016,2,8,11,0,639.0,173.0,5.9,12.0,564.0,876.08,711.55
2016,2,8,11,15,815.0,124.5,5.95,12.0,644.0,981.96,789.46
2016,2,8,11,30,991.0,76.0,6.0,12.0,724.0,1075.95,856.76
2016,2,8,11,45,990.5,79.5,6.1,12.5,741.5,1064.57,846.13
2016,2,8,12,0,990.0,83.0,6.2,13.0,759.0,1049.04,833.32
2016,2,8,12,15,992.5,83.0,6.2,13.0,768.5,1028.19,817.76
2016,2,8,12,30,995.0,83.0,6.2,13.0,778.0,1003.37,799.46
2016,2,8,12,45,998.0,82.0,6.25,13.5,779.0,973.98,776.74
2016,2,8,13,0,1001.0,81.0,6.3,14.0,780.0,940.79,751.35
2016,2,8,13,15,999.0,80.5,6.25,14.0,772.0,900.42,721.6
2016,2,8,13,30,997.0,80.0,6.2,14.0,764.0,856.87,689.43
2016,2,8,13,45,995.0,78.0,6.2,14.0,747.0,808.74,653.91
2016,2,8,14,0,993.0,76.0,6.2,14.0,730.0,757.85,615.15
2016,2,8,14,15,986.0,75.0,6.15,14.0,704.0,702.28,570.06
2016,2,8,14,30,979.0,74.0,6.1,14.0,678.0,644.85,522.43
2016,2,8,14,45,971.0,71.5,6.1,14.0,645.0,583.82,470.82
2016,2,8,15,0,963.0,69.0,6.1,14.0,612.0,521.59,416.72
2016,2,8,15,15,948.5,67.0,5.95,13.5,571.0,456.26,359.05
2016,2,8,15,30,934.0,65.0,5.8,13.0,530.0,391.02,299.84
2016,2,8,15,45,915.5,62.0,5.7,13.0,483.5,324.08,237.79
2016,2,8,16,0,897.0,59.0,5.6,13.0,437.0,258.31,176.9
2016,2,8,16,15,867.5,56.0,5.1,12.0,385.5,192.18,119.15
2016,2,8,16,30,838.0,53.0,4.6,11.0,334.0,129.08,70.7
2016,2,8,16,45,794.0,48.5,4.1,10.5,280.0,63.67,34.96
2016,2,8,17,0,750.0,44.0,3.6,10.0,226.0,39.12,29.89
2016,2,8,17,15,674.0,38.5,3.3,9.0,172.0,34.4,25.51
2016,2,8,17,30,598.0,33.0,3.0,8.0,118.0,29.75,20.94
2016,2,8,17,45,448.5,23.5,2.7,7.5,71.5,21.2,11.95
2016,2,8,18,0,299.0,14.0,2.4,7.0,25.0,11.95,0.0
2016,2,8,18,15,149.5,7.0,2.3,6.5,12.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,2.5,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,3.0,19.0,16.22,0.0
2016,2,9,7,45,276.5,26.0,3.55,4.0,62.5,270.39,203.09
2016,2,9,8,0,553.0,33.0,3.8,5.0,106.0,488.87,411.4
2016,2,9,8,15,634.0,39.0,3.7,6.0,159.5,583.02,493.77
2016,2,9,8,30,715.0,45.0,3.6,7.0,213.0,681.07,573.66
2016,2,9,8,45,763.0,49.5,3.5,8.0,266.5,752.01,627.52
2016,2,9,9,0,811.0,54.0,3.4,9.0,320.0,823.28,678.42
2016,2,9,9,15,842.0,57.0,3.6,10.0,371.5,866.68,707.78
2016,2,9,9,30,873.0,60.0,3.8,11.0,423.0,917.8,741.96
2016,2,9,9,45,894.0,62.5,4.05,12.0,469.5,956.59,766.52
2016,2,9,10,0,915.0,65.0,4.3,13.0,516.0,992.58,788.89
2016,2,9,10,15,930.0,67.0,4.4,13.5,557.0,1018.79,804.71
2016,2,9,10,30,945.0,69.0,4.5,14.0,598.0,1041.45,818.07
2016,2,9,10,45,954.5,70.5,4.6,15.0,632.0,1054.14,822.91
2016,2,9,11,0,964.0,72.0,4.7,16.0,666.0,1062.85,825.15
2016,2,9,11,15,971.5,73.0,4.75,16.0,692.0,1064.81,825.62
2016,2,9,11,30,979.0,74.0,4.8,16.0,718.0,1062.61,823.44
2016,2,9,11,45,973.0,80.0,4.85,16.5,734.5,1049.11,812.03
2016,2,9,12,0,967.0,86.0,4.9,17.0,751.0,1031.54,798.06
2016,2,9,12,15,969.5,86.5,4.9,17.0,760.0,1011.69,783.79
2016,2,9,12,30,972.0,87.0,4.9,17.0,769.0,987.93,766.93
2016,2,9,12,45,973.5,86.0,4.9,17.5,769.5,957.8,744.23
2016,2,9,13,0,975.0,85.0,4.9,18.0,770.0,924.05,719.1
2016,2,9,13,15,972.5,84.5,4.85,18.0,761.5,884.12,690.65
2016,2,9,13,30,970.0,84.0,4.8,18.0,753.0,841.12,659.95
2016,2,9,13,45,966.5,82.5,4.75,18.5,736.0,793.47,624.52
2016,2,9,14,0,963.0,81.0,4.7,19.0,719.0,743.27,586.09
2016,2,9,14,15,955.0,80.0,4.6,19.0,693.0,688.39,542.98
2016,2,9,14,30,947.0,79.0,4.5,19.0,667.0,631.83,497.6
2016,2,9,14,45,933.0,78.5,4.45,19.0,633.5,571.18,448.07
2016,2,9,15,0,919.0,78.0,4.4,19.0,600.0,510.0,396.71
2016,2,9,15,15,903.0,76.0,4.05,18.5,559.5,446.37,342.17
2016,2,9,15,30,887.0,74.0,3.7,18.0,519.0,383.05,286.56
2016,2,9,15,45,867.0,70.5,3.4,18.0,473.0,317.85,228.11
2016,2,9,16,0,847.0,67.0,3.1,18.0,427.0,251.4,168.82
2016,2,9,16,15,815.5,63.5,2.7,17.0,376.5,186.93,114.32
2016,2,9,16,30,784.0,60.0,2.3,16.0,326.0,125.95,68.73
2016,2,9,16,45,738.5,55.0,1.9,15.0,273.0,67.03,38.26
2016,2,9,17,0,693.0,50.0,1.5,14.0,220.0,43.76,33.56
2016,2,9,17,15,615.0,43.0,1.5,13.0,167.0,37.99,28.31
2016,2,9,17,30,537.0,36.0,1.5,12.0,114.0,32.2,22.79
2016,2,9,17,45,393.0,25.5,1.5,11.5,69.5,22.89,13.32
2016,2,9,18,0,249.0,15.0,1.5,11.0,25.0,13.51,0.0
2016,2,9,18,15,124.5,7.5,1.45,10.5,12.5,6.4,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,103.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,206.0,13.0,1.5,5.0,19.0,145.84,0.0
2016,2,10,7,45,363.5,24.0,1.75,6.0,62.5,330.61,250.2
2016,2,10,8,0,521.0,35.0,2.0,7.0,106.0,467.2,387.77
2016,2,10,8,15,603.5,42.0,2.1,7.5,159.0,562.93,470.5
2016,2,10,8,30,686.0,49.0,2.2,8.0,212.0,662.71,551.36
2016,2,10,8,45,735.0,54.0,2.3,9.0,266.0,734.52,605.5
2016,2,10,9,0,784.0,59.0,2.4,10.0,320.0,806.68,657.16
2016,2,10,9,15,817.0,62.5,2.65,11.0,371.0,861.89,695.33
2016,2,10,9,30,850.0,66.0,2.9,12.0,422.0,915.51,731.25
2016,2,10,9,45,872.0,69.0,3.2,13.0,469.0,945.15,749.56
2016,2,10,10,0,894.0,72.0,3.5,14.0,516.0,982.33,773.04
2016,2,10,10,15,910.0,74.0,3.45,14.5,557.5,1009.16,787.71
2016,2,10,10,30,926.0,76.0,3.4,15.0,599.0,1032.53,799.92
2016,2,10,10,45,936.5,78.0,3.4,15.5,633.0,1046.67,806.23
2016,2,10,11,0,947.0,80.0,3.4,16.0,667.0,1056.87,810.04
2016,2,10,11,15,955.0,81.0,3.35,16.5,693.5,1059.26,808.31
2016,2,10,11,30,963.0,82.0,3.3,17.0,720.0,1057.54,804.07
2016,2,10,11,45,967.0,83.0,3.25,17.5,737.5,1047.74,794.64
2016,2,10,12,0,971.0,84.0,3.2,18.0,755.0,1033.86,782.77
2016,2,10,12,15,973.0,84.5,3.2,18.5,764.5,1013.48,767.18
2016,2,10,12,30,975.0,85.0,3.2,19.0,774.0,989.19,749.19
2016,2,10,12,45,974.0,85.5,3.2,19.5,774.5,958.44,726.98
2016,2,10,13,0,973.0,86.0,3.2,20.0,775.0,924.18,702.49
2016,2,10,13,15,971.0,85.5,3.15,20.0,766.5,884.65,675.39
2016,2,10,13,30,969.0,85.0,3.1,20.0,758.0,842.03,646.07
2016,2,10,13,45,963.5,85.0,3.1,20.5,740.5,794.46,612.23
2016,2,10,14,0,958.0,85.0,3.1,21.0,723.0,744.47,575.34
2016,2,10,14,15,951.0,83.5,3.1,21.0,697.5,689.83,534.14
2016,2,10,14,30,944.0,82.0,3.1,21.0,672.0,633.43,490.49
2016,2,10,14,45,931.0,81.0,3.1,21.0,638.5,572.85,442.38
2016,2,10,15,0,918.0,80.0,3.1,21.0,605.0,511.65,392.25
2016,2,10,15,15,903.0,78.0,2.85,20.5,565.0,448.37,339.15
2016,2,10,15,30,888.0,76.0,2.6,20.0,525.0,385.29,284.66
2016,2,10,15,45,862.5,74.0,2.4,20.0,478.0,317.65,225.4
2016,2,10,16,0,837.0,72.0,2.2,20.0,431.0,253.48,168.99
2016,2,10,16,15,805.0,68.0,2.1,19.0,380.0,188.96,115.31
2016,2,10,16,30,773.0,64.0,2.0,18.0,329.0,128.05,70.33
2016,2,10,16,45,720.0,59.5,1.95,17.0,275.0,69.91,40.82
2016,2,10,17,0,667.0,55.0,1.9,16.0,221.0,47.83,36.88
2016,2,10,17,15,588.5,47.5,2.05,15.0,168.0,38.37,28.41
2016,2,10,17,30,510.0,40.0,2.2,14.0,115.0,32.78,23.12
2016,2,10,17,45,365.0,28.0,2.4,13.5,70.5,23.04,13.48
2016,2,10,18,0,220.0,16.0,2.6,13.0,26.0,13.19,0.0
2016,2,10,18,15,110.0,8.0,2.75,13.0,13.0,6.83,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,9.0,22.0,18.78,0.0
2016,2,11,7,45,272.0,29.0,4.15,10.0,67.0,272.48,208.42
2016,2,11,8,0,544.0,36.0,4.3,11.0,112.0,485.65,402.46
2016,2,11,8,15,625.0,43.0,4.15,12.0,166.0,581.38,483.77
2016,2,11,8,30,706.0,50.0,4.0,13.0,220.0,680.89,562.83
2016,2,11,8,45,755.5,54.5,3.85,14.0,275.0,753.29,616.41
2016,2,11,9,0,805.0,59.0,3.7,15.0,330.0,825.94,667.0
2016,2,11,9,15,836.5,62.5,3.85,16.0,382.0,880.41,703.36
2016,2,11,9,30,868.0,66.0,4.0,17.0,434.0,922.87,729.94
2016,2,11,9,45,890.5,69.0,4.2,18.0,481.5,963.65,754.98
2016,2,11,10,0,913.0,72.0,4.4,19.0,529.0,1001.67,777.61
2016,2,11,10,15,928.0,74.0,4.55,20.0,570.0,1027.78,791.78
2016,2,11,10,30,943.0,76.0,4.7,21.0,611.0,1050.32,803.51
2016,2,11,10,45,954.0,77.5,4.85,22.0,645.5,1064.4,809.48
2016,2,11,11,0,965.0,79.0,5.0,23.0,680.0,1074.48,812.87
2016,2,11,11,15,972.5,80.0,4.9,23.0,706.5,1076.3,811.8
2016,2,11,11,30,980.0,81.0,4.8,23.0,733.0,1073.94,808.15
2016,2,11,11,45,977.0,85.0,4.7,23.5,749.5,1060.69,795.79
2016,2,11,12,0,974.0,89.0,4.6,24.0,766.0,1043.36,781.02
2016,2,11,12,15,975.5,89.5,4.5,24.0,775.0,1022.32,765.66
2016,2,11,12,30,977.0,90.0,4.4,24.0,784.0,997.38,748.11
2016,2,11,12,45,974.5,91.0,4.35,24.5,783.5,965.67,724.95
2016,2,11,13,0,972.0,92.0,4.3,25.0,783.0,930.5,699.59
2016,2,11,13,15,969.0,91.5,4.2,25.0,774.0,890.05,671.78
2016,2,11,13,30,966.0,91.0,4.1,25.0,765.0,846.57,641.84
2016,2,11,13,45,958.5,91.0,4.05,25.0,746.5,797.51,608.06
2016,2,11,14,0,951.0,91.0,4.0,25.0,728.0,746.2,571.13
2016,2,11,14,15,942.5,90.0,3.85,25.0,702.0,691.29,529.43
2016,2,11,14,30,934.0,89.0,3.7,25.0,676.0,634.76,485.56
2016,2,11,14,45,920.5,87.5,3.6,25.0,642.0,573.78,437.39
2016,2,11,15,0,907.0,86.0,3.5,25.0,608.0,512.27,387.43
2016,2,11,15,15,890.5,83.5,3.25,24.5,567.5,448.37,334.67
2016,2,11,15,30,874.0,81.0,3.0,24.0,527.0,383.65,279.79
2016,2,11,15,45,848.5,79.0,2.75,23.5,480.0,318.02,223.32
2016,2,11,16,0,823.0,77.0,2.5,23.0,433.0,254.56,168.52
2016,2,11,16,15,790.0,72.5,2.35,21.5,382.0,190.19,115.87
2016,2,11,16,30,757.0,68.0,2.2,20.0,331.0,129.61,71.73
2016,2,11,16,45,706.0,63.0,2.1,19.0,277.0,72.07,42.68
2016,2,11,17,0,655.0,58.0,2.0,18.0,223.0,46.15,35.1
2016,2,11,17,15,576.0,50.0,2.1,17.0,170.0,40.27,29.85
2016,2,11,17,30,497.0,42.0,2.2,16.0,117.0,34.36,24.32
