Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,103.5,22.5,3.25,16.5,34.0,120.28,54.06
2016,3,3,7,30,207.0,45.0,3.5,17.0,68.0,234.78,186.75
2016,3,3,7,45,360.0,54.5,3.8,17.5,122.5,361.81,297.76
2016,3,3,8,0,513.0,64.0,4.1,18.0,177.0,509.89,420.39
2016,3,3,8,15,579.5,71.5,4.35,18.5,232.5,594.62,487.65
2016,3,3,8,30,646.0,79.0,4.6,19.0,288.0,682.23,554.66
2016,3,3,8,45,720.5,77.0,4.9,20.0,349.0,766.66,615.92
2016,3,3,9,0,795.0,75.0,5.2,21.0,410.0,848.15,673.0
2016,3,3,9,15,823.0,78.5,5.55,21.0,463.0,899.65,709.92
2016,3,3,9,30,851.0,82.0,5.9,21.0,516.0,949.11,745.17
2016,3,3,9,45,878.5,82.5,6.3,21.5,565.5,980.6,766.1
2016,3,3,10,0,906.0,83.0,6.7,22.0,615.0,1020.21,792.83
2016,3,3,10,15,920.0,85.0,6.8,22.0,657.0,1044.97,808.78
2016,3,3,10,30,934.0,87.0,6.9,22.0,699.0,1066.01,822.28
2016,3,3,10,45,946.0,87.5,7.0,22.5,734.5,1079.26,828.81
2016,3,3,11,0,958.0,88.0,7.1,23.0,770.0,1088.42,832.68
2016,3,3,11,15,965.0,89.0,7.05,23.0,797.0,1088.87,831.44
2016,3,3,11,30,972.0,90.0,7.0,23.0,824.0,1085.03,827.46
2016,3,3,11,45,979.5,89.5,7.0,23.5,843.0,1075.67,818.52
2016,3,3,12,0,987.0,89.0,7.0,24.0,862.0,1062.0,806.83
2016,3,3,12,15,989.0,89.5,6.9,24.0,871.0,1039.89,790.52
2016,3,3,12,30,991.0,90.0,6.8,24.0,880.0,1013.73,771.57
2016,3,3,12,45,994.5,88.0,6.75,24.5,881.0,982.31,747.84
2016,3,3,13,0,998.0,86.0,6.7,25.0,882.0,947.02,721.55
2016,3,3,13,15,996.0,85.5,6.6,25.0,872.5,905.03,691.81
2016,3,3,13,30,994.0,85.0,6.5,25.0,863.0,859.82,659.73
2016,3,3,13,45,993.0,83.0,6.45,25.0,845.5,810.81,625.02
2016,3,3,14,0,992.0,81.0,6.4,25.0,828.0,758.92,586.82
2016,3,3,14,15,985.5,80.0,6.3,24.5,801.0,701.85,543.52
2016,3,3,14,30,979.0,79.0,6.2,24.0,774.0,642.87,497.52
2016,3,3,14,45,965.0,80.0,6.1,24.0,738.5,580.17,446.37
2016,3,3,15,0,951.0,81.0,6.0,24.0,703.0,516.87,393.35
2016,3,3,15,15,938.5,79.0,5.85,23.5,661.0,451.22,337.69
2016,3,3,15,30,926.0,77.0,5.7,23.0,619.0,385.48,280.4
2016,3,3,15,45,909.0,74.5,5.55,23.0,570.5,318.26,220.67
2016,3,3,16,0,892.0,72.0,5.4,23.0,522.0,252.07,162.43
2016,3,3,16,15,867.0,69.0,5.0,22.0,469.0,185.61,108.3
2016,3,3,16,30,842.0,66.0,4.6,21.0,416.0,116.55,60.81
2016,3,3,16,45,805.0,62.0,4.25,20.5,359.5,54.31,41.76
2016,3,3,17,0,768.0,58.0,3.9,20.0,303.0,49.86,38.08
2016,3,3,17,15,710.5,52.5,3.5,19.0,245.0,45.61,34.51
2016,3,3,17,30,653.0,47.0,3.1,18.0,187.0,41.35,30.76
2016,3,3,17,45,551.5,38.5,2.75,17.0,133.0,34.18,24.2
2016,3,3,18,0,450.0,30.0,2.4,16.0,79.0,26.99,17.18
2016,3,3,18,15,225.0,15.0,2.4,15.5,39.5,12.14,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,227.0,17.0,1.2,8.5,43.5,193.05,110.01
2016,3,4,7,30,454.0,34.0,1.2,9.0,87.0,386.73,315.54
2016,3,4,7,45,555.5,42.5,1.3,10.0,143.0,491.2,405.85
2016,3,4,8,0,657.0,51.0,1.4,11.0,199.0,597.51,490.83
2016,3,4,8,15,714.5,56.5,1.6,12.0,257.0,678.51,552.49
2016,3,4,8,30,772.0,62.0,1.8,13.0,315.0,761.27,612.37
2016,3,4,8,45,807.5,66.5,2.0,14.0,372.0,824.58,655.59
2016,3,4,9,0,843.0,71.0,2.2,15.0,429.0,887.04,696.82
2016,3,4,9,15,867.5,74.5,2.3,15.5,482.5,936.51,728.18
2016,3,4,9,30,892.0,78.0,2.4,16.0,536.0,972.89,750.07
2016,3,4,9,45,907.0,81.5,2.55,17.0,583.5,1007.55,769.73
2016,3,4,10,0,922.0,85.0,2.7,18.0,631.0,1038.87,786.93
2016,3,4,10,15,934.5,87.0,2.6,18.5,673.0,1062.22,797.59
2016,3,4,10,30,947.0,89.0,2.5,19.0,715.0,1081.74,805.71
2016,3,4,10,45,952.5,92.0,2.4,19.5,748.0,1091.28,807.37
2016,3,4,11,0,958.0,95.0,2.3,20.0,781.0,1096.6,806.5
2016,3,4,11,15,964.0,96.5,2.25,20.0,807.5,1096.4,804.5
2016,3,4,11,30,970.0,98.0,2.2,20.0,834.0,1091.92,799.99
2016,3,4,11,45,778.5,187.5,2.2,20.5,787.0,1003.56,740.68
2016,3,4,12,0,587.0,277.0,2.2,21.0,740.0,884.33,658.24
2016,3,4,12,15,779.0,191.0,2.2,21.0,811.5,966.11,716.02
2016,3,4,12,30,971.0,105.0,2.2,21.0,883.0,1010.68,744.11
2016,3,4,12,45,969.0,105.5,2.2,21.5,882.0,977.26,720.34
2016,3,4,13,0,967.0,106.0,2.2,22.0,881.0,940.34,695.14
2016,3,4,13,15,964.5,105.5,2.2,22.0,871.0,898.7,668.11
2016,3,4,13,30,962.0,105.0,2.2,22.0,861.0,853.99,638.84
2016,3,4,13,45,757.0,188.0,2.25,22.5,775.0,746.44,562.12
2016,3,4,14,0,552.0,271.0,2.3,23.0,689.0,635.57,480.14
2016,3,4,14,15,744.0,186.0,2.35,23.0,728.5,650.57,492.93
2016,3,4,14,30,936.0,101.0,2.4,23.0,768.0,637.32,482.91
2016,3,4,14,45,924.5,99.5,2.45,23.0,732.5,575.61,434.83
2016,3,4,15,0,913.0,98.0,2.5,23.0,697.0,513.17,384.81
2016,3,4,15,15,898.5,95.5,2.5,22.5,655.0,448.24,331.74
2016,3,4,15,30,884.0,93.0,2.5,22.0,613.0,381.21,275.31
2016,3,4,15,45,595.0,153.0,2.5,22.0,490.5,288.61,205.82
2016,3,4,16,0,306.0,213.0,2.5,22.0,368.0,226.93,164.96
2016,3,4,16,15,546.0,146.5,2.2,21.0,388.5,187.27,123.3
2016,3,4,16,30,786.0,80.0,1.9,20.0,409.0,122.03,67.64
2016,3,4,16,45,745.5,74.5,1.65,19.5,352.5,62.16,48.72
2016,3,4,17,0,705.0,69.0,1.4,19.0,296.0,53.43,41.37
2016,3,4,17,15,643.0,62.0,1.45,18.0,239.0,48.71,37.41
2016,3,4,17,30,581.0,55.0,1.5,17.0,182.0,43.94,33.2
2016,3,4,17,45,479.5,44.5,1.55,16.0,129.0,36.0,25.95
2016,3,4,18,0,378.0,34.0,1.6,15.0,76.0,27.95,18.18
2016,3,4,18,15,189.0,17.0,1.65,14.5,38.0,13.77,0.19
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,33.0,21.5,1.15,11.0,25.5,51.64,28.45
2016,3,5,7,30,66.0,43.0,1.2,12.0,51.0,106.04,84.03
2016,3,5,7,45,91.0,67.0,1.3,13.0,84.5,156.1,128.36
2016,3,5,8,0,116.0,91.0,1.4,14.0,118.0,206.4,171.55
2016,3,5,8,15,137.0,113.0,1.45,15.0,153.0,251.38,208.8
2016,3,5,8,30,158.0,135.0,1.5,16.0,188.0,297.36,245.49
2016,3,5,8,45,460.0,110.0,1.6,17.0,300.0,569.65,462.38
2016,3,5,9,0,762.0,85.0,1.7,18.0,412.0,830.9,647.43
2016,3,5,9,15,789.5,89.5,1.7,18.5,464.5,882.36,676.77
2016,3,5,9,30,817.0,94.0,1.7,19.0,517.0,931.79,706.24
2016,3,5,9,45,836.5,97.5,1.7,19.5,564.5,969.71,727.43
2016,3,5,10,0,856.0,101.0,1.7,20.0,612.0,1004.58,746.45
2016,3,5,10,15,720.0,156.5,1.8,20.5,606.0,947.45,706.6
2016,3,5,10,30,584.0,212.0,1.9,21.0,600.0,864.33,649.71
2016,3,5,10,45,744.0,161.0,2.0,21.5,680.5,978.67,725.44
2016,3,5,11,0,904.0,110.0,2.1,22.0,761.0,1058.7,774.58
2016,3,5,11,15,911.0,111.5,2.25,22.0,787.0,1059.49,774.95
2016,3,5,11,30,918.0,113.0,2.4,22.0,813.0,1056.18,773.69
2016,3,5,11,45,751.0,197.0,2.55,22.5,778.0,986.01,727.47
2016,3,5,12,0,584.0,281.0,2.7,23.0,743.0,884.9,657.64
2016,3,5,12,15,756.0,199.0,2.8,23.0,803.5,952.01,706.57
2016,3,5,12,30,928.0,117.0,2.9,23.0,864.0,982.94,727.09
2016,3,5,12,45,925.5,118.0,3.05,23.5,863.0,950.6,705.08
2016,3,5,13,0,923.0,119.0,3.2,24.0,862.0,914.94,681.27
2016,3,5,13,15,920.0,118.5,3.25,24.0,852.5,874.29,654.58
2016,3,5,13,30,917.0,118.0,3.3,24.0,843.0,830.76,625.71
2016,3,5,13,45,907.5,119.5,3.4,24.5,823.0,781.65,591.53
2016,3,5,14,0,898.0,121.0,3.5,25.0,803.0,730.59,553.57
2016,3,5,14,15,711.0,189.5,3.5,24.5,718.5,631.85,480.17
2016,3,5,14,30,524.0,258.0,3.5,24.0,634.0,536.14,408.34
2016,3,5,14,45,672.0,194.0,3.55,24.0,652.5,526.39,400.02
2016,3,5,15,0,820.0,130.0,3.6,24.0,671.0,496.97,374.27
2016,3,5,15,15,803.0,127.0,3.55,23.5,629.5,434.72,323.13
2016,3,5,15,30,786.0,124.0,3.5,23.0,588.0,370.16,268.93
2016,3,5,15,45,760.5,120.5,3.5,23.0,540.5,306.36,214.21
2016,3,5,16,0,735.0,117.0,3.5,23.0,493.0,245.03,161.99
2016,3,5,16,15,703.0,111.0,3.15,22.0,441.0,183.59,113.35
2016,3,5,16,30,671.0,105.0,2.8,21.0,389.0,126.1,75.05
2016,3,5,16,45,623.5,98.5,2.5,20.5,334.0,73.08,57.96
2016,3,5,17,0,576.0,92.0,2.2,20.0,279.0,69.85,55.46
2016,3,5,17,15,511.0,81.5,2.05,19.0,224.5,63.18,49.88
2016,3,5,17,30,446.0,71.0,1.9,18.0,170.0,53.7,41.59
2016,3,5,17,45,345.0,56.0,1.8,17.5,119.5,42.72,31.62
2016,3,5,18,0,244.0,41.0,1.7,17.0,69.0,31.54,21.11
2016,3,5,18,15,122.0,20.5,1.7,16.5,34.5,15.91,2.19
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,7.0,3.2,12.5,7.0,5.74,0.0
2016,3,6,7,30,0.0,14.0,3.3,13.0,14.0,11.51,3.97
2016,3,6,7,45,0.0,23.5,3.45,13.5,23.5,19.36,10.87
2016,3,6,8,0,0.0,33.0,3.6,14.0,33.0,27.23,17.75
2016,3,6,8,15,0.0,43.0,3.9,14.5,43.0,35.53,24.88
2016,3,6,8,30,0.0,53.0,4.2,15.0,53.0,43.85,31.9
2016,3,6,8,45,69.0,120.5,4.5,16.0,150.5,181.61,150.03
2016,3,6,9,0,138.0,188.0,4.8,17.0,248.0,346.06,284.62
2016,3,6,9,15,108.5,208.5,4.95,17.0,259.5,342.17,279.13
2016,3,6,9,30,79.0,229.0,5.1,17.0,271.0,315.87,256.25
2016,3,6,9,45,39.5,191.0,5.25,17.5,212.0,227.99,183.32
2016,3,6,10,0,0.0,153.0,5.4,18.0,153.0,132.92,103.89
2016,3,6,10,15,1.0,162.5,5.5,18.5,163.5,142.16,111.04
2016,3,6,10,30,2.0,172.0,5.6,19.0,174.0,151.42,118.08
2016,3,6,10,45,1.0,133.5,5.75,19.5,134.5,114.39,87.74
2016,3,6,11,0,0.0,95.0,5.9,20.0,95.0,79.25,59.01
2016,3,6,11,15,0.0,98.5,6.0,20.0,98.5,82.33,61.43
2016,3,6,11,30,0.0,102.0,6.1,20.0,102.0,85.4,63.82
2016,3,6,11,45,4.5,156.0,6.25,20.5,160.0,137.18,105.37
2016,3,6,12,0,9.0,210.0,6.4,21.0,218.0,189.64,146.84
2016,3,6,12,15,9.0,212.5,6.45,21.5,220.0,191.13,147.59
2016,3,6,12,30,9.0,215.0,6.5,22.0,222.0,192.56,148.37
2016,3,6,12,45,4.5,119.5,6.55,22.5,123.0,104.35,78.25
2016,3,6,13,0,0.0,24.0,6.6,23.0,24.0,19.97,10.45
2016,3,6,13,15,0.0,24.0,6.55,23.0,24.0,19.97,10.46
2016,3,6,13,30,0.0,24.0,6.5,23.0,24.0,19.96,10.47
2016,3,6,13,45,2.0,99.0,6.45,23.0,100.5,84.13,62.08
2016,3,6,14,0,4.0,174.0,6.4,23.0,177.0,148.57,113.37
2016,3,6,14,15,3.0,169.0,6.3,23.0,171.0,143.13,109.11
2016,3,6,14,30,2.0,164.0,6.2,23.0,165.0,137.83,105.04
2016,3,6,14,45,19.0,219.0,6.1,23.5,231.5,191.34,147.35
2016,3,6,15,0,36.0,274.0,6.0,24.0,298.0,242.6,187.16
2016,3,6,15,15,384.0,205.5,5.8,23.5,435.0,326.5,248.7
2016,3,6,15,30,732.0,137.0,5.6,23.0,572.0,361.43,265.39
2016,3,6,15,45,665.5,140.0,5.45,23.0,511.5,294.92,209.28
2016,3,6,16,0,599.0,143.0,5.3,23.0,451.0,236.12,160.86
2016,3,6,16,15,480.5,151.5,5.1,22.5,382.5,179.42,119.71
2016,3,6,16,30,362.0,160.0,4.9,22.0,314.0,141.78,98.46
2016,3,6,16,45,330.0,144.0,4.75,22.0,270.0,102.6,82.94
2016,3,6,17,0,298.0,128.0,4.6,22.0,226.0,92.28,74.3
2016,3,6,17,15,263.0,107.5,4.45,21.5,182.0,78.71,62.79
2016,3,6,17,30,228.0,87.0,4.3,21.0,138.0,64.69,50.57
2016,3,6,17,45,170.0,65.5,4.2,20.5,97.5,49.43,36.99
2016,3,6,18,0,112.0,44.0,4.1,20.0,57.0,33.77,22.73
2016,3,6,18,15,56.0,22.0,4.25,19.5,28.5,17.35,3.8
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,2.0,4.55,16.0,2.0,1.64,0.0
2016,3,7,7,30,0.0,4.0,4.7,16.0,4.0,3.28,0.0
2016,3,7,7,45,0.0,7.0,4.9,16.5,7.0,5.74,0.0
2016,3,7,8,0,0.0,10.0,5.1,17.0,10.0,8.22,1.33
2016,3,7,8,15,0.0,13.5,5.45,17.5,13.5,11.11,3.79
2016,3,7,8,30,0.0,17.0,5.8,18.0,17.0,14.0,6.22
2016,3,7,8,45,0.0,63.0,6.2,18.5,63.0,52.19,38.32
2016,3,7,9,0,0.0,109.0,6.6,19.0,109.0,94.35,73.16
2016,3,7,9,15,1.0,136.0,6.7,19.5,136.5,120.87,94.61
2016,3,7,9,30,2.0,163.0,6.8,20.0,164.0,147.47,115.82
2016,3,7,9,45,10.5,193.5,6.95,20.5,200.0,185.08,145.98
2016,3,7,10,0,19.0,224.0,7.1,21.0,236.0,222.88,175.86
2016,3,7,10,15,11.0,199.5,7.0,21.0,206.5,188.06,147.24
2016,3,7,10,30,3.0,175.0,6.9,21.0,177.0,155.17,120.26
2016,3,7,10,45,2.0,165.0,6.8,21.0,166.5,144.16,111.18
2016,3,7,11,0,1.0,155.0,6.7,21.0,156.0,133.57,102.47
2016,3,7,11,15,8.5,209.5,6.6,21.0,216.0,190.91,148.28
2016,3,7,11,30,16.0,264.0,6.5,21.0,276.0,248.82,193.9
2016,3,7,11,45,23.0,295.0,6.4,21.0,313.5,283.7,221.07
2016,3,7,12,0,30.0,326.0,6.3,21.0,351.0,337.44,262.6
2016,3,7,12,15,20.5,279.5,6.25,21.0,296.5,263.09,204.44
2016,3,7,12,30,11.0,233.0,6.2,21.0,242.0,210.45,162.93
2016,3,7,12,45,15.0,263.0,6.2,21.5,275.5,239.84,185.74
2016,3,7,13,0,19.0,293.0,6.2,22.0,309.0,268.62,207.8
2016,3,7,13,15,25.0,310.0,6.2,22.0,330.5,286.65,221.91
2016,3,7,13,30,31.0,327.0,6.2,22.0,352.0,314.54,243.6
2016,3,7,13,45,59.5,349.0,6.2,22.0,395.0,350.36,271.86
2016,3,7,14,0,88.0,371.0,6.2,22.0,438.0,382.39,296.86
2016,3,7,14,15,44.0,219.5,6.3,22.0,253.0,215.46,167.15
2016,3,7,14,30,0.0,68.0,6.4,22.0,68.0,56.6,40.25
2016,3,7,14,45,0.0,43.0,6.5,22.0,43.0,35.72,23.44
2016,3,7,15,0,0.0,18.0,6.6,22.0,18.0,14.92,6.53
2016,3,7,15,15,0.0,14.5,6.5,21.5,14.5,12.0,4.2
2016,3,7,15,30,0.0,11.0,6.4,21.0,11.0,9.1,1.84
2016,3,7,15,45,8.5,100.0,6.3,21.0,104.5,85.21,64.16
2016,3,7,16,0,17.0,189.0,6.2,21.0,198.0,154.19,120.04
2016,3,7,16,15,52.0,185.5,5.95,20.5,209.0,149.32,115.06
2016,3,7,16,30,87.0,182.0,5.7,20.0,220.0,141.11,108.27
2016,3,7,16,45,67.5,160.5,5.5,20.0,187.5,116.91,95.94
2016,3,7,17,0,48.0,139.0,5.3,20.0,155.0,102.04,83.35
2016,3,7,17,15,35.0,113.0,5.2,19.5,123.5,84.32,68.18
2016,3,7,17,30,22.0,87.0,5.1,19.0,92.0,66.17,52.3
2016,3,7,17,45,11.0,63.0,5.0,19.0,65.5,49.58,37.39
2016,3,7,18,0,0.0,39.0,4.9,19.0,39.0,31.33,20.84
2016,3,7,18,15,0.0,19.5,4.9,18.5,19.5,16.06,3.91
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,1.0,4.3,18.0,1.0,0.0,0.0
2016,3,8,7,0,0.0,2.0,4.4,18.0,2.0,1.71,0.0
2016,3,8,7,15,0.0,10.5,4.45,18.0,10.5,8.63,0.7
2016,3,8,7,30,0.0,19.0,4.5,18.0,19.0,15.64,7.25
2016,3,8,7,45,0.0,31.0,4.6,18.5,31.0,25.58,15.81
2016,3,8,8,0,0.0,43.0,4.7,19.0,43.0,35.54,24.33
2016,3,8,8,15,0.0,55.5,4.8,19.5,55.5,45.94,33.07
2016,3,8,8,30,0.0,68.0,4.9,20.0,68.0,56.37,41.66
2016,3,8,8,45,21.5,123.0,5.05,20.5,132.5,141.81,112.92
2016,3,8,9,0,43.0,178.0,5.2,21.0,197.0,225.67,180.97
2016,3,8,9,15,45.5,200.0,5.3,21.5,222.0,250.73,199.98
2016,3,8,9,30,48.0,222.0,5.4,22.0,247.0,275.6,218.66
2016,3,8,9,45,50.5,242.0,5.5,22.5,271.0,297.82,235.04
2016,3,8,10,0,53.0,262.0,5.6,23.0,295.0,319.82,251.08
2016,3,8,10,15,54.5,279.5,5.45,23.0,315.0,337.61,264.03
2016,3,8,10,30,56.0,297.0,5.3,23.0,335.0,355.1,276.7
2016,3,8,10,45,57.5,312.0,5.2,23.5,353.0,369.41,286.36
2016,3,8,11,0,59.0,327.0,5.1,24.0,371.0,383.35,295.71
2016,3,8,11,15,59.5,338.5,4.9,24.0,383.5,392.02,301.48
2016,3,8,11,30,60.0,350.0,4.7,24.0,396.0,400.31,306.99
2016,3,8,11,45,57.0,358.5,4.55,24.5,404.0,401.52,306.57
2016,3,8,12,0,54.0,367.0,4.4,25.0,412.0,402.47,306.03
2016,3,8,12,15,466.5,248.5,4.15,24.5,630.5,719.7,549.05
2016,3,8,12,30,879.0,130.0,3.9,24.0,849.0,948.86,709.78
2016,3,8,12,45,874.0,133.0,3.7,24.0,847.5,917.27,685.45
2016,3,8,13,0,869.0,136.0,3.5,24.0,846.0,892.33,667.67
2016,3,8,13,15,866.5,135.5,3.3,24.0,836.5,852.63,639.83
2016,3,8,13,30,864.0,135.0,3.1,24.0,827.0,810.15,610.15
2016,3,8,13,45,857.5,134.0,2.95,24.0,808.5,761.72,575.39
2016,3,8,14,0,851.0,133.0,2.8,24.0,790.0,711.29,538.06
2016,3,8,14,15,843.0,131.5,2.7,24.0,763.5,657.72,497.95
2016,3,8,14,30,835.0,130.0,2.6,24.0,737.0,602.81,455.88
2016,3,8,14,45,803.5,137.0,2.55,24.5,699.0,542.17,407.78
2016,3,8,15,0,772.0,144.0,2.5,25.0,661.0,481.44,358.67
2016,3,8,15,15,755.0,140.5,2.45,25.0,620.5,420.59,309.0
2016,3,8,15,30,738.0,137.0,2.4,25.0,580.0,360.69,258.83
2016,3,8,15,45,714.0,132.0,2.4,25.0,533.5,298.91,206.86
2016,3,8,16,0,690.0,127.0,2.4,25.0,487.0,239.55,157.31
2016,3,8,16,15,658.0,121.0,2.2,24.5,436.0,181.01,111.85
2016,3,8,16,30,626.0,115.0,2.0,24.0,385.0,126.49,76.7
2016,3,8,16,45,583.0,107.0,1.85,23.5,332.0,78.7,61.97
2016,3,8,17,0,540.0,99.0,1.7,23.0,279.0,74.66,58.86
2016,3,8,17,15,475.5,88.0,1.6,22.0,225.5,65.18,50.98
2016,3,8,17,30,411.0,77.0,1.5,21.0,172.0,57.66,44.54
2016,3,8,17,45,320.5,61.5,1.45,20.5,123.0,46.54,34.59
2016,3,8,18,0,230.0,46.0,1.4,20.0,74.0,35.18,24.09
2016,3,8,18,15,115.0,23.0,1.55,19.5,37.0,17.79,5.63
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.85,0.0
2016,3,9,7,15,0.0,4.5,4.2,18.0,4.5,3.69,0.0
2016,3,9,7,30,0.0,8.0,4.2,18.0,8.0,6.56,0.0
2016,3,9,7,45,0.0,13.0,4.25,18.5,13.0,10.68,3.33
2016,3,9,8,0,0.0,18.0,4.3,19.0,18.0,14.81,6.87
2016,3,9,8,15,0.0,23.5,4.3,19.0,23.5,19.36,10.74
2016,3,9,8,30,0.0,29.0,4.3,19.0,29.0,23.92,14.56
2016,3,9,8,45,0.0,26.0,4.35,19.0,26.0,21.45,12.43
2016,3,9,9,0,0.0,23.0,4.4,19.0,23.0,18.98,10.3
2016,3,9,9,15,0.0,31.0,4.35,19.0,31.0,25.63,15.8
2016,3,9,9,30,0.0,39.0,4.3,19.0,39.0,32.28,21.27
2016,3,9,9,45,0.0,46.0,4.25,19.5,46.0,38.13,25.97
2016,3,9,10,0,0.0,53.0,4.2,20.0,53.0,43.98,30.64
2016,3,9,10,15,0.0,49.0,4.0,20.0,49.0,40.68,27.84
2016,3,9,10,30,0.0,45.0,3.8,20.0,45.0,37.37,25.06
2016,3,9,10,45,0.0,43.5,3.65,20.5,43.5,36.15,23.95
2016,3,9,11,0,0.0,42.0,3.5,21.0,42.0,34.92,22.84
2016,3,9,11,15,0.0,65.0,3.55,21.0,65.0,54.14,38.39
2016,3,9,11,30,0.0,88.0,3.6,21.0,88.0,73.43,53.87
2016,3,9,11,45,0.0,102.0,3.65,21.0,102.0,85.44,63.44
2016,3,9,12,0,0.0,116.0,3.7,21.0,116.0,97.53,73.05
2016,3,9,12,15,8.5,200.5,3.85,20.5,208.0,179.66,138.65
2016,3,9,12,30,17.0,285.0,4.0,20.0,300.0,262.84,203.95
2016,3,9,12,45,20.5,300.5,4.15,20.0,318.0,278.29,215.82
2016,3,9,13,0,24.0,316.0,4.3,20.0,336.0,293.18,227.44
2016,3,9,13,15,12.0,221.5,4.3,20.0,231.5,197.75,152.96
2016,3,9,13,30,0.0,127.0,4.3,20.0,127.0,106.44,80.42
2016,3,9,13,45,0.5,138.5,4.3,20.5,139.0,116.39,88.37
2016,3,9,14,0,1.0,150.0,4.3,21.0,151.0,126.19,96.1
2016,3,9,14,15,0.5,136.0,4.2,21.0,136.5,113.85,86.34
2016,3,9,14,30,0.0,122.0,4.1,21.0,122.0,101.68,76.74
2016,3,9,14,45,2.0,150.5,4.1,21.0,152.0,126.09,96.45
2016,3,9,15,0,4.0,179.0,4.1,21.0,182.0,149.71,115.47
2016,3,9,15,15,2.0,165.0,3.95,20.5,166.5,136.7,105.5
2016,3,9,15,30,0.0,151.0,3.8,20.0,151.0,124.07,95.84
2016,3,9,15,45,0.0,106.0,3.65,20.0,106.0,87.74,66.61
2016,3,9,16,0,0.0,61.0,3.5,20.0,61.0,50.58,36.32
2016,3,9,16,15,0.0,68.5,3.3,19.5,68.5,56.81,41.72
2016,3,9,16,30,0.0,76.0,3.1,19.0,76.0,63.06,47.17
2016,3,9,16,45,0.0,65.5,2.9,19.0,65.5,54.28,41.98
2016,3,9,17,0,0.0,55.0,2.7,19.0,55.0,45.52,34.43
2016,3,9,17,15,0.0,44.5,2.6,18.5,44.5,36.78,26.85
2016,3,9,17,30,0.0,34.0,2.5,18.0,34.0,28.06,19.15
2016,3,9,17,45,0.0,24.0,2.4,17.5,24.0,19.77,11.7
2016,3,9,18,0,0.0,14.0,2.3,17.0,14.0,11.51,4.22
2016,3,9,18,15,0.0,7.0,2.55,17.0,7.0,5.74,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.5,4.25,12.0,1.5,0.0,0.0
2016,3,10,7,0,0.0,3.0,4.1,12.0,3.0,2.56,0.0
2016,3,10,7,15,0.0,12.0,4.05,12.5,12.0,9.86,2.11
2016,3,10,7,30,0.0,21.0,4.0,13.0,21.0,17.3,8.95
2016,3,10,7,45,0.0,32.5,4.0,13.5,32.5,26.82,17.32
2016,3,10,8,0,0.0,44.0,4.0,14.0,44.0,36.37,25.62
2016,3,10,8,15,0.0,55.5,4.05,14.0,55.5,45.94,33.86
2016,3,10,8,30,0.0,67.0,4.1,14.0,67.0,55.53,41.98
2016,3,10,8,45,0.0,57.0,4.2,14.5,57.0,47.19,34.67
2016,3,10,9,0,0.0,47.0,4.3,15.0,47.0,38.89,27.44
2016,3,10,9,15,0.0,35.5,4.45,15.0,35.5,29.36,19.27
2016,3,10,9,30,0.0,24.0,4.6,15.0,24.0,19.84,11.15
2016,3,10,9,45,0.5,95.5,4.75,15.5,96.0,80.18,61.58
2016,3,10,10,0,1.0,167.0,4.9,16.0,168.0,146.89,116.12
2016,3,10,10,15,89.0,250.0,5.1,16.0,311.5,337.47,272.8
2016,3,10,10,30,177.0,333.0,5.3,16.0,455.0,540.68,432.4
2016,3,10,10,45,89.5,246.5,5.5,16.5,308.0,349.58,280.1
2016,3,10,11,0,2.0,160.0,5.7,17.0,161.0,138.99,108.19
2016,3,10,11,15,1.0,91.0,5.8,17.0,91.5,76.93,57.71
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,18.29,9.45
2016,3,10,11,45,29.5,199.0,6.05,17.5,223.5,211.95,167.7
2016,3,10,12,0,59.0,376.0,6.2,18.0,425.0,415.41,326.93
2016,3,10,12,15,29.5,238.5,6.15,18.0,263.0,246.03,193.55
2016,3,10,12,30,0.0,101.0,6.1,18.0,101.0,84.6,63.37
2016,3,10,12,45,1.0,125.5,6.05,18.0,126.5,106.4,81.13
2016,3,10,13,0,2.0,150.0,6.0,18.0,152.0,128.12,98.68
2016,3,10,13,15,4.0,166.5,5.95,18.0,170.0,143.61,111.21
2016,3,10,13,30,6.0,183.0,5.9,18.0,188.0,158.79,123.48
2016,3,10,13,45,63.5,285.0,5.85,18.0,335.0,294.66,232.74
2016,3,10,14,0,121.0,387.0,5.8,18.0,482.0,424.28,333.91
2016,3,10,14,15,64.0,296.5,5.7,17.5,347.0,293.04,231.28
2016,3,10,14,30,7.0,206.0,5.6,17.0,212.0,175.4,137.61
2016,3,10,14,45,5.0,192.0,5.6,17.0,196.5,161.71,126.89
2016,3,10,15,0,3.0,178.0,5.6,17.0,181.0,148.41,116.35
2016,3,10,15,15,1.5,141.0,5.5,17.0,142.5,117.14,91.13
2016,3,10,15,30,0.0,104.0,5.4,17.0,104.0,86.33,66.08
2016,3,10,15,45,5.5,143.5,5.3,17.0,146.0,118.92,92.98
2016,3,10,16,0,11.0,183.0,5.2,17.0,188.0,148.44,117.23
2016,3,10,16,15,5.5,99.5,4.95,16.5,102.0,82.7,63.58
2016,3,10,16,30,0.0,16.0,4.7,16.0,16.0,13.2,5.56
2016,3,10,16,45,0.0,14.0,4.45,16.0,14.0,11.53,4.62
2016,3,10,17,0,0.0,12.0,4.2,16.0,12.0,9.88,3.16
2016,3,10,17,15,0.0,9.5,4.05,15.5,9.5,7.81,1.33
2016,3,10,17,30,0.0,7.0,3.9,15.0,7.0,5.75,0.0
2016,3,10,17,45,0.0,5.0,3.75,15.0,5.0,4.1,0.0
2016,3,10,18,0,0.0,3.0,3.6,15.0,3.0,2.46,0.0
2016,3,10,18,15,0.0,1.5,3.6,15.0,1.5,1.23,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.15,13.5,1.5,0.0,0.0
2016,3,11,7,0,0.0,3.0,2.0,14.0,3.0,2.46,0.0
2016,3,11,7,15,0.0,10.5,1.95,14.0,10.5,8.62,1.21
2016,3,11,7,30,0.0,18.0,1.9,14.0,18.0,14.81,6.85
2016,3,11,7,45,0.0,28.0,1.85,14.0,28.0,23.08,14.13
2016,3,11,8,0,0.0,38.0,1.8,14.0,38.0,31.38,21.38
2016,3,11,8,15,0.0,48.0,1.85,14.0,48.0,39.69,28.53
2016,3,11,8,30,0.0,58.0,1.9,14.0,58.0,48.02,35.59
2016,3,11,8,45,0.0,46.0,1.95,14.5,46.0,38.04,26.9
2016,3,11,9,0,0.0,34.0,2.0,15.0,34.0,28.1,18.3
2016,3,11,9,15,0.0,21.5,2.15,15.5,21.5,17.76,9.42
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,7.43,0.62
2016,3,11,9,45,0.0,21.5,2.5,16.5,21.5,17.79,9.3
2016,3,11,10,0,0.0,34.0,2.7,17.0,34.0,28.18,17.9
2016,3,11,10,15,0.0,76.0,2.85,17.0,76.0,63.22,46.84
2016,3,11,10,30,0.0,118.0,3.0,17.0,118.0,99.49,76.41
2016,3,11,10,45,0.0,122.5,3.2,17.5,122.5,103.41,79.25
2016,3,11,11,0,0.0,127.0,3.4,18.0,127.0,107.32,82.12
2016,3,11,11,15,0.0,97.0,3.4,18.5,97.0,81.08,60.63
2016,3,11,11,30,0.0,67.0,3.4,19.0,67.0,55.85,40.01
2016,3,11,11,45,0.0,46.0,3.4,19.5,46.0,38.32,25.65
2016,3,11,12,0,0.0,25.0,3.4,20.0,25.0,20.81,11.33
2016,3,11,12,15,2.0,94.0,3.3,20.0,96.0,80.52,59.76
2016,3,11,12,30,4.0,163.0,3.2,20.0,167.0,141.78,108.64
2016,3,11,12,45,11.0,228.0,3.1,20.0,238.0,204.57,158.15
2016,3,11,13,0,18.0,293.0,3.0,20.0,309.0,267.03,206.55
2016,3,11,13,15,141.5,347.5,2.9,20.0,463.0,438.01,339.24
2016,3,11,13,30,265.0,402.0,2.8,20.0,617.0,581.55,445.47
2016,3,11,13,45,139.5,329.5,2.7,20.0,442.5,397.87,307.23
2016,3,11,14,0,14.0,257.0,2.6,20.0,268.0,225.33,173.81
2016,3,11,14,15,119.5,309.0,2.6,20.0,397.5,344.03,267.27
2016,3,11,14,30,225.0,361.0,2.6,20.0,527.0,435.17,335.75
2016,3,11,14,45,120.0,298.5,2.6,20.0,386.5,312.64,241.93
2016,3,11,15,0,15.0,236.0,2.6,20.0,246.0,200.52,155.4
2016,3,11,15,15,107.0,260.5,2.55,19.5,326.5,253.71,196.73
2016,3,11,15,30,199.0,285.0,2.5,19.0,407.0,289.78,222.35
2016,3,11,15,45,310.0,242.5,2.45,19.0,415.0,269.18,201.21
2016,3,11,16,0,421.0,200.0,2.4,19.0,423.0,233.89,167.11
2016,3,11,16,15,453.0,171.0,2.15,18.5,389.0,184.06,125.85
2016,3,11,16,30,485.0,142.0,1.9,18.0,355.0,130.62,87.38
2016,3,11,16,45,448.0,129.5,1.65,18.0,306.5,90.59,73.63
2016,3,11,17,0,411.0,117.0,1.4,18.0,258.0,83.27,67.53
2016,3,11,17,15,373.0,99.5,1.2,17.5,210.0,72.16,58.04
2016,3,11,17,30,335.0,82.0,1.0,17.0,162.0,60.58,47.88
2016,3,11,17,45,262.5,64.5,0.85,16.5,117.0,48.33,36.85
2016,3,11,18,0,190.0,47.0,0.7,16.0,72.0,35.71,25.19
2016,3,11,18,15,95.0,23.5,0.7,16.0,36.0,18.65,7.93
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,3.5,1.15,11.5,3.5,2.99,0.0
2016,3,12,7,0,0.0,7.0,1.3,12.0,7.0,5.75,0.0
2016,3,12,7,15,0.0,21.5,1.35,12.5,21.5,17.74,8.71
2016,3,12,7,30,0.0,36.0,1.4,13.0,36.0,29.77,19.6
2016,3,12,7,45,0.0,55.5,1.45,14.0,55.5,48.48,35.82
2016,3,12,8,0,0.0,75.0,1.5,15.0,75.0,66.94,51.55
2016,3,12,8,15,0.0,95.0,1.65,15.5,95.0,85.67,67.27
2016,3,12,8,30,0.0,115.0,1.8,16.0,115.0,104.2,82.47
2016,3,12,8,45,1.5,133.5,2.0,16.5,134.5,122.28,97.1
2016,3,12,9,0,3.0,152.0,2.2,17.0,154.0,140.41,111.52
2016,3,12,9,15,149.0,194.0,2.25,17.5,276.5,357.75,290.14
2016,3,12,9,30,295.0,236.0,2.3,18.0,399.0,570.55,453.14
2016,3,12,9,45,235.5,266.5,2.4,18.5,403.5,528.24,416.66
2016,3,12,10,0,176.0,297.0,2.5,19.0,408.0,503.47,394.6
2016,3,12,10,15,216.0,313.5,2.4,19.0,458.0,559.96,436.3
2016,3,12,10,30,256.0,330.0,2.3,19.0,508.0,638.14,491.89
2016,3,12,10,45,220.5,351.5,2.25,19.5,510.0,599.68,460.58
2016,3,12,11,0,185.0,373.0,2.2,20.0,512.0,581.86,444.78
2016,3,12,11,15,277.5,367.5,2.15,20.0,583.5,683.97,519.07
2016,3,12,11,30,370.0,362.0,2.1,20.0,655.0,761.88,573.85
2016,3,12,11,45,207.5,362.5,2.05,20.5,528.0,571.28,433.82
2016,3,12,12,0,45.0,363.0,2.0,21.0,401.0,387.26,294.74
2016,3,12,12,15,236.0,361.0,2.0,21.0,558.0,595.32,452.39
2016,3,12,12,30,427.0,359.0,2.0,21.0,715.0,768.76,575.39
2016,3,12,12,45,676.0,236.0,2.05,21.0,799.0,856.0,639.53
2016,3,12,13,0,925.0,113.0,2.1,21.0,883.0,904.23,672.87
2016,3,12,13,15,922.5,112.5,2.1,21.0,873.0,863.55,645.34
2016,3,12,13,30,920.0,112.0,2.1,21.0,863.0,819.97,616.54
2016,3,12,13,45,915.0,111.0,2.15,21.5,844.0,771.4,583.04
2016,3,12,14,0,910.0,110.0,2.2,22.0,825.0,720.56,545.55
2016,3,12,14,15,903.0,109.0,2.15,22.0,798.0,666.41,505.16
2016,3,12,14,30,896.0,108.0,2.1,22.0,771.0,610.64,462.47
2016,3,12,14,45,886.5,105.5,2.1,22.0,736.5,550.94,415.81
2016,3,12,15,0,877.0,103.0,2.1,22.0,702.0,490.43,366.94
2016,3,12,15,15,863.5,100.5,2.1,21.5,661.0,425.96,314.12
2016,3,12,15,30,850.0,98.0,2.1,21.0,620.0,362.61,260.44
2016,3,12,15,45,835.0,93.5,2.1,21.0,573.5,297.78,204.2
2016,3,12,16,0,820.0,89.0,2.1,21.0,527.0,234.03,149.48
2016,3,12,16,15,794.5,85.5,1.95,20.5,474.5,171.03,99.79
2016,3,12,16,30,769.0,82.0,1.8,20.0,422.0,110.98,62.12
2016,3,12,16,45,737.0,76.0,1.7,20.0,367.5,62.34,48.72
2016,3,12,17,0,705.0,70.0,1.6,20.0,313.0,58.48,45.56
2016,3,12,17,15,649.5,63.5,1.5,19.0,256.5,49.42,37.89
2016,3,12,17,30,594.0,57.0,1.4,18.0,200.0,45.12,34.19
2016,3,12,17,45,507.5,47.5,1.3,17.0,146.5,38.13,27.9
2016,3,12,18,0,421.0,38.0,1.2,16.0,93.0,31.05,21.21
2016,3,12,18,15,259.0,24.0,1.3,15.5,52.5,19.65,9.06
2016,3,12,18,30,97.0,10.0,1.4,15.0,12.0,8.54,0.0
2016,3,12,18,45,48.5,5.0,1.5,15.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,72.0,9.0,3.6,12.5,12.0,45.27,0.0
2016,3,13,7,0,144.0,18.0,3.8,13.0,24.0,125.81,5.19
2016,3,13,7,15,292.5,32.5,3.75,13.5,70.0,261.22,207.88
2016,3,13,7,30,441.0,47.0,3.7,14.0,116.0,393.59,326.14
2016,3,13,7,45,546.0,54.0,3.7,14.5,174.5,499.77,416.49
2016,3,13,8,0,651.0,61.0,3.7,15.0,233.0,613.56,507.16
2016,3,13,8,15,704.5,67.0,3.8,16.0,292.5,685.38,560.44
2016,3,13,8,30,758.0,73.0,3.9,17.0,352.0,765.09,617.25
2016,3,13,8,45,803.5,74.5,4.0,18.0,412.0,832.97,663.0
2016,3,13,9,0,849.0,76.0,4.1,19.0,472.0,900.39,706.9
2016,3,13,9,15,872.0,79.5,4.25,19.5,525.0,948.25,737.41
2016,3,13,9,30,895.0,83.0,4.4,20.0,578.0,982.75,758.22
2016,3,13,9,45,913.0,85.0,4.6,21.0,626.5,1018.04,778.93
2016,3,13,10,0,931.0,87.0,4.8,22.0,675.0,1050.07,797.22
2016,3,13,10,15,941.5,89.0,4.95,22.5,716.0,1070.93,809.02
2016,3,13,10,30,952.0,91.0,5.1,23.0,757.0,1087.84,818.33
2016,3,13,10,45,959.0,92.5,5.25,23.5,790.0,1096.48,822.21
2016,3,13,11,0,966.0,94.0,5.4,24.0,823.0,1100.89,823.46
2016,3,13,11,15,971.0,95.5,5.5,24.0,848.5,1098.96,821.87
2016,3,13,11,30,976.0,97.0,5.6,24.0,874.0,1092.69,817.56
2016,3,13,11,45,978.0,98.0,5.75,24.5,890.0,1078.59,806.89
2016,3,13,12,0,980.0,99.0,5.9,25.0,906.0,1060.29,793.52
2016,3,13,12,15,980.5,99.5,5.95,25.0,913.5,1035.92,777.01
