Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,30,981.0,100.0,6.0,25.0,921.0,1007.62,757.89
2016,3,13,12,45,978.0,100.5,6.05,25.5,918.5,972.4,732.53
2016,3,13,13,0,975.0,101.0,6.1,26.0,916.0,933.73,704.84
2016,3,13,13,15,971.5,100.5,6.05,26.0,904.5,890.44,674.77
2016,3,13,13,30,968.0,100.0,6.0,26.0,893.0,844.15,642.48
2016,3,13,13,45,959.5,101.0,6.0,26.0,872.5,792.87,606.67
2016,3,13,14,0,951.0,102.0,6.0,26.0,852.0,739.45,566.56
2016,3,13,14,15,943.5,100.5,5.85,26.0,824.0,682.52,522.42
2016,3,13,14,30,936.0,99.0,5.7,26.0,796.0,623.94,476.02
2016,3,13,14,45,923.5,98.0,5.55,26.0,759.5,561.85,425.81
2016,3,13,15,0,911.0,97.0,5.4,26.0,723.0,499.17,373.82
2016,3,13,15,15,897.5,95.0,5.05,25.5,680.5,434.98,319.7
2016,3,13,15,30,884.0,93.0,4.7,25.0,638.0,370.91,264.4
2016,3,13,15,45,863.5,90.5,4.4,25.0,589.0,301.18,204.02
2016,3,13,16,0,843.0,88.0,4.1,25.0,540.0,236.16,148.5
2016,3,13,16,15,817.0,84.5,3.6,24.0,486.5,171.62,98.3
2016,3,13,16,30,791.0,81.0,3.1,23.0,433.0,110.09,60.53
2016,3,13,16,45,752.0,76.5,2.7,22.5,376.0,62.84,48.65
2016,3,13,17,0,713.0,72.0,2.3,22.0,319.0,55.15,42.3
2016,3,13,17,15,656.0,65.5,2.15,21.0,261.5,50.95,38.89
2016,3,13,17,30,599.0,59.0,2.0,20.0,204.0,46.69,35.26
2016,3,13,17,45,505.5,49.5,1.9,19.0,149.5,39.72,29.03
2016,3,13,18,0,412.0,40.0,1.8,18.0,95.0,32.68,22.44
2016,3,13,18,15,246.5,25.5,1.75,17.5,53.5,20.89,10.2
2016,3,13,18,30,81.0,11.0,1.7,17.0,12.0,9.39,0.0
2016,3,13,18,45,40.5,5.5,1.7,17.0,6.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,112.0,9.0,3.2,13.0,14.5,66.17,0.0
2016,3,14,7,0,224.0,18.0,3.4,14.0,29.0,176.24,46.39
2016,3,14,7,15,373.0,30.0,3.5,15.0,77.5,308.68,246.14
2016,3,14,7,30,522.0,42.0,3.6,16.0,126.0,442.68,363.81
2016,3,14,7,45,602.0,50.0,3.75,17.0,183.5,535.16,440.66
2016,3,14,8,0,682.0,58.0,3.9,18.0,241.0,627.86,512.94
2016,3,14,8,15,731.5,63.0,3.75,18.5,300.5,702.71,567.98
2016,3,14,8,30,781.0,68.0,3.6,19.0,360.0,778.61,621.06
2016,3,14,8,45,812.5,72.5,3.45,20.0,417.0,838.45,658.91
2016,3,14,9,0,844.0,77.0,3.3,21.0,474.0,897.09,694.35
2016,3,14,9,15,867.5,80.5,3.35,22.0,527.5,945.22,722.56
2016,3,14,9,30,891.0,84.0,3.4,23.0,581.0,980.02,741.13
2016,3,14,9,45,906.5,87.0,3.45,24.0,629.0,1013.93,758.92
2016,3,14,10,0,922.0,90.0,3.5,25.0,677.0,1044.47,774.26
2016,3,14,10,15,934.5,92.0,3.75,25.5,718.5,1067.13,787.44
2016,3,14,10,30,947.0,94.0,4.0,26.0,760.0,1085.9,798.16
2016,3,14,10,45,954.5,96.0,4.3,27.0,794.0,1095.48,801.72
2016,3,14,11,0,962.0,98.0,4.6,28.0,828.0,1100.82,802.62
2016,3,14,11,15,968.5,99.0,4.6,28.0,854.0,1099.71,800.78
2016,3,14,11,30,975.0,100.0,4.6,28.0,880.0,1094.27,796.36
2016,3,14,11,45,978.5,101.0,4.6,28.5,897.5,1081.51,785.83
2016,3,14,12,0,982.0,102.0,4.6,29.0,915.0,1064.5,772.78
2016,3,14,12,15,983.5,102.0,4.6,29.0,922.5,1040.37,756.81
2016,3,14,12,30,985.0,102.0,4.6,29.0,930.0,1012.25,738.34
2016,3,14,12,45,984.0,102.5,4.65,29.5,928.5,978.55,715.07
2016,3,14,13,0,983.0,103.0,4.7,30.0,927.0,941.25,689.59
2016,3,14,13,15,980.0,102.5,4.7,30.0,916.5,897.95,661.07
2016,3,14,13,30,977.0,102.0,4.7,30.0,906.0,851.58,630.31
2016,3,14,13,45,971.0,101.5,4.7,30.0,885.5,800.21,595.87
2016,3,14,14,0,965.0,101.0,4.7,30.0,865.0,746.47,557.02
2016,3,14,14,15,957.5,100.0,4.55,29.5,836.5,689.24,515.04
2016,3,14,14,30,950.0,99.0,4.4,29.0,808.0,630.31,470.79
2016,3,14,14,45,934.0,99.5,4.3,29.0,770.5,566.91,421.09
2016,3,14,15,0,918.0,100.0,4.2,29.0,733.0,503.26,369.76
2016,3,14,15,15,903.5,97.5,3.95,28.5,689.5,437.78,316.08
2016,3,14,15,30,889.0,95.0,3.7,28.0,646.0,372.55,261.18
2016,3,14,15,45,868.0,92.5,3.5,27.5,596.0,302.34,202.01
2016,3,14,16,0,847.0,90.0,3.3,27.0,546.0,236.92,147.34
2016,3,14,16,15,820.0,86.5,3.05,26.0,492.0,171.99,97.64
2016,3,14,16,30,793.0,83.0,2.8,25.0,438.0,110.21,60.53
2016,3,14,16,45,755.5,78.0,2.6,24.5,381.0,63.99,49.2
2016,3,14,17,0,718.0,73.0,2.4,24.0,324.0,55.88,42.55
2016,3,14,17,15,661.0,66.5,2.35,23.0,266.0,51.69,39.19
2016,3,14,17,30,604.0,60.0,2.3,22.0,208.0,47.46,35.63
2016,3,14,17,45,513.0,50.0,2.25,21.0,153.0,40.11,29.13
2016,3,14,18,0,422.0,40.0,2.2,20.0,98.0,32.65,22.24
2016,3,14,18,15,260.5,25.5,2.25,19.5,56.0,20.87,10.34
2016,3,14,18,30,99.0,11.0,2.3,19.0,14.0,9.39,0.0
2016,3,14,18,45,49.5,5.5,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,78.5,10.5,3.75,15.5,14.5,49.97,0.0
2016,3,15,7,0,157.0,21.0,3.9,16.0,29.0,140.58,56.31
2016,3,15,7,15,293.5,36.0,3.9,16.5,75.5,265.4,211.61
2016,3,15,7,30,430.0,51.0,3.9,17.0,122.0,390.64,321.18
2016,3,15,7,45,526.5,58.5,3.95,18.0,179.5,491.2,405.26
2016,3,15,8,0,623.0,66.0,4.0,19.0,237.0,598.46,488.92
2016,3,15,8,15,674.0,72.5,3.9,19.5,295.0,673.47,544.38
2016,3,15,8,30,725.0,79.0,3.8,20.0,353.0,750.05,598.55
2016,3,15,8,45,765.0,82.0,3.75,21.0,410.0,808.15,636.08
2016,3,15,9,0,805.0,85.0,3.7,22.0,467.0,871.33,675.9
2016,3,15,9,15,829.5,88.5,3.7,23.0,520.0,919.34,704.09
2016,3,15,9,30,854.0,92.0,3.7,24.0,573.0,965.01,730.07
2016,3,15,9,45,873.0,94.5,3.7,25.0,620.5,1001.29,749.18
2016,3,15,10,0,892.0,97.0,3.7,26.0,668.0,1022.53,758.09
2016,3,15,10,15,904.5,99.0,3.75,26.5,709.0,1044.68,769.57
2016,3,15,10,30,917.0,101.0,3.8,27.0,750.0,1063.06,778.62
2016,3,15,10,45,926.5,102.5,3.9,27.5,784.0,1073.83,783.23
2016,3,15,11,0,936.0,104.0,4.0,28.0,818.0,1080.5,785.38
2016,3,15,11,15,942.0,105.0,4.05,28.0,843.5,1078.87,783.57
2016,3,15,11,30,948.0,106.0,4.1,28.0,869.0,1073.02,779.28
2016,3,15,11,45,943.5,111.5,4.2,28.5,883.5,1057.36,767.61
2016,3,15,12,0,939.0,117.0,4.3,29.0,898.0,1037.65,753.51
2016,3,15,12,15,940.0,117.5,4.35,29.0,905.0,1014.22,738.3
2016,3,15,12,30,941.0,118.0,4.4,29.0,912.0,986.99,720.65
2016,3,15,12,45,941.0,117.0,4.5,29.0,911.0,953.73,699.29
2016,3,15,13,0,941.0,116.0,4.6,29.0,910.0,917.04,675.49
2016,3,15,13,15,938.0,115.5,4.55,29.0,899.0,875.09,647.46
2016,3,15,13,30,935.0,115.0,4.5,29.0,888.0,830.24,617.29
2016,3,15,13,45,932.0,113.0,4.5,29.0,868.5,781.31,583.86
2016,3,15,14,0,929.0,111.0,4.5,29.0,849.0,729.92,546.44
2016,3,15,14,15,921.5,109.5,4.4,28.5,821.5,673.91,505.5
2016,3,15,14,30,914.0,108.0,4.3,28.0,794.0,616.31,462.16
2016,3,15,14,45,785.0,153.5,4.2,28.0,723.5,536.62,400.36
2016,3,15,15,0,656.0,199.0,4.1,28.0,653.0,464.38,343.92
2016,3,15,15,15,640.5,188.0,3.85,27.5,609.5,404.32,295.89
2016,3,15,15,30,625.0,177.0,3.6,27.0,566.0,345.47,247.67
2016,3,15,15,45,656.5,151.0,3.35,27.0,531.5,288.48,198.44
2016,3,15,16,0,688.0,125.0,3.1,27.0,497.0,227.35,146.11
2016,3,15,16,15,749.5,96.0,2.8,26.0,464.5,168.91,98.18
2016,3,15,16,30,811.0,67.0,2.5,25.0,432.0,97.4,50.19
2016,3,15,16,45,751.5,71.5,2.25,24.5,376.0,58.82,44.8
2016,3,15,17,0,692.0,76.0,2.0,24.0,320.0,57.75,44.15
2016,3,15,17,15,636.0,69.0,2.0,23.0,263.0,53.32,40.6
2016,3,15,17,30,580.0,62.0,2.0,22.0,206.0,48.82,36.81
2016,3,15,17,45,486.0,52.5,2.0,21.0,151.5,41.97,30.75
2016,3,15,18,0,392.0,43.0,2.0,20.0,97.0,35.07,24.34
2016,3,15,18,15,196.0,28.5,2.15,19.5,55.5,22.1,11.54
2016,3,15,18,30,0.0,14.0,2.3,19.0,14.0,11.95,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.0,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,49.5,11.0,1.85,12.5,14.0,35.26,0.0
2016,3,16,7,0,99.0,22.0,2.0,13.0,28.0,109.94,55.06
2016,3,16,7,15,187.0,41.0,2.15,13.5,67.5,202.83,162.91
2016,3,16,7,30,275.0,60.0,2.3,14.0,107.0,293.91,243.63
2016,3,16,7,45,322.5,78.5,2.45,14.5,153.5,362.87,302.92
2016,3,16,8,0,370.0,97.0,2.6,15.0,200.0,435.23,362.5
2016,3,16,8,15,415.0,109.0,2.9,16.0,248.5,500.16,413.63
2016,3,16,8,30,460.0,121.0,3.2,17.0,297.0,567.32,464.61
2016,3,16,8,45,495.5,134.0,3.55,18.0,349.5,628.83,509.58
2016,3,16,9,0,531.0,147.0,3.9,19.0,402.0,690.62,553.19
2016,3,16,9,15,678.0,124.0,4.1,19.5,485.5,825.26,649.56
2016,3,16,9,30,825.0,101.0,4.3,20.0,569.0,947.7,733.37
2016,3,16,9,45,846.0,103.0,4.55,20.5,616.5,984.76,756.5
2016,3,16,10,0,867.0,105.0,4.8,21.0,664.0,1018.72,778.36
2016,3,16,10,15,879.5,107.0,4.7,21.5,704.0,1028.25,780.38
2016,3,16,10,30,892.0,109.0,4.6,22.0,744.0,1046.25,788.41
2016,3,16,10,45,901.5,110.5,4.5,22.5,777.5,1056.76,791.36
2016,3,16,11,0,911.0,112.0,4.4,23.0,811.0,1063.26,792.21
2016,3,16,11,15,916.5,113.5,4.2,23.0,835.5,1061.61,788.7
2016,3,16,11,30,922.0,115.0,4.0,23.0,860.0,1055.83,782.66
2016,3,16,11,45,922.5,117.0,3.8,23.5,875.5,1041.52,769.64
2016,3,16,12,0,923.0,119.0,3.6,24.0,891.0,1023.26,754.27
2016,3,16,12,15,924.0,119.5,3.4,24.0,898.0,1000.09,737.33
2016,3,16,12,30,925.0,120.0,3.2,24.0,905.0,973.19,718.07
2016,3,16,12,45,920.5,122.0,3.05,24.5,902.0,939.27,693.27
2016,3,16,13,0,916.0,124.0,2.9,25.0,899.0,902.17,666.53
2016,3,16,13,15,913.0,123.5,2.75,25.0,888.0,861.01,638.43
2016,3,16,13,30,910.0,123.0,2.6,25.0,877.0,817.04,608.38
2016,3,16,13,45,900.5,124.0,2.5,25.0,856.5,767.11,573.56
2016,3,16,14,0,891.0,125.0,2.4,25.0,836.0,715.31,535.71
2016,3,16,14,15,882.5,123.5,2.3,25.0,808.5,660.41,494.86
2016,3,16,14,30,874.0,122.0,2.2,25.0,781.0,604.13,451.96
2016,3,16,14,45,839.0,131.5,2.15,25.0,740.5,543.55,404.86
2016,3,16,15,0,804.0,141.0,2.1,25.0,700.0,483.01,356.64
2016,3,16,15,15,787.0,137.5,2.0,25.0,657.5,421.07,306.0
2016,3,16,15,30,770.0,134.0,1.9,25.0,615.0,356.35,252.16
2016,3,16,15,45,735.5,134.0,1.85,25.0,565.5,293.96,200.14
2016,3,16,16,0,701.0,134.0,1.8,25.0,516.0,235.2,152.03
2016,3,16,16,15,669.5,128.0,1.65,24.5,464.0,176.27,107.65
2016,3,16,16,30,638.0,122.0,1.5,24.0,412.0,121.34,74.96
2016,3,16,16,45,577.0,118.0,1.35,24.0,355.0,85.82,67.75
2016,3,16,17,0,516.0,114.0,1.2,24.0,298.0,82.0,64.76
2016,3,16,17,15,456.0,102.0,1.1,23.0,243.5,74.35,58.6
2016,3,16,17,30,396.0,90.0,1.0,22.0,189.0,66.48,52.01
2016,3,16,17,45,297.5,73.5,0.95,21.0,137.5,54.89,41.9
2016,3,16,18,0,199.0,57.0,0.9,20.0,86.0,43.39,31.47
2016,3,16,18,15,110.5,33.5,0.95,19.5,48.5,26.01,14.85
2016,3,16,18,30,22.0,10.0,1.0,19.0,11.0,8.54,0.0
2016,3,16,18,45,11.0,5.0,1.05,19.0,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,53.0,12.5,1.25,17.5,16.0,38.38,0.0
2016,3,17,7,0,106.0,25.0,1.4,18.0,32.0,108.22,61.13
2016,3,17,7,15,217.0,43.5,1.4,18.5,76.0,224.78,177.78
2016,3,17,7,30,328.0,62.0,1.4,19.0,120.0,332.24,269.05
2016,3,17,7,45,164.0,43.0,1.45,19.5,72.0,194.88,159.47
2016,3,17,8,0,0.0,24.0,1.5,20.0,24.0,19.77,10.99
2016,3,17,8,15,0.0,56.5,1.45,20.0,56.5,46.77,33.7
2016,3,17,8,30,0.0,89.0,1.4,20.0,89.0,75.84,57.73
2016,3,17,8,45,0.0,81.5,1.35,20.5,81.5,67.82,50.76
2016,3,17,9,0,0.0,74.0,1.3,21.0,74.0,61.41,45.21
2016,3,17,9,15,0.0,91.5,1.3,21.0,91.5,76.29,57.2
2016,3,17,9,30,0.0,109.0,1.3,21.0,109.0,91.95,69.68
2016,3,17,9,45,0.0,125.0,1.3,21.5,125.0,106.29,80.79
2016,3,17,10,0,0.0,141.0,1.3,22.0,141.0,120.63,91.79
2016,3,17,10,15,8.0,196.5,1.3,22.5,203.0,180.27,138.49
2016,3,17,10,30,16.0,252.0,1.3,23.0,265.0,241.04,184.71
2016,3,17,10,45,34.5,299.0,1.35,23.5,326.0,326.18,248.41
2016,3,17,11,0,53.0,346.0,1.4,24.0,387.0,392.21,296.17
2016,3,17,11,15,67.0,369.0,1.4,24.0,422.5,426.68,320.7
2016,3,17,11,30,81.0,392.0,1.4,24.0,458.0,460.11,344.41
2016,3,17,11,45,118.5,410.5,1.45,24.0,509.5,529.88,394.41
2016,3,17,12,0,156.0,429.0,1.5,24.0,561.0,576.86,427.57
2016,3,17,12,15,144.5,432.0,1.55,24.0,555.0,559.2,414.5
2016,3,17,12,30,133.0,435.0,1.6,24.0,549.0,541.33,401.79
2016,3,17,12,45,163.0,435.5,1.65,24.0,574.5,557.43,414.09
2016,3,17,13,0,193.0,436.0,1.7,24.0,600.0,570.72,424.07
2016,3,17,13,15,235.0,424.0,1.7,24.0,621.5,579.07,430.68
2016,3,17,13,30,277.0,412.0,1.7,24.0,643.0,592.89,440.81
2016,3,17,13,45,314.0,392.0,1.7,24.0,648.5,581.05,432.88
2016,3,17,14,0,351.0,372.0,1.7,24.0,654.0,565.44,422.12
2016,3,17,14,15,310.0,368.5,1.65,24.0,611.5,511.67,382.77
2016,3,17,14,30,269.0,365.0,1.6,24.0,569.0,461.45,345.82
2016,3,17,14,45,396.5,306.0,1.55,24.0,591.0,455.9,341.25
2016,3,17,15,0,524.0,247.0,1.5,24.0,613.0,438.61,325.76
2016,3,17,15,15,523.5,230.5,1.5,24.0,577.5,387.44,284.85
2016,3,17,15,30,523.0,214.0,1.5,24.0,542.0,335.98,242.85
2016,3,17,15,45,439.0,218.5,1.5,24.0,479.5,278.3,198.22
2016,3,17,16,0,355.0,223.0,1.5,24.0,417.0,232.38,164.15
2016,3,17,16,15,424.0,185.0,1.5,23.5,394.5,183.18,123.74
2016,3,17,16,30,493.0,147.0,1.5,23.0,372.0,127.55,84.64
2016,3,17,16,45,457.5,135.0,1.5,23.0,323.0,93.82,74.8
2016,3,17,17,0,422.0,123.0,1.5,23.0,274.0,87.0,69.29
2016,3,17,17,15,436.5,101.0,1.35,22.0,233.5,73.43,58.06
2016,3,17,17,30,451.0,79.0,1.2,21.0,193.0,59.07,45.85
2016,3,17,17,45,365.5,65.0,1.1,20.5,142.5,49.1,37.03
2016,3,17,18,0,280.0,51.0,1.0,20.0,92.0,38.92,27.72
2016,3,17,18,15,140.0,32.5,1.05,19.5,53.0,24.96,14.24
2016,3,17,18,30,0.0,14.0,1.1,19.0,14.0,11.95,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.0,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,48.5,13.5,0.85,17.5,17.0,36.9,0.0
2016,3,18,7,0,97.0,27.0,0.9,18.0,34.0,107.25,66.24
2016,3,18,7,15,201.5,47.0,1.0,18.5,78.0,219.52,173.7
2016,3,18,7,30,306.0,67.0,1.1,19.0,122.0,323.61,261.6
2016,3,18,7,45,387.5,80.0,1.25,19.5,175.5,411.38,333.59
2016,3,18,8,0,469.0,93.0,1.4,20.0,229.0,505.95,407.76
2016,3,18,8,15,234.5,60.0,1.45,20.0,128.0,285.48,233.8
2016,3,18,8,30,0.0,27.0,1.5,20.0,27.0,22.28,12.99
2016,3,18,8,45,0.0,60.5,1.6,20.5,60.5,50.12,36.17
2016,3,18,9,0,0.0,94.0,1.7,21.0,94.0,78.88,59.54
2016,3,18,9,15,0.0,83.0,1.7,21.0,83.0,68.96,51.18
2016,3,18,9,30,0.0,72.0,1.7,21.0,72.0,59.8,43.54
2016,3,18,9,45,0.0,106.0,1.75,21.5,106.0,88.98,66.94
2016,3,18,10,0,0.0,140.0,1.8,22.0,140.0,119.64,91.09
2016,3,18,10,15,0.0,133.0,1.75,22.0,133.0,112.95,85.48
2016,3,18,10,30,0.0,126.0,1.7,22.0,126.0,106.51,80.18
2016,3,18,10,45,9.5,203.0,1.65,22.5,210.5,186.12,142.7
2016,3,18,11,0,19.0,280.0,1.6,23.0,295.0,267.81,204.67
2016,3,18,11,15,22.5,300.5,1.5,23.5,319.0,289.35,219.79
2016,3,18,11,30,26.0,321.0,1.4,24.0,343.0,330.33,249.29
2016,3,18,11,45,238.5,336.5,1.3,24.5,538.0,589.12,439.59
2016,3,18,12,0,451.0,352.0,1.2,25.0,733.0,815.05,590.71
2016,3,18,12,15,231.5,300.5,1.05,25.0,496.5,524.91,388.13
2016,3,18,12,30,12.0,249.0,0.9,25.0,260.0,224.49,167.06
2016,3,18,12,45,115.5,342.5,0.8,25.0,441.5,425.91,317.98
2016,3,18,13,0,219.0,436.0,0.7,25.0,623.0,591.61,431.79
2016,3,18,13,15,533.5,291.5,0.8,25.0,739.5,718.24,522.78
2016,3,18,13,30,848.0,147.0,0.9,25.0,856.0,795.94,578.98
2016,3,18,13,45,841.0,146.5,1.0,25.5,836.5,747.63,545.21
2016,3,18,14,0,834.0,146.0,1.1,26.0,817.0,697.46,510.67
2016,3,18,14,15,637.5,229.0,1.2,26.0,732.0,602.14,442.91
2016,3,18,14,30,441.0,312.0,1.3,26.0,647.0,516.86,381.43
2016,3,18,14,45,301.5,327.0,1.4,26.0,551.0,423.77,314.47
2016,3,18,15,0,162.0,342.0,1.5,26.0,455.0,347.55,259.2
2016,3,18,15,15,183.5,319.0,1.5,25.5,440.5,322.26,240.33
2016,3,18,15,30,205.0,296.0,1.5,25.0,426.0,294.62,218.66
2016,3,18,15,45,104.5,234.0,1.55,25.0,300.0,207.04,154.36
2016,3,18,16,0,4.0,172.0,1.6,25.0,174.0,138.74,105.33
2016,3,18,16,15,2.0,149.5,1.6,24.5,150.5,120.03,91.3
2016,3,18,16,30,0.0,127.0,1.6,24.0,127.0,101.88,77.38
2016,3,18,16,45,0.0,109.5,1.65,23.5,109.5,88.02,69.78
2016,3,18,17,0,0.0,92.0,1.7,23.0,92.0,74.5,58.64
2016,3,18,17,15,0.0,75.5,2.0,22.5,75.5,61.58,47.79
2016,3,18,17,30,0.0,59.0,2.3,22.0,59.0,48.54,36.58
2016,3,18,17,45,0.0,43.0,2.65,21.5,43.0,35.57,25.2
2016,3,18,18,0,0.0,27.0,3.0,21.0,27.0,22.28,13.41
2016,3,18,18,15,0.0,15.5,3.75,20.0,15.5,12.76,4.58
2016,3,18,18,30,0.0,4.0,4.5,19.0,4.0,3.41,0.0
2016,3,18,18,45,0.0,2.0,5.25,18.5,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,45,71.5,14.5,6.8,6.0,19.5,49.81,0.0
2016,3,19,7,0,143.0,29.0,6.8,6.0,39.0,151.17,106.55
2016,3,19,7,15,253.5,47.5,6.85,6.0,86.0,252.27,213.07
2016,3,19,7,30,364.0,66.0,6.9,6.0,133.0,361.28,313.3
2016,3,19,7,45,184.0,84.0,6.95,6.5,118.0,251.17,218.2
2016,3,19,8,0,4.0,102.0,7.0,7.0,103.0,98.43,80.81
2016,3,19,8,15,320.5,104.5,7.0,7.5,231.0,416.21,362.75
2016,3,19,8,30,637.0,107.0,7.0,8.0,359.0,708.84,606.28
2016,3,19,8,45,679.5,111.5,7.05,8.5,415.0,773.73,654.44
2016,3,19,9,0,722.0,116.0,7.1,9.0,471.0,838.26,701.9
2016,3,19,9,15,748.5,121.0,7.05,9.5,523.0,887.46,736.08
2016,3,19,9,30,775.0,126.0,7.0,10.0,575.0,934.63,768.16
2016,3,19,9,45,799.0,127.5,7.0,11.0,623.0,965.47,786.19
2016,3,19,10,0,823.0,129.0,7.0,12.0,671.0,1001.08,807.64
2016,3,19,10,15,837.5,132.0,6.95,12.0,712.0,1025.46,823.39
2016,3,19,10,30,852.0,135.0,6.9,12.0,753.0,1046.14,836.51
2016,3,19,10,45,867.5,134.5,6.85,12.5,787.5,1060.08,843.21
2016,3,19,11,0,883.0,134.0,6.8,13.0,822.0,1069.98,847.13
2016,3,19,11,15,890.0,135.5,6.75,13.5,847.5,1069.31,843.58
2016,3,19,11,30,897.0,137.0,6.7,14.0,873.0,1050.76,827.4
2016,3,19,11,45,907.0,134.5,6.65,14.5,891.0,1040.99,817.87
2016,3,19,12,0,917.0,132.0,6.6,15.0,909.0,1027.12,805.56
2016,3,19,12,15,919.0,132.5,6.5,15.0,916.5,1004.56,788.45
2016,3,19,12,30,921.0,133.0,6.4,15.0,924.0,978.24,768.79
2016,3,19,12,45,925.0,130.5,6.35,15.0,924.0,947.22,746.11
2016,3,19,13,0,929.0,128.0,6.3,15.0,924.0,912.6,720.86
2016,3,19,13,15,926.5,127.0,6.2,15.0,913.0,870.64,689.98
2016,3,19,13,30,924.0,126.0,6.1,15.0,902.0,825.81,656.92
2016,3,19,13,45,923.0,123.0,6.1,15.5,883.5,777.61,619.38
2016,3,19,14,0,922.0,120.0,6.1,16.0,865.0,726.82,578.27
2016,3,19,14,15,914.5,118.5,6.05,15.5,837.0,670.92,534.31
2016,3,19,14,30,907.0,117.0,6.0,15.0,809.0,613.47,487.84
2016,3,19,14,45,900.5,113.0,5.95,15.0,774.0,553.15,436.85
2016,3,19,15,0,894.0,109.0,5.9,15.0,739.0,491.71,383.48
2016,3,19,15,15,880.0,106.5,5.8,15.0,696.5,425.59,324.99
2016,3,19,15,30,866.0,104.0,5.7,15.0,654.0,360.96,266.53
2016,3,19,15,45,849.5,100.0,5.65,15.0,605.0,295.13,206.9
2016,3,19,16,0,833.0,96.0,5.6,15.0,556.0,230.58,149.83
2016,3,19,16,15,807.0,92.0,5.45,14.5,502.5,166.43,98.94
2016,3,19,16,30,781.0,88.0,5.3,14.0,449.0,105.36,62.53
2016,3,19,16,45,744.5,82.5,5.15,13.5,392.0,67.01,54.15
2016,3,19,17,0,708.0,77.0,5.0,13.0,335.0,58.39,46.75
2016,3,19,17,15,653.5,70.5,4.6,12.5,276.5,54.36,43.34
2016,3,19,17,30,599.0,64.0,4.2,12.0,218.0,50.29,39.73
2016,3,19,17,45,510.5,54.5,3.8,11.5,162.5,43.5,33.46
2016,3,19,18,0,422.0,45.0,3.4,11.0,107.0,36.63,26.85
2016,3,19,18,15,273.0,30.0,3.25,10.5,63.5,24.57,14.9
2016,3,19,18,30,124.0,15.0,3.1,10.0,20.0,11.73,0.0
2016,3,19,18,45,62.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,3,20,6,45,136.5,13.0,3.25,3.5,23.5,82.62,0.0
2016,3,20,7,0,273.0,26.0,3.5,4.0,47.0,225.54,168.89
2016,3,20,7,15,395.0,38.5,3.55,5.0,98.0,332.11,281.15
2016,3,20,7,30,517.0,51.0,3.6,6.0,149.0,450.34,386.28
2016,3,20,7,45,586.5,60.0,3.65,7.0,206.5,536.71,459.51
2016,3,20,8,0,656.0,69.0,3.7,8.0,264.0,627.59,531.62
2016,3,20,8,15,703.0,75.0,3.75,8.5,322.5,699.9,586.63
2016,3,20,8,30,750.0,81.0,3.8,9.0,381.0,768.04,636.34
2016,3,20,8,45,781.5,86.0,3.9,10.0,438.0,827.29,676.73
2016,3,20,9,0,813.0,91.0,4.0,11.0,495.0,885.3,715.06
2016,3,20,9,15,836.5,95.0,3.95,11.5,548.0,932.87,745.33
2016,3,20,9,30,860.0,99.0,3.9,12.0,601.0,977.97,773.29
2016,3,20,9,45,877.5,101.5,3.9,12.5,649.0,1012.48,793.68
2016,3,20,10,0,895.0,104.0,3.9,13.0,697.0,1031.59,803.23
2016,3,20,10,15,907.5,106.5,3.95,13.0,738.5,1053.83,817.03
2016,3,20,10,30,920.0,109.0,4.0,13.0,780.0,1072.24,828.25
2016,3,20,10,45,930.0,110.5,4.05,13.5,814.0,1082.96,832.83
2016,3,20,11,0,940.0,112.0,4.1,14.0,848.0,1089.54,834.79
2016,3,20,11,15,946.0,113.0,4.15,14.0,873.5,1087.29,832.49
2016,3,20,11,30,952.0,114.0,4.2,14.0,899.0,1080.81,827.56
2016,3,20,11,45,958.0,114.0,4.3,14.5,916.5,1069.03,817.99
2016,3,20,12,0,964.0,114.0,4.4,15.0,934.0,1053.03,806.12
2016,3,20,12,15,965.5,114.0,4.45,15.0,941.5,1028.62,789.61
2016,3,20,12,30,967.0,114.0,4.5,15.0,949.0,1000.31,770.47
2016,3,20,12,45,968.5,113.0,4.6,15.5,948.0,967.26,746.99
2016,3,20,13,0,970.0,112.0,4.7,16.0,947.0,930.58,720.9
2016,3,20,13,15,967.5,111.5,4.7,16.0,936.0,887.67,690.91
2016,3,20,13,30,965.0,111.0,4.7,16.0,925.0,841.74,658.58
2016,3,20,13,45,963.0,109.0,4.7,16.0,906.0,791.98,622.63
2016,3,20,14,0,961.0,107.0,4.7,16.0,887.0,739.58,582.32
2016,3,20,14,15,954.5,105.5,4.7,16.0,858.5,682.43,537.37
2016,3,20,14,30,948.0,104.0,4.7,16.0,830.0,623.53,489.79
2016,3,20,14,45,940.5,101.5,4.7,16.0,794.5,561.78,438.57
2016,3,20,15,0,933.0,99.0,4.7,16.0,759.0,498.91,384.81
2016,3,20,15,15,920.5,96.5,4.6,15.5,715.5,433.3,327.8
2016,3,20,15,30,908.0,94.0,4.5,15.0,672.0,367.7,269.33
2016,3,20,15,45,893.5,90.0,4.45,15.0,623.0,300.73,208.85
2016,3,20,16,0,879.0,86.0,4.4,15.0,574.0,229.44,146.41
2016,3,20,16,15,855.0,82.5,4.2,14.5,519.5,163.07,94.04
2016,3,20,16,30,831.0,79.0,4.0,14.0,465.0,99.45,56.83
2016,3,20,16,45,800.0,74.0,3.8,14.0,407.5,61.04,48.74
2016,3,20,17,0,769.0,69.0,3.6,14.0,350.0,57.86,46.1
2016,3,20,17,15,718.5,63.0,3.1,12.5,290.5,53.59,42.66
2016,3,20,17,30,668.0,57.0,2.6,11.0,231.0,49.26,38.99
2016,3,20,17,45,587.0,48.5,2.1,10.0,174.0,38.99,29.65
2016,3,20,18,0,506.0,40.0,1.6,9.0,117.0,32.65,23.6
2016,3,20,18,15,351.0,27.5,1.6,8.5,70.0,22.54,13.49
2016,3,20,18,30,196.0,15.0,1.6,8.0,23.0,12.3,0.0
2016,3,20,18,45,98.0,7.5,1.6,7.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,174.0,13.0,1.9,3.0,27.5,102.32,0.0
2016,3,21,7,0,348.0,26.0,2.2,4.0,55.0,270.02,207.96
2016,3,21,7,15,469.0,37.0,2.35,4.5,108.5,376.93,318.43
2016,3,21,7,30,590.0,48.0,2.5,5.0,162.0,496.38,423.99
2016,3,21,7,45,658.5,54.5,2.7,6.0,221.5,576.57,490.71
2016,3,21,8,0,727.0,61.0,2.9,7.0,281.0,667.12,561.73
2016,3,21,8,15,770.5,66.0,3.05,8.0,341.0,738.56,614.29
2016,3,21,8,30,814.0,71.0,3.2,9.0,401.0,810.48,665.13
2016,3,21,8,45,843.5,75.0,3.4,10.0,458.5,868.63,704.3
2016,3,21,9,0,873.0,79.0,3.6,11.0,516.0,925.29,741.43
2016,3,21,9,15,893.5,82.0,3.55,11.5,569.5,959.85,761.63
2016,3,21,9,30,914.0,85.0,3.5,12.0,623.0,1001.64,786.78
2016,3,21,9,45,929.0,87.5,3.45,12.5,671.0,1034.36,805.15
2016,3,21,10,0,944.0,90.0,3.4,13.0,719.0,1063.58,820.99
2016,3,21,10,15,955.0,92.0,3.4,13.5,760.5,1084.39,831.49
2016,3,21,10,30,966.0,94.0,3.4,14.0,802.0,1101.16,839.4
2016,3,21,10,45,973.0,95.5,3.4,14.5,835.5,1109.08,841.52
2016,3,21,11,0,980.0,97.0,3.4,15.0,869.0,1112.68,841.0
2016,3,21,11,15,985.5,98.0,3.35,15.5,894.5,1109.83,835.95
2016,3,21,11,30,991.0,99.0,3.3,16.0,920.0,1102.58,828.26
2016,3,21,11,45,993.5,100.0,3.3,16.5,936.0,1087.99,816.4
2016,3,21,12,0,996.0,101.0,3.3,17.0,952.0,1069.12,801.96
2016,3,21,12,15,997.5,101.5,3.3,17.0,959.5,1044.61,785.43
2016,3,21,12,30,999.0,102.0,3.3,17.0,967.0,1016.05,766.3
2016,3,21,12,45,998.0,102.0,3.3,17.5,965.0,980.89,741.33
2016,3,21,13,0,997.0,102.0,3.3,18.0,963.0,942.13,713.98
2016,3,21,13,15,994.5,101.5,3.35,18.0,951.5,898.26,684.72
2016,3,21,13,30,992.0,101.0,3.4,18.0,940.0,851.29,653.03
2016,3,21,13,45,987.0,100.0,3.45,18.5,919.5,799.16,615.86
2016,3,21,14,0,982.0,99.0,3.5,19.0,899.0,744.59,574.21
2016,3,21,14,15,975.5,98.0,3.55,19.0,870.5,686.88,530.24
2016,3,21,14,30,969.0,97.0,3.6,19.0,842.0,627.35,483.51
2016,3,21,14,45,949.0,100.0,3.65,19.0,802.5,562.94,431.54
2016,3,21,15,0,929.0,103.0,3.7,19.0,763.0,498.63,378.0
2016,3,21,15,15,915.5,101.0,3.7,18.5,719.5,433.23,322.49
2016,3,21,15,30,902.0,99.0,3.7,18.0,676.0,367.95,265.51
2016,3,21,15,45,885.0,95.5,3.75,18.0,626.0,296.77,202.96
2016,3,21,16,0,868.0,92.0,3.8,18.0,576.0,230.34,145.59
2016,3,21,16,15,843.0,88.0,3.65,17.5,521.0,164.15,94.4
2016,3,21,16,30,818.0,84.0,3.5,17.0,466.0,100.89,58.35
2016,3,21,16,45,784.0,79.0,3.4,17.0,408.0,64.63,51.28
2016,3,21,17,0,750.0,74.0,3.3,17.0,350.0,61.6,48.82
2016,3,21,17,15,698.0,68.0,3.0,15.5,290.5,52.76,41.39
2016,3,21,17,30,646.0,62.0,2.7,14.0,231.0,48.94,38.22
2016,3,21,17,45,562.0,53.0,2.45,13.0,174.0,42.45,32.36
2016,3,21,18,0,478.0,44.0,2.2,12.0,117.0,35.88,26.15
2016,3,21,18,15,327.0,30.0,2.35,11.5,70.5,24.6,15.12
2016,3,21,18,30,176.0,16.0,2.5,11.0,24.0,13.12,0.0
2016,3,21,18,45,88.0,8.0,2.65,11.0,12.0,6.83,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,126.0,16.0,4.9,7.5,26.5,79.75,0.0
2016,3,22,7,0,252.0,32.0,5.2,8.0,53.0,219.85,170.93
2016,3,22,7,15,369.5,45.5,5.5,9.0,104.5,323.43,272.52
2016,3,22,7,30,487.0,59.0,5.8,10.0,156.0,438.87,375.0
2016,3,22,7,45,568.5,66.5,6.15,11.0,214.5,531.36,454.53
2016,3,22,8,0,650.0,74.0,6.5,12.0,273.0,629.01,533.56
2016,3,22,8,15,695.5,80.5,6.7,13.0,331.5,700.54,588.22
2016,3,22,8,30,741.0,87.0,6.9,14.0,390.0,773.02,641.72
2016,3,22,8,45,774.5,91.0,7.15,15.0,446.5,826.61,679.18
2016,3,22,9,0,808.0,95.0,7.4,16.0,503.0,884.96,719.47
2016,3,22,9,15,830.0,98.5,7.4,16.5,555.5,930.24,749.55
2016,3,22,9,30,852.0,102.0,7.4,17.0,608.0,972.97,777.35
2016,3,22,9,45,869.0,104.5,7.4,17.5,655.0,1006.67,798.22
2016,3,22,10,0,886.0,107.0,7.4,18.0,702.0,1037.03,816.55
2016,3,22,10,15,897.5,109.5,7.4,18.5,742.0,1045.78,819.28
2016,3,22,10,30,909.0,112.0,7.4,19.0,782.0,1062.88,828.25
2016,3,22,10,45,917.5,113.5,7.4,19.5,814.5,1071.83,831.49
2016,3,22,11,0,926.0,115.0,7.4,20.0,847.0,1076.69,832.02
2016,3,22,11,15,931.5,116.0,7.35,20.5,872.0,1073.81,827.01
2016,3,22,11,30,937.0,117.0,7.3,21.0,897.0,1066.76,819.3
2016,3,22,11,45,937.5,119.5,7.3,21.5,912.0,1052.17,806.78
2016,3,22,12,0,938.0,122.0,7.3,22.0,927.0,1033.54,791.64
2016,3,22,12,15,939.0,122.5,7.25,22.0,933.5,1009.48,774.17
2016,3,22,12,30,940.0,123.0,7.2,22.0,940.0,981.65,754.15
2016,3,22,12,45,939.0,122.5,7.15,22.5,938.0,947.48,728.25
2016,3,22,13,0,938.0,122.0,7.1,23.0,936.0,909.95,700.09
2016,3,22,13,15,935.0,121.5,7.05,23.0,924.5,867.64,669.89
2016,3,22,13,30,932.0,121.0,7.0,23.0,913.0,822.47,637.53
2016,3,22,13,45,927.5,119.5,6.95,23.0,892.5,772.69,600.5
2016,3,22,14,0,923.0,118.0,6.9,23.0,872.0,720.61,560.1
2016,3,22,14,15,915.0,116.5,6.8,23.0,843.5,664.33,515.52
2016,3,22,14,30,907.0,115.0,6.7,23.0,815.0,606.56,468.76
2016,3,22,14,45,901.0,110.5,6.65,23.0,779.5,546.08,418.82
2016,3,22,15,0,895.0,106.0,6.6,23.0,744.0,484.46,366.54
2016,3,22,15,15,880.5,103.5,6.5,23.0,700.5,420.33,310.99
2016,3,22,15,30,866.0,101.0,6.4,23.0,657.0,353.07,252.01
2016,3,22,15,45,846.0,98.5,6.35,23.0,607.5,287.71,194.51
2016,3,22,16,0,826.0,96.0,6.3,23.0,558.0,224.05,140.15
2016,3,22,16,15,799.5,92.0,6.15,22.5,504.0,160.47,91.84
2016,3,22,16,30,773.0,88.0,6.0,22.0,450.0,100.04,58.33
2016,3,22,16,45,734.0,83.5,5.85,21.5,393.0,61.78,47.89
2016,3,22,17,0,695.0,79.0,5.7,21.0,336.0,59.51,46.2
2016,3,22,17,15,641.0,72.0,5.5,20.5,278.5,55.19,42.64
2016,3,22,17,30,587.0,65.0,5.3,20.0,221.0,50.79,38.87
2016,3,22,17,45,497.0,56.0,5.15,19.5,165.5,44.45,33.2
2016,3,22,18,0,407.0,47.0,5.0,19.0,110.0,38.07,27.23
2016,3,22,18,15,268.0,32.0,5.0,18.5,66.5,26.13,15.93
2016,3,22,18,30,129.0,17.0,5.0,18.0,23.0,13.27,0.0
2016,3,22,18,45,64.5,8.5,5.0,17.5,11.5,7.26,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,69.5,18.5,5.5,15.5,25.0,68.97,0.0
2016,3,23,7,0,139.0,37.0,5.6,16.0,50.0,148.39,112.25
2016,3,23,7,15,242.0,55.5,5.8,16.5,97.0,253.67,207.57
2016,3,23,7,30,345.0,74.0,6.0,17.0,144.0,357.04,297.53
2016,3,23,7,45,172.5,65.5,6.25,17.5,100.5,214.02,178.83
2016,3,23,8,0,0.0,57.0,6.5,18.0,57.0,47.19,34.27
2016,3,23,8,15,0.0,89.5,6.65,18.5,89.5,76.97,59.15
2016,3,23,8,30,0.0,122.0,6.8,19.0,122.0,108.21,84.78
2016,3,23,8,45,5.5,150.0,7.0,19.5,153.0,139.73,110.46
2016,3,23,9,0,11.0,178.0,7.2,20.0,184.0,171.48,135.92
2016,3,23,9,15,13.0,195.5,7.1,20.5,203.5,189.06,149.42
2016,3,23,9,30,15.0,213.0,7.0,21.0,223.0,206.7,162.82
2016,3,23,9,45,123.5,266.0,6.95,21.5,349.5,408.73,325.01
2016,3,23,10,0,232.0,319.0,6.9,22.0,476.0,575.92,453.96
2016,3,23,10,15,538.5,223.5,6.8,22.5,615.5,820.61,641.93
2016,3,23,10,30,845.0,128.0,6.7,23.0,755.0,1028.07,787.9
2016,3,23,10,45,859.0,128.0,6.6,23.5,788.0,1040.66,792.14
2016,3,23,11,0,873.0,128.0,6.5,24.0,821.0,1035.77,785.32
2016,3,23,11,15,879.5,129.0,6.3,24.5,846.0,1033.98,780.34
2016,3,23,11,30,886.0,130.0,6.1,25.0,871.0,1028.22,772.76
2016,3,23,11,45,893.5,129.0,5.95,25.5,887.5,1017.44,762.27
2016,3,23,12,0,901.0,128.0,5.8,26.0,904.0,1002.68,749.3
2016,3,23,12,15,903.0,128.5,5.65,26.0,911.5,980.28,732.82
2016,3,23,12,30,905.0,129.0,5.5,26.0,919.0,954.2,713.99
2016,3,23,12,45,907.5,127.5,5.35,26.5,918.0,923.12,690.47
2016,3,23,13,0,910.0,126.0,5.2,27.0,917.0,888.6,664.77
2016,3,23,13,15,907.5,125.0,5.05,27.0,906.5,847.24,635.78
2016,3,23,13,30,905.0,124.0,4.9,27.0,896.0,803.09,604.84
