Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,45,901.5,122.0,4.8,27.0,877.0,754.76,569.79
2016,3,23,14,0,898.0,120.0,4.7,27.0,858.0,704.14,531.8
2016,3,23,14,15,891.0,118.5,4.6,27.0,830.0,649.72,490.21
2016,3,23,14,30,884.0,117.0,4.5,27.0,802.0,593.77,446.45
2016,3,23,14,45,865.0,119.5,4.4,27.0,764.5,533.91,398.66
2016,3,23,15,0,846.0,122.0,4.3,27.0,727.0,473.32,349.13
2016,3,23,15,15,831.0,119.0,4.2,26.5,684.5,410.33,297.13
2016,3,23,15,30,816.0,116.0,4.1,26.0,642.0,347.94,244.34
2016,3,23,15,45,798.5,111.5,4.05,26.0,594.5,284.64,190.14
2016,3,23,16,0,781.0,107.0,4.0,26.0,547.0,222.84,138.68
2016,3,23,16,15,754.0,102.5,3.75,25.5,494.0,156.24,89.09
2016,3,23,16,30,727.0,98.0,3.5,25.0,441.0,97.76,57.37
2016,3,23,16,45,691.5,92.0,3.3,24.5,385.5,67.16,51.84
2016,3,23,17,0,656.0,86.0,3.1,24.0,330.0,64.15,49.58
2016,3,23,17,15,602.0,78.5,2.9,23.0,273.5,59.73,46.09
2016,3,23,17,30,548.0,71.0,2.7,22.0,217.0,55.2,42.37
2016,3,23,17,45,460.5,60.5,2.5,21.5,163.0,47.88,35.91
2016,3,23,18,0,373.0,50.0,2.3,21.0,109.0,40.44,29.07
2016,3,23,18,15,186.5,36.5,2.5,20.5,66.0,28.03,17.46
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,18.16,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,9.82,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,45,180.0,14.5,5.8,7.5,31.5,132.1,0.0
2016,3,24,7,0,360.0,29.0,6.0,8.0,63.0,279.66,224.94
2016,3,24,7,15,472.5,38.5,6.15,8.5,116.5,380.52,323.15
2016,3,24,7,30,585.0,48.0,6.3,9.0,170.0,492.52,423.42
2016,3,24,7,45,652.5,54.5,6.5,9.5,229.0,572.35,491.7
2016,3,24,8,0,720.0,61.0,6.7,10.0,288.0,661.61,564.37
2016,3,24,8,15,762.5,66.0,6.7,10.5,348.0,731.7,618.36
2016,3,24,8,30,805.0,71.0,6.7,11.0,408.0,802.25,670.86
2016,3,24,8,45,839.5,73.5,6.75,11.5,466.5,862.37,713.95
2016,3,24,9,0,874.0,76.0,6.8,12.0,525.0,911.52,747.74
2016,3,24,9,15,894.5,78.5,6.75,12.5,578.0,955.22,776.39
2016,3,24,9,30,915.0,81.0,6.7,13.0,631.0,996.25,802.63
2016,3,24,9,45,931.0,83.0,6.65,13.5,679.5,1029.2,822.61
2016,3,24,10,0,947.0,85.0,6.6,14.0,728.0,1058.68,839.94
2016,3,24,10,15,957.5,86.5,6.55,14.0,769.0,1078.26,851.72
2016,3,24,10,30,968.0,88.0,6.5,14.0,810.0,1093.79,860.74
2016,3,24,10,45,974.5,90.0,6.5,14.5,843.0,1101.62,863.11
2016,3,24,11,0,981.0,92.0,6.5,15.0,876.0,1105.11,862.6
2016,3,24,11,15,986.5,93.0,6.4,15.5,901.0,1102.07,857.0
2016,3,24,11,30,992.0,94.0,6.3,16.0,926.0,1094.64,848.55
2016,3,24,11,45,993.5,95.5,6.25,16.5,942.0,1079.42,835.2
2016,3,24,12,0,995.0,97.0,6.2,17.0,958.0,1059.95,819.13
2016,3,24,12,15,996.5,97.5,6.1,17.0,965.5,1035.3,800.85
2016,3,24,12,30,998.0,98.0,6.0,17.0,973.0,1006.62,779.88
2016,3,24,12,45,998.0,98.0,5.95,17.5,971.0,972.23,753.79
2016,3,24,13,0,998.0,98.0,5.9,18.0,969.0,934.19,725.23
2016,3,24,13,15,995.5,97.5,5.8,18.0,958.0,890.2,693.55
2016,3,24,13,30,993.0,97.0,5.7,18.0,947.0,843.1,659.56
2016,3,24,13,45,989.5,96.0,5.65,18.0,927.0,791.94,622.19
2016,3,24,14,0,986.0,95.0,5.6,18.0,907.0,738.19,580.25
2016,3,24,14,15,980.0,93.5,5.5,18.0,878.0,680.14,533.9
2016,3,24,14,30,974.0,92.0,5.4,18.0,849.0,620.23,484.94
2016,3,24,14,45,962.0,92.0,5.3,18.5,812.0,557.04,431.25
2016,3,24,15,0,950.0,92.0,5.2,19.0,775.0,493.17,375.74
2016,3,24,15,15,937.5,90.0,5.05,18.5,731.0,427.09,318.44
2016,3,24,15,30,925.0,88.0,4.9,18.0,687.0,361.01,259.79
2016,3,24,15,45,909.5,85.0,4.75,18.0,637.5,293.69,199.49
2016,3,24,16,0,894.0,82.0,4.6,18.0,588.0,227.33,141.96
2016,3,24,16,15,871.0,79.0,4.3,17.5,533.0,161.34,91.51
2016,3,24,16,30,848.0,76.0,4.0,17.0,478.0,91.15,51.78
2016,3,24,16,45,815.0,72.0,3.7,17.0,419.5,59.51,46.78
2016,3,24,17,0,782.0,68.0,3.4,17.0,361.0,57.02,44.77
2016,3,24,17,15,733.0,62.5,2.9,16.0,301.0,53.13,41.63
2016,3,24,17,30,684.0,57.0,2.4,15.0,241.0,49.18,38.3
2016,3,24,17,45,603.0,49.5,1.95,14.0,183.0,39.72,29.85
2016,3,24,18,0,522.0,42.0,1.5,13.0,125.0,34.21,24.67
2016,3,24,18,15,374.0,30.0,1.45,12.5,77.0,24.58,15.33
2016,3,24,18,30,226.0,18.0,1.4,12.0,29.0,14.84,0.0
2016,3,24,18,45,113.0,9.0,1.4,11.5,14.5,7.68,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,183.0,15.5,0.5,7.5,34.0,136.34,0.0
2016,3,25,7,0,366.0,31.0,0.5,8.0,68.0,285.24,226.98
2016,3,25,7,15,475.5,41.5,0.65,8.5,122.0,386.11,318.87
2016,3,25,7,30,585.0,52.0,0.8,9.0,176.0,497.62,412.6
2016,3,25,7,45,646.0,59.5,0.95,10.0,234.5,578.86,476.33
2016,3,25,8,0,707.0,67.0,1.1,11.0,293.0,658.59,535.33
2016,3,25,8,15,747.0,72.0,1.5,12.0,351.5,726.27,585.24
2016,3,25,8,30,787.0,77.0,1.9,13.0,410.0,794.12,633.62
2016,3,25,8,45,812.0,82.0,2.3,14.0,465.5,848.36,670.81
2016,3,25,9,0,837.0,87.0,2.7,15.0,521.0,900.88,706.0
2016,3,25,9,15,857.0,90.0,2.7,15.5,573.0,944.08,732.05
2016,3,25,9,30,877.0,93.0,2.7,16.0,625.0,973.57,748.33
2016,3,25,9,45,888.0,97.5,2.7,16.5,670.5,1003.57,764.96
2016,3,25,10,0,899.0,102.0,2.7,17.0,716.0,1029.99,779.08
2016,3,25,10,15,910.5,104.0,2.65,17.5,756.0,1050.3,788.59
2016,3,25,10,30,922.0,106.0,2.6,18.0,796.0,1066.74,795.62
2016,3,25,10,45,926.5,109.0,2.55,18.5,827.5,1073.14,796.2
2016,3,25,11,0,931.0,112.0,2.5,19.0,859.0,1075.35,794.31
2016,3,25,11,15,936.5,113.5,2.45,19.0,883.5,1072.75,791.04
2016,3,25,11,30,942.0,115.0,2.4,19.0,908.0,1065.94,785.26
2016,3,25,11,45,941.5,118.0,2.4,19.5,922.5,1050.58,773.27
2016,3,25,12,0,941.0,121.0,2.4,20.0,937.0,1031.19,758.92
2016,3,25,12,15,941.5,121.0,2.45,20.0,943.5,1005.91,742.86
2016,3,25,12,30,942.0,121.0,2.5,20.0,950.0,976.9,724.38
2016,3,25,12,45,936.5,123.5,2.6,20.5,946.0,941.4,700.66
2016,3,25,13,0,931.0,126.0,2.7,21.0,942.0,902.77,674.72
2016,3,25,13,15,928.0,125.5,2.8,21.0,930.5,860.53,647.38
2016,3,25,13,30,925.0,125.0,2.9,21.0,919.0,815.48,617.76
2016,3,25,13,45,916.0,125.5,3.0,21.5,897.5,764.44,580.85
2016,3,25,14,0,907.0,126.0,3.1,22.0,876.0,711.52,541.16
2016,3,25,14,15,899.0,124.5,3.15,22.0,847.0,655.92,499.32
2016,3,25,14,30,891.0,123.0,3.2,22.0,818.0,598.88,455.11
2016,3,25,14,45,880.5,120.5,3.3,22.0,781.5,538.63,407.19
2016,3,25,15,0,870.0,118.0,3.4,22.0,745.0,476.59,356.28
2016,3,25,15,15,855.0,115.0,3.45,21.5,701.5,412.24,302.58
2016,3,25,15,30,840.0,112.0,3.5,21.0,658.0,348.46,247.87
2016,3,25,15,45,819.0,109.0,3.55,21.0,609.0,284.09,192.03
2016,3,25,16,0,798.0,106.0,3.6,21.0,560.0,221.64,139.44
2016,3,25,16,15,771.5,101.5,3.45,20.5,506.0,159.61,93.18
2016,3,25,16,30,745.0,97.0,3.3,20.0,452.0,94.66,56.96
2016,3,25,16,45,708.0,91.5,3.2,19.5,395.5,66.85,52.64
2016,3,25,17,0,671.0,86.0,3.1,19.0,339.0,64.16,50.61
2016,3,25,17,15,617.5,78.5,2.8,18.0,282.0,59.71,47.05
2016,3,25,17,30,564.0,71.0,2.5,17.0,225.0,55.17,43.25
2016,3,25,17,45,482.5,60.5,2.25,16.0,170.0,47.86,36.78
2016,3,25,18,0,401.0,50.0,2.0,15.0,115.0,40.4,29.88
2016,3,25,18,15,269.0,34.5,2.0,14.5,70.5,28.14,18.25
2016,3,25,18,30,137.0,19.0,2.0,14.0,26.0,14.81,0.0
2016,3,25,18,45,68.5,9.5,2.0,13.5,13.0,8.11,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.5,21.0,2.15,9.5,30.0,80.56,15.6
2016,3,26,7,0,165.0,42.0,2.4,10.0,60.0,168.37,134.46
2016,3,26,7,15,261.5,61.0,2.6,10.5,109.0,271.65,226.96
2016,3,26,7,30,358.0,80.0,2.8,11.0,158.0,372.25,314.27
2016,3,26,7,45,203.0,103.0,3.0,12.0,149.5,286.71,241.94
2016,3,26,8,0,48.0,126.0,3.2,13.0,141.0,170.0,140.49
2016,3,26,8,15,191.0,144.0,3.2,13.5,223.0,321.01,269.28
2016,3,26,8,30,334.0,162.0,3.2,14.0,305.0,486.01,402.7
2016,3,26,8,45,278.0,196.0,3.25,15.0,325.5,485.71,397.11
2016,3,26,9,0,222.0,230.0,3.3,16.0,346.0,460.24,373.02
2016,3,26,9,15,170.5,256.0,3.15,16.5,350.5,443.56,356.27
2016,3,26,9,30,119.0,282.0,3.0,17.0,355.0,423.32,336.81
2016,3,26,9,45,212.5,297.0,2.95,18.0,438.5,530.2,418.39
2016,3,26,10,0,306.0,312.0,2.9,19.0,522.0,660.74,512.86
2016,3,26,10,15,346.5,321.5,2.8,19.5,572.5,710.84,546.19
2016,3,26,10,30,387.0,331.0,2.7,20.0,623.0,759.81,578.48
2016,3,26,10,45,410.0,334.0,2.6,20.5,654.5,782.21,591.47
2016,3,26,11,0,433.0,337.0,2.5,21.0,686.0,820.93,615.25
2016,3,26,11,15,644.0,246.0,2.45,21.0,782.5,937.82,698.44
2016,3,26,11,30,855.0,155.0,2.4,21.0,879.0,1033.19,759.43
2016,3,26,11,45,856.0,158.0,2.4,21.5,893.5,1019.59,747.54
2016,3,26,12,0,857.0,161.0,2.4,22.0,908.0,1002.12,734.47
2016,3,26,12,15,697.5,258.0,2.45,22.0,869.0,930.46,686.83
2016,3,26,12,30,538.0,355.0,2.5,22.0,830.0,848.19,627.93
2016,3,26,12,45,696.0,259.5,2.6,22.5,872.5,875.11,650.14
2016,3,26,13,0,854.0,164.0,2.7,23.0,915.0,881.44,655.7
2016,3,26,13,15,850.5,163.0,2.8,23.0,903.5,839.56,628.24
2016,3,26,13,30,847.0,162.0,2.9,23.0,892.0,795.14,597.98
2016,3,26,13,45,841.0,160.5,3.05,23.5,871.5,746.2,562.56
2016,3,26,14,0,835.0,159.0,3.2,24.0,851.0,695.39,524.93
2016,3,26,14,15,708.5,216.0,3.25,23.5,790.0,620.56,469.32
2016,3,26,14,30,582.0,273.0,3.3,23.0,729.0,551.35,417.2
2016,3,26,14,45,507.5,283.5,3.35,23.0,668.5,483.0,364.92
2016,3,26,15,0,433.0,294.0,3.4,23.0,608.0,421.71,317.41
2016,3,26,15,15,515.5,245.5,3.35,23.0,598.0,382.58,283.88
2016,3,26,15,30,598.0,197.0,3.3,23.0,588.0,335.09,241.72
2016,3,26,15,45,500.0,210.0,3.3,23.0,520.0,275.38,194.79
2016,3,26,16,0,402.0,223.0,3.3,23.0,452.0,231.6,162.57
2016,3,26,16,15,351.0,209.0,3.1,22.5,395.5,184.34,129.13
2016,3,26,16,30,300.0,195.0,2.9,22.0,339.0,143.71,105.66
2016,3,26,16,45,278.5,175.5,2.75,21.5,296.0,120.72,98.08
2016,3,26,17,0,257.0,156.0,2.6,21.0,253.0,109.07,88.7
2016,3,26,17,15,236.5,132.0,2.3,20.0,210.0,94.17,76.44
2016,3,26,17,30,216.0,108.0,2.0,19.0,167.0,78.63,63.29
2016,3,26,17,45,178.5,85.0,1.75,18.5,126.5,63.01,49.59
2016,3,26,18,0,141.0,62.0,1.5,18.0,86.0,46.85,35.1
2016,3,26,18,15,76.0,40.5,1.55,17.5,52.5,31.7,21.07
2016,3,26,18,30,11.0,19.0,1.6,17.0,19.0,15.58,0.0
2016,3,26,18,45,5.5,9.5,1.65,16.5,9.5,8.11,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,69.0,22.5,3.9,13.5,30.0,76.35,26.19
2016,3,27,7,0,138.0,45.0,4.5,14.0,60.0,156.76,123.89
2016,3,27,7,15,227.0,66.0,4.75,14.0,108.5,243.25,201.79
2016,3,27,7,30,316.0,87.0,5.0,14.0,157.0,351.76,295.91
2016,3,27,7,45,158.0,91.0,5.25,14.5,126.0,236.34,198.63
2016,3,27,8,0,0.0,95.0,5.5,15.0,95.0,84.11,66.03
2016,3,27,8,15,22.5,133.5,5.7,15.0,143.0,140.98,114.69
2016,3,27,8,30,45.0,172.0,5.9,15.0,191.0,215.56,177.11
2016,3,27,8,45,86.5,203.5,6.15,15.5,247.0,286.86,236.03
2016,3,27,9,0,128.0,235.0,6.4,16.0,303.0,379.1,310.4
2016,3,27,9,15,64.0,196.5,6.4,16.0,230.5,252.96,205.76
2016,3,27,9,30,0.0,158.0,6.4,16.0,158.0,136.99,108.0
2016,3,27,9,45,18.5,221.5,6.45,16.5,235.0,215.64,172.33
2016,3,27,10,0,37.0,285.0,6.5,17.0,312.0,317.78,253.7
2016,3,27,10,15,117.5,328.5,6.35,17.0,417.0,465.1,371.12
2016,3,27,10,30,198.0,372.0,6.2,17.0,522.0,591.01,468.62
2016,3,27,10,45,527.0,260.5,6.1,17.5,682.0,842.23,663.51
2016,3,27,11,0,856.0,149.0,6.0,18.0,842.0,1050.37,811.67
2016,3,27,11,15,863.5,150.0,5.85,18.0,866.5,1048.99,807.46
2016,3,27,11,30,871.0,151.0,5.7,18.0,891.0,1043.51,801.75
2016,3,27,11,45,893.0,141.5,5.6,18.5,911.5,1023.7,785.05
2016,3,27,12,0,915.0,132.0,5.5,19.0,932.0,1014.12,775.78
2016,3,27,12,15,917.0,132.0,5.4,19.0,939.0,990.53,758.37
2016,3,27,12,30,919.0,132.0,5.3,19.0,946.0,963.24,738.58
2016,3,27,12,45,923.5,128.5,5.25,19.5,945.5,931.33,714.58
2016,3,27,13,0,928.0,125.0,5.2,20.0,945.0,895.86,688.2
2016,3,27,13,15,925.5,124.5,5.15,20.0,933.5,854.08,658.71
2016,3,27,13,30,923.0,124.0,5.1,20.0,922.0,809.46,627.08
2016,3,27,13,45,921.0,121.0,5.1,20.5,902.5,760.39,589.52
2016,3,27,14,0,919.0,118.0,5.1,21.0,883.0,708.87,549.01
2016,3,27,14,15,912.0,116.5,5.05,21.0,854.5,653.35,505.45
2016,3,27,14,30,905.0,115.0,5.0,21.0,826.0,596.27,459.55
2016,3,27,14,45,898.0,112.0,4.95,21.0,791.0,536.65,410.43
2016,3,27,15,0,891.0,109.0,4.9,21.0,756.0,476.0,359.04
2016,3,27,15,15,878.0,106.5,4.8,20.5,713.0,412.74,304.82
2016,3,27,15,30,865.0,104.0,4.7,20.0,670.0,345.91,246.62
2016,3,27,15,45,850.0,99.5,4.65,20.0,621.5,280.39,188.85
2016,3,27,16,0,835.0,95.0,4.6,20.0,573.0,216.01,134.0
2016,3,27,16,15,811.0,91.0,4.4,19.5,519.5,152.44,86.61
2016,3,27,16,30,787.0,87.0,4.2,19.0,466.0,91.7,55.46
2016,3,27,16,45,756.0,81.5,4.05,19.0,409.5,65.82,51.85
2016,3,27,17,0,725.0,76.0,3.9,19.0,353.0,62.55,49.2
2016,3,27,17,15,675.0,70.0,3.4,18.0,295.0,53.71,41.78
2016,3,27,17,30,625.0,64.0,2.9,17.0,237.0,50.0,38.7
2016,3,27,17,45,550.0,55.0,2.4,16.0,181.0,43.65,33.09
2016,3,27,18,0,475.0,46.0,1.9,15.0,125.0,37.19,27.12
2016,3,27,18,15,338.0,33.0,1.85,14.5,78.0,26.91,17.36
2016,3,27,18,30,201.0,20.0,1.8,14.0,31.0,16.44,1.44
2016,3,27,18,45,100.5,10.0,1.8,13.5,15.5,8.54,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,180.0,18.0,2.4,7.0,38.5,142.22,71.61
2016,3,28,7,0,360.0,36.0,2.7,8.0,77.0,286.76,235.33
2016,3,28,7,15,462.5,46.0,2.75,8.5,130.5,382.89,323.07
2016,3,28,7,30,565.0,56.0,2.8,9.0,184.0,488.45,414.03
2016,3,28,7,45,622.0,64.0,2.9,10.0,241.5,566.45,477.03
2016,3,28,8,0,679.0,72.0,3.0,11.0,299.0,647.63,538.66
2016,3,28,8,15,720.0,77.5,3.05,12.0,357.0,714.91,586.64
2016,3,28,8,30,761.0,83.0,3.1,13.0,415.0,778.24,629.83
2016,3,28,8,45,786.5,88.5,3.2,14.0,470.0,832.44,665.18
2016,3,28,9,0,812.0,94.0,3.3,15.0,525.0,885.0,698.48
2016,3,28,9,15,833.0,97.5,3.15,15.5,576.5,928.87,724.49
2016,3,28,9,30,854.0,101.0,3.0,16.0,628.0,970.13,748.08
2016,3,28,9,45,867.0,104.5,2.9,16.5,673.5,1000.57,764.2
2016,3,28,10,0,880.0,108.0,2.8,17.0,719.0,1015.42,769.69
2016,3,28,10,15,891.0,110.0,2.65,17.5,758.5,1034.67,777.77
2016,3,28,10,30,902.0,112.0,2.5,18.0,798.0,1050.12,783.19
2016,3,28,10,45,908.5,115.0,2.45,18.5,829.5,1058.13,784.9
2016,3,28,11,0,915.0,118.0,2.4,19.0,861.0,1062.01,784.15
2016,3,28,11,15,920.0,119.0,2.3,19.5,885.0,1058.14,777.96
2016,3,28,11,30,925.0,120.0,2.2,20.0,909.0,1050.15,769.38
2016,3,28,11,45,926.0,122.0,2.15,20.5,923.5,1035.17,757.14
2016,3,28,12,0,927.0,124.0,2.1,21.0,938.0,1016.21,742.62
2016,3,28,12,15,927.5,124.5,2.0,21.0,944.0,991.49,725.36
2016,3,28,12,30,928.0,125.0,1.9,21.0,950.0,963.09,705.87
2016,3,28,12,45,924.5,126.0,1.85,21.5,946.5,928.15,681.48
2016,3,28,13,0,921.0,127.0,1.8,22.0,943.0,890.07,655.14
2016,3,28,13,15,917.5,126.5,1.75,22.0,931.0,847.7,627.2
2016,3,28,13,30,914.0,126.0,1.7,22.0,919.0,802.63,597.29
2016,3,28,13,45,906.5,126.5,1.7,22.5,898.0,753.07,561.66
2016,3,28,14,0,899.0,127.0,1.7,23.0,877.0,701.54,523.63
2016,3,28,14,15,891.0,125.0,1.75,23.0,848.5,645.93,483.11
2016,3,28,14,30,883.0,123.0,1.8,23.0,820.0,588.94,440.18
2016,3,28,14,45,873.0,120.5,1.85,23.0,783.5,529.44,393.87
2016,3,28,15,0,863.0,118.0,1.9,23.0,747.0,467.87,344.34
2016,3,28,15,15,849.0,115.5,1.95,23.0,704.5,404.81,292.09
2016,3,28,15,30,835.0,113.0,2.0,23.0,662.0,342.21,238.87
2016,3,28,15,45,815.5,109.5,2.15,23.0,613.0,278.27,184.57
2016,3,28,16,0,796.0,106.0,2.3,23.0,564.0,216.07,133.33
2016,3,28,16,15,770.0,102.0,2.3,22.5,510.5,154.83,89.05
2016,3,28,16,30,744.0,98.0,2.3,22.0,457.0,90.46,55.23
2016,3,28,16,45,706.5,92.5,2.3,21.5,401.0,67.3,52.56
2016,3,28,17,0,669.0,87.0,2.3,21.0,345.0,64.64,50.58
2016,3,28,17,15,617.5,79.5,2.1,20.0,287.5,60.25,47.12
2016,3,28,17,30,566.0,72.0,1.9,19.0,230.0,55.75,43.41
2016,3,28,17,45,483.5,62.0,1.75,18.0,175.5,48.88,37.4
2016,3,28,18,0,401.0,52.0,1.6,17.0,121.0,41.89,31.0
2016,3,28,18,15,276.5,37.0,1.65,16.5,75.5,28.65,18.73
2016,3,28,18,30,152.0,22.0,1.7,16.0,30.0,17.12,2.76
2016,3,28,18,45,76.0,11.0,1.8,15.5,15.0,9.39,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,8.0,2.15,13.0,8.0,6.57,0.0
2016,3,29,7,0,0.0,16.0,2.5,14.0,16.0,13.16,5.26
2016,3,29,7,15,0.0,27.5,2.75,14.5,27.5,22.68,13.61
2016,3,29,7,30,0.0,39.0,3.0,15.0,39.0,32.21,21.92
2016,3,29,7,45,0.0,52.0,3.3,16.0,52.0,43.03,31.1
2016,3,29,8,0,0.0,65.0,3.6,17.0,65.0,53.87,40.1
2016,3,29,8,15,0.0,94.5,3.7,17.5,94.5,81.04,62.68
2016,3,29,8,30,0.0,124.0,3.8,18.0,124.0,108.86,85.37
2016,3,29,8,45,0.0,102.0,3.9,18.5,102.0,86.26,66.23
2016,3,29,9,0,0.0,80.0,4.0,19.0,80.0,66.45,49.55
2016,3,29,9,15,6.0,144.5,4.0,19.5,148.5,130.5,101.81
2016,3,29,9,30,12.0,209.0,4.0,20.0,217.0,197.99,155.48
2016,3,29,9,45,8.5,199.0,4.0,20.5,205.0,183.31,142.84
2016,3,29,10,0,5.0,189.0,4.0,21.0,193.0,169.35,131.02
2016,3,29,10,15,3.5,175.0,4.0,21.0,178.0,154.21,118.69
2016,3,29,10,30,2.0,161.0,4.0,21.0,163.0,139.6,106.82
2016,3,29,10,45,7.0,204.0,4.0,21.5,210.5,183.36,141.13
2016,3,29,11,0,12.0,247.0,4.0,22.0,258.0,227.31,174.94
2016,3,29,11,15,9.0,212.5,4.0,22.5,221.0,191.97,146.83
2016,3,29,11,30,6.0,178.0,4.0,23.0,184.0,157.7,119.68
2016,3,29,11,45,5.0,169.0,4.05,23.5,174.0,148.49,112.17
2016,3,29,12,0,4.0,160.0,4.1,24.0,164.0,139.38,104.75
2016,3,29,12,15,2.0,138.0,4.1,24.0,140.0,118.27,88.15
2016,3,29,12,30,0.0,116.0,4.1,24.0,116.0,97.5,71.77
2016,3,29,12,45,1.0,131.5,4.2,24.5,132.5,111.47,82.63
2016,3,29,13,0,2.0,147.0,4.3,25.0,149.0,125.28,93.28
2016,3,29,13,15,5.0,170.5,4.35,25.0,175.0,147.26,110.49
2016,3,29,13,30,8.0,194.0,4.4,25.0,201.0,168.77,127.26
2016,3,29,13,45,4.0,160.0,4.45,25.0,163.5,136.63,102.28
2016,3,29,14,0,0.0,126.0,4.5,25.0,126.0,105.22,77.77
2016,3,29,14,15,0.0,125.5,4.55,25.0,125.5,104.64,77.45
2016,3,29,14,30,0.0,125.0,4.6,25.0,125.0,104.07,77.12
2016,3,29,14,45,0.0,104.0,4.65,25.5,104.0,86.65,63.37
2016,3,29,15,0,0.0,83.0,4.7,26.0,83.0,69.16,49.55
2016,3,29,15,15,0.0,78.5,4.7,25.5,78.5,65.35,46.75
2016,3,29,15,30,0.0,74.0,4.7,25.0,74.0,61.54,43.93
2016,3,29,15,45,2.0,124.0,4.7,25.0,125.0,102.56,76.81
2016,3,29,16,0,4.0,174.0,4.7,25.0,176.0,140.02,106.73
2016,3,29,16,15,2.0,133.5,4.5,24.5,134.5,108.25,81.98
2016,3,29,16,30,0.0,93.0,4.3,24.0,93.0,76.75,57.09
2016,3,29,16,45,0.0,81.5,4.15,24.0,81.5,67.54,52.24
2016,3,29,17,0,0.0,70.0,4.0,24.0,70.0,58.04,44.31
2016,3,29,17,15,0.0,58.5,3.75,23.0,58.5,48.44,36.35
2016,3,29,17,30,0.0,47.0,3.5,22.0,47.0,38.86,28.23
2016,3,29,17,45,0.0,35.5,3.25,21.5,35.5,29.31,19.88
2016,3,29,18,0,0.0,24.0,3.0,21.0,24.0,19.77,11.44
2016,3,29,18,15,0.0,15.0,3.15,20.5,15.0,12.34,4.72
2016,3,29,18,30,0.0,6.0,3.3,20.0,6.0,4.92,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.0,3.0,2.56,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,8.5,3.9,19.0,8.5,6.98,0.0
2016,3,30,7,0,0.0,17.0,3.9,19.0,17.0,13.99,5.77
2016,3,30,7,15,0.0,28.5,4.0,19.0,28.5,23.5,14.0
2016,3,30,7,30,0.0,40.0,4.1,19.0,40.0,33.05,22.21
2016,3,30,7,45,0.0,52.5,4.25,19.0,52.5,43.44,31.04
2016,3,30,8,0,0.0,65.0,4.4,19.0,65.0,53.86,39.75
2016,3,30,8,15,0.0,60.5,4.45,19.0,60.5,50.11,36.48
2016,3,30,8,30,0.0,56.0,4.5,19.0,56.0,46.37,33.23
2016,3,30,8,45,0.0,47.0,4.55,19.5,47.0,38.91,26.81
2016,3,30,9,0,0.0,38.0,4.6,20.0,38.0,31.46,20.47
2016,3,30,9,15,0.0,51.5,4.75,20.0,51.5,42.71,29.67
2016,3,30,9,30,0.0,65.0,4.9,20.0,65.0,53.99,38.82
2016,3,30,9,45,0.0,105.5,5.05,20.5,105.5,88.39,66.58
2016,3,30,10,0,0.0,146.0,5.2,21.0,146.0,124.52,95.3
2016,3,30,10,15,1.5,154.0,5.3,21.0,155.5,132.99,101.89
2016,3,30,10,30,3.0,162.0,5.4,21.0,165.0,141.46,108.51
2016,3,30,10,45,5.5,183.0,5.55,21.5,188.0,162.64,124.99
2016,3,30,11,0,8.0,204.0,5.7,22.0,211.0,183.74,141.26
2016,3,30,11,15,9.0,214.0,5.8,22.0,222.0,193.24,148.56
2016,3,30,11,30,10.0,224.0,5.9,22.0,233.0,202.61,155.77
2016,3,30,11,45,11.0,232.0,6.0,22.5,242.0,210.03,161.15
2016,3,30,12,0,12.0,240.0,6.1,23.0,251.0,217.27,166.4
2016,3,30,12,15,13.5,262.0,6.05,23.5,274.5,237.18,181.38
2016,3,30,12,30,15.0,284.0,6.0,24.0,298.0,256.7,195.95
2016,3,30,12,45,20.0,314.5,6.0,24.5,333.0,286.26,218.2
2016,3,30,13,0,25.0,345.0,6.0,25.0,368.0,325.34,247.43
2016,3,30,13,15,52.5,385.5,5.9,25.0,432.0,378.59,288.07
2016,3,30,13,30,80.0,426.0,5.8,25.0,496.0,427.86,325.15
2016,3,30,13,45,124.5,427.0,5.7,25.5,533.0,456.46,346.31
2016,3,30,14,0,169.0,428.0,5.6,26.0,570.0,472.67,357.88
2016,3,30,14,15,155.0,412.0,5.45,26.0,539.0,435.48,329.74
2016,3,30,14,30,141.0,396.0,5.3,26.0,508.0,399.84,302.76
2016,3,30,14,45,182.5,375.5,5.2,26.0,514.0,389.14,294.31
2016,3,30,15,0,224.0,355.0,5.1,26.0,520.0,373.77,281.5
2016,3,30,15,15,149.0,327.5,5.0,26.0,434.5,306.77,230.9
2016,3,30,15,30,74.0,300.0,4.9,26.0,349.0,252.45,190.71
2016,3,30,15,45,144.5,281.5,4.8,26.0,368.5,242.34,180.27
2016,3,30,16,0,215.0,263.0,4.7,26.0,388.0,226.02,164.44
2016,3,30,16,15,123.0,226.5,4.45,25.5,296.5,173.49,128.47
2016,3,30,16,30,31.0,190.0,4.2,25.0,205.0,139.64,106.69
2016,3,30,16,45,28.0,168.5,4.0,24.5,180.5,123.51,99.3
2016,3,30,17,0,25.0,147.0,3.8,24.0,156.0,113.26,91.2
2016,3,30,17,15,305.5,107.5,3.4,23.0,195.0,75.91,59.93
2016,3,30,17,30,586.0,68.0,3.0,22.0,234.0,52.61,40.14
2016,3,30,17,45,515.5,58.5,2.6,21.5,180.0,46.08,34.44
2016,3,30,18,0,445.0,49.0,2.2,21.0,126.0,39.39,28.35
2016,3,30,18,15,320.0,35.5,2.25,20.5,80.0,28.85,18.63
2016,3,30,18,30,195.0,22.0,2.3,20.0,34.0,18.06,4.82
2016,3,30,18,45,97.5,11.0,2.35,19.5,17.0,9.39,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,176.0,20.0,3.25,14.5,42.5,146.96,98.17
2016,3,31,7,0,352.0,40.0,3.6,15.0,85.0,286.0,231.68
2016,3,31,7,15,449.5,50.5,3.7,15.5,138.5,379.41,314.13
2016,3,31,7,30,547.0,61.0,3.8,16.0,192.0,481.57,400.24
2016,3,31,7,45,617.5,66.5,3.95,17.0,251.0,565.46,466.87
2016,3,31,8,0,688.0,72.0,4.1,18.0,310.0,653.52,532.65
2016,3,31,8,15,729.0,77.0,4.3,19.0,368.5,715.97,576.53
2016,3,31,8,30,770.0,82.0,4.5,20.0,427.0,783.55,623.17
2016,3,31,8,45,807.5,83.5,4.7,21.0,485.5,843.54,662.95
2016,3,31,9,0,845.0,85.0,4.9,22.0,544.0,902.5,701.15
2016,3,31,9,15,865.5,87.5,4.8,22.5,596.0,934.85,719.19
2016,3,31,9,30,886.0,90.0,4.7,23.0,648.0,974.49,742.14
2016,3,31,9,45,904.0,91.5,4.6,23.5,696.0,1007.53,760.1
2016,3,31,10,0,922.0,93.0,4.5,24.0,744.0,1037.25,775.71
2016,3,31,10,15,932.5,94.5,4.45,24.0,784.0,1055.81,785.93
2016,3,31,10,30,943.0,96.0,4.4,24.0,824.0,1070.41,793.69
2016,3,31,10,45,950.5,97.5,4.35,24.5,856.5,1077.86,795.32
2016,3,31,11,0,958.0,99.0,4.3,25.0,889.0,1081.08,794.37
2016,3,31,11,15,963.0,100.0,4.2,25.0,913.0,1076.95,790.04
2016,3,31,11,30,968.0,101.0,4.1,25.0,937.0,1068.55,783.13
2016,3,31,11,45,970.0,102.5,4.1,25.5,952.0,1053.48,771.22
2016,3,31,12,0,972.0,104.0,4.1,26.0,967.0,1034.25,756.8
2016,3,31,12,15,973.0,104.0,4.05,26.0,973.0,1008.56,739.46
2016,3,31,12,30,974.0,104.0,4.0,26.0,979.0,979.02,719.69
2016,3,31,12,45,973.5,104.0,4.0,26.5,976.5,944.47,695.53
2016,3,31,13,0,973.0,104.0,4.0,27.0,974.0,906.43,669.09
2016,3,31,13,15,970.5,103.5,3.9,27.0,962.0,863.06,639.83
2016,3,31,13,30,968.0,103.0,3.8,27.0,950.0,816.71,608.42
2016,3,31,13,45,964.5,101.5,3.75,27.0,929.5,766.01,572.73
2016,3,31,14,0,961.0,100.0,3.7,27.0,909.0,712.86,533.54
2016,3,31,14,15,955.0,99.0,3.65,27.0,880.5,656.41,490.94
2016,3,31,14,30,949.0,98.0,3.6,27.0,852.0,598.2,445.8
2016,3,31,14,45,937.0,97.5,3.55,27.0,815.0,536.0,396.36
2016,3,31,15,0,925.0,97.0,3.5,27.0,778.0,473.23,344.96
2016,3,31,15,15,913.0,95.0,3.4,26.5,735.0,408.96,291.49
2016,3,31,15,30,901.0,93.0,3.3,26.0,692.0,344.71,236.75
2016,3,31,15,45,886.0,90.0,3.2,26.0,643.0,279.28,180.67
2016,3,31,16,0,871.0,87.0,3.1,26.0,594.0,214.79,127.67
2016,3,31,16,15,848.0,83.5,2.9,25.5,539.5,143.7,76.91
2016,3,31,16,30,825.0,80.0,2.7,25.0,485.0,81.31,48.35
2016,3,31,16,45,793.0,76.0,2.55,24.5,427.0,61.9,47.3
2016,3,31,17,0,761.0,72.0,2.4,24.0,369.0,59.58,45.62
2016,3,31,17,15,713.0,66.5,2.25,22.5,310.0,55.85,42.83
2016,3,31,17,30,665.0,61.0,2.1,21.0,251.0,47.81,36.16
2016,3,31,17,45,585.5,53.5,1.95,20.0,193.5,42.48,31.55
2016,3,31,18,0,506.0,46.0,1.8,19.0,136.0,37.12,26.67
2016,3,31,18,15,372.5,34.0,2.0,18.5,87.0,27.67,17.88
2016,3,31,18,30,239.0,22.0,2.2,18.0,38.0,18.09,5.61
2016,3,31,18,45,119.5,11.0,2.4,17.5,19.0,9.39,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,4.0,3.95,12.0,4.0,3.28,0.0
2016,4,1,7,0,0.0,8.0,4.0,12.0,8.0,6.56,0.0
2016,4,1,7,15,0.0,13.0,4.2,12.5,13.0,10.68,3.52
2016,4,1,7,30,0.0,18.0,4.4,13.0,18.0,14.81,7.14
2016,4,1,7,45,0.0,23.5,4.6,13.5,23.5,19.36,11.06
2016,4,1,8,0,0.0,29.0,4.8,14.0,29.0,23.92,14.93
2016,4,1,8,15,150.0,104.5,5.05,14.0,172.5,250.81,211.26
2016,4,1,8,30,300.0,180.0,5.3,14.0,316.0,474.99,395.99
2016,4,1,8,45,150.0,147.0,5.55,14.5,215.0,290.72,241.72
2016,4,1,9,0,0.0,114.0,5.8,15.0,114.0,96.67,75.46
2016,4,1,9,15,7.0,167.0,5.75,15.0,172.0,152.65,121.91
2016,4,1,9,30,14.0,220.0,5.7,15.0,230.0,210.11,168.65
2016,4,1,9,45,7.0,131.5,5.7,15.5,136.5,118.46,92.89
2016,4,1,10,0,0.0,43.0,5.7,16.0,43.0,35.73,24.06
2016,4,1,10,15,0.0,45.5,5.6,16.0,45.5,37.84,25.77
2016,4,1,10,30,0.0,48.0,5.5,16.0,48.0,39.96,27.46
2016,4,1,10,45,1.0,100.5,5.45,16.0,102.0,85.2,64.6
2016,4,1,11,0,2.0,153.0,5.4,16.0,156.0,131.99,102.57
2016,4,1,11,15,3.0,157.0,5.4,16.0,160.5,136.37,105.98
2016,4,1,11,30,4.0,161.0,5.4,16.0,165.0,140.68,109.39
2016,4,1,11,45,14.5,252.5,5.45,16.5,265.5,231.58,182.06
2016,4,1,12,0,25.0,344.0,5.5,17.0,366.0,339.18,265.93
2016,4,1,12,15,16.0,265.0,5.55,17.0,279.5,241.9,189.42
2016,4,1,12,30,7.0,186.0,5.6,17.0,193.0,163.77,127.25
2016,4,1,12,45,5.0,168.0,5.65,17.5,173.0,146.04,112.84
2016,4,1,13,0,3.0,150.0,5.7,18.0,153.0,128.61,98.65
2016,4,1,13,15,20.0,262.5,5.7,18.0,280.5,243.63,190.49
2016,4,1,13,30,37.0,375.0,5.7,18.0,408.0,350.52,273.88
2016,4,1,13,45,31.0,350.5,5.75,18.0,378.0,319.79,249.89
2016,4,1,14,0,25.0,326.0,5.8,18.0,348.0,286.92,224.4
2016,4,1,14,15,30.5,329.5,5.8,17.5,355.0,291.59,228.75
2016,4,1,14,30,36.0,333.0,5.8,17.0,362.0,291.83,229.53
2016,4,1,14,45,26.5,296.0,5.8,17.0,317.0,252.63,198.74
2016,4,1,15,0,17.0,259.0,5.8,17.0,272.0,217.27,170.93
2016,4,1,15,15,62.5,285.5,5.8,16.5,328.5,246.81,194.26
2016,4,1,15,30,108.0,312.0,5.8,16.0,385.0,269.81,211.47
2016,4,1,15,45,214.0,280.0,5.8,15.5,410.0,256.12,196.39
2016,4,1,16,0,320.0,248.0,5.8,15.0,435.0,227.87,168.73
2016,4,1,16,15,322.0,222.5,5.7,14.5,396.0,184.22,135.28
2016,4,1,16,30,324.0,197.0,5.6,14.0,357.0,140.87,108.45
2016,4,1,16,45,293.5,183.0,5.55,14.0,314.5,125.2,105.04
2016,4,1,17,0,263.0,169.0,5.5,14.0,272.0,116.87,98.1
2016,4,1,17,15,239.0,145.0,5.15,13.5,227.5,102.2,85.59
2016,4,1,17,30,215.0,121.0,4.8,13.0,183.0,86.91,72.26
2016,4,1,17,45,188.0,96.0,4.5,12.5,141.5,70.35,57.45
2016,4,1,18,0,161.0,71.0,4.2,12.0,100.0,53.16,41.74
2016,4,1,18,15,100.0,47.5,3.95,11.5,63.5,36.24,25.95
2016,4,1,18,30,39.0,24.0,3.7,11.0,27.0,19.26,7.28
2016,4,1,18,45,19.5,12.0,3.45,10.5,13.5,10.24,0.0
2016,4,1,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,64.0,6.0,3.7,5.5,7.5,0.0,0.0
2016,4,2,6,30,128.0,12.0,3.8,6.0,15.0,70.84,0.0
2016,4,2,6,45,295.5,25.0,3.9,6.5,58.0,219.89,165.44
2016,4,2,7,0,463.0,38.0,4.0,7.0,101.0,348.4,292.16
2016,4,2,7,15,553.5,46.0,3.95,8.0,157.5,439.59,374.16
2016,4,2,7,30,644.0,54.0,3.9,9.0,214.0,533.91,454.6
2016,4,2,7,45,698.5,60.0,3.9,10.0,273.5,611.5,515.57
2016,4,2,8,0,753.0,66.0,3.9,11.0,333.0,691.5,575.3
2016,4,2,8,15,789.0,70.5,3.8,12.0,392.0,756.33,620.34
2016,4,2,8,30,825.0,75.0,3.7,13.0,451.0,820.95,663.4
2016,4,2,8,45,850.5,78.0,3.6,14.5,507.5,873.64,694.85
2016,4,2,9,0,876.0,81.0,3.5,16.0,564.0,914.77,716.95
2016,4,2,9,15,894.0,84.0,3.35,16.5,616.5,955.96,740.87
2016,4,2,9,30,912.0,87.0,3.2,17.0,669.0,994.29,762.23
2016,4,2,9,45,925.5,89.0,3.1,17.5,715.0,1023.82,777.63
2016,4,2,10,0,939.0,91.0,3.0,18.0,761.0,1049.78,790.52
2016,4,2,10,15,948.5,93.0,3.05,18.0,801.0,1067.91,801.12
2016,4,2,10,30,958.0,95.0,3.1,18.0,841.0,1081.97,809.24
2016,4,2,10,45,965.0,96.5,3.15,18.5,873.0,1088.76,811.21
2016,4,2,11,0,972.0,98.0,3.2,19.0,905.0,1091.25,810.6
2016,4,2,11,15,976.5,98.5,3.25,19.0,929.0,1085.83,806.54
2016,4,2,11,30,981.0,99.0,3.3,19.0,953.0,1076.11,799.88
2016,4,2,11,45,983.0,100.5,3.35,19.5,967.5,1060.7,788.14
2016,4,2,12,0,985.0,102.0,3.4,20.0,982.0,1041.09,773.8
2016,4,2,12,15,986.0,102.0,3.4,20.0,988.5,1014.98,756.36
2016,4,2,12,30,987.0,102.0,3.4,20.0,995.0,984.98,736.39
2016,4,2,12,45,985.5,102.0,3.45,20.5,991.5,949.08,711.43
2016,4,2,13,0,984.0,102.0,3.5,21.0,988.0,909.74,684.12
2016,4,2,13,15,981.5,101.5,3.5,21.0,976.0,865.9,654.61
2016,4,2,13,30,979.0,101.0,3.5,21.0,964.0,819.06,622.8
2016,4,2,13,45,974.5,100.5,3.5,21.0,943.0,768.04,586.28
2016,4,2,14,0,970.0,100.0,3.5,21.0,922.0,714.62,546.23
2016,4,2,14,15,963.0,99.0,3.45,21.0,892.5,657.12,501.92
2016,4,2,14,30,956.0,98.0,3.4,21.0,863.0,597.96,455.07
2016,4,2,14,45,941.5,99.0,3.4,21.0,824.5,535.45,404.37
2016,4,2,15,0,927.0,100.0,3.4,21.0,786.0,472.6,351.81
2016,4,2,15,15,914.0,98.0,3.35,21.0,742.5,407.89,296.26
2016,4,2,15,30,901.0,96.0,3.3,21.0,699.0,343.31,239.74
2016,4,2,15,45,885.5,92.5,3.25,21.0,649.0,277.46,182.41
2016,4,2,16,0,870.0,89.0,3.2,21.0,599.0,212.63,128.46
2016,4,2,16,15,847.0,85.5,3.0,20.5,544.5,141.66,77.43
