Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,30,824.0,82.0,2.8,20.0,490.0,79.46,49.86
2016,4,2,16,45,792.5,77.5,2.6,19.5,432.0,62.92,49.18
2016,4,2,17,0,761.0,73.0,2.4,19.0,374.0,60.26,47.17
2016,4,2,17,15,714.0,67.5,2.05,18.0,315.0,56.58,44.28
2016,4,2,17,30,667.0,62.0,1.7,17.0,256.0,48.5,37.4
2016,4,2,17,45,593.5,54.5,1.4,16.0,198.5,43.23,32.8
2016,4,2,18,0,520.0,47.0,1.1,15.0,141.0,37.92,27.92
2016,4,2,18,15,391.5,35.0,1.1,14.5,91.5,28.5,19.05
2016,4,2,18,30,263.0,23.0,1.1,14.0,42.0,18.93,7.47
2016,4,2,18,45,131.5,11.5,1.15,13.5,21.0,9.82,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,63.5,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,127.0,12.0,1.8,9.0,16.0,70.37,0.0
2016,4,3,6,45,287.0,26.0,2.1,10.0,59.5,216.13,163.68
2016,4,3,7,0,447.0,40.0,2.4,11.0,103.0,341.16,281.11
2016,4,3,7,15,536.0,49.0,2.4,12.0,159.0,431.99,360.24
2016,4,3,7,30,625.0,58.0,2.4,13.0,215.0,530.51,441.28
2016,4,3,7,45,680.5,64.0,2.45,14.0,274.5,607.27,499.98
2016,4,3,8,0,736.0,70.0,2.5,15.0,334.0,682.74,554.36
2016,4,3,8,15,772.5,74.5,2.5,16.0,393.0,747.31,597.96
2016,4,3,8,30,809.0,79.0,2.5,17.0,452.0,811.7,639.73
2016,4,3,8,45,835.5,83.0,2.5,18.5,508.5,865.95,671.58
2016,4,3,9,0,862.0,87.0,2.5,20.0,565.0,918.46,701.19
2016,4,3,9,15,880.5,89.5,2.4,20.5,617.0,949.07,716.93
2016,4,3,9,30,899.0,92.0,2.3,21.0,669.0,986.8,737.28
2016,4,3,9,45,913.0,94.5,2.2,21.5,715.5,1017.0,752.21
2016,4,3,10,0,927.0,97.0,2.1,22.0,762.0,1043.67,764.66
2016,4,3,10,15,937.5,99.0,2.05,22.0,802.0,1062.49,774.13
2016,4,3,10,30,948.0,101.0,2.0,22.0,842.0,1077.3,781.2
2016,4,3,10,45,955.0,102.5,2.0,22.5,874.0,1083.87,782.41
2016,4,3,11,0,962.0,104.0,2.0,23.0,906.0,1086.19,781.21
2016,4,3,11,15,967.0,105.0,2.05,23.0,930.0,1081.68,778.14
2016,4,3,11,30,972.0,106.0,2.1,23.0,954.0,1072.88,772.6
2016,4,3,11,45,974.5,106.5,2.2,23.5,969.0,1056.87,761.82
2016,4,3,12,0,977.0,107.0,2.3,24.0,984.0,1036.72,748.52
2016,4,3,12,15,978.5,107.5,2.35,24.0,990.5,1011.6,732.98
2016,4,3,12,30,980.0,108.0,2.4,24.0,997.0,982.58,714.94
2016,4,3,12,45,979.0,108.0,2.5,24.5,994.0,947.19,691.81
2016,4,3,13,0,978.0,108.0,2.6,25.0,991.0,908.35,666.31
2016,4,3,13,15,975.5,107.5,2.6,25.0,979.0,864.63,637.86
2016,4,3,13,30,973.0,107.0,2.6,25.0,967.0,817.94,607.2
2016,4,3,13,45,968.5,106.0,2.65,25.0,946.0,766.67,571.7
2016,4,3,14,0,964.0,105.0,2.7,25.0,925.0,713.03,532.93
2016,4,3,14,15,957.5,104.0,2.7,25.0,896.0,656.08,490.37
2016,4,3,14,30,951.0,103.0,2.7,25.0,867.0,597.43,445.22
2016,4,3,14,45,942.5,101.0,2.7,25.0,830.0,535.56,396.2
2016,4,3,15,0,934.0,99.0,2.7,25.0,793.0,472.76,344.8
2016,4,3,15,15,921.5,97.0,2.65,24.5,749.0,407.86,290.8
2016,4,3,15,30,909.0,95.0,2.6,24.0,705.0,343.03,235.55
2016,4,3,15,45,892.5,92.0,2.6,24.0,655.0,276.89,178.98
2016,4,3,16,0,876.0,89.0,2.6,24.0,605.0,211.88,125.87
2016,4,3,16,15,853.5,85.5,2.4,23.5,550.5,140.56,75.59
2016,4,3,16,30,831.0,82.0,2.2,23.0,496.0,78.04,49.0
2016,4,3,16,45,800.0,78.0,2.05,23.0,437.5,63.34,48.81
2016,4,3,17,0,769.0,74.0,1.9,23.0,379.0,61.09,47.08
2016,4,3,17,15,722.5,68.5,1.7,21.5,319.5,57.43,44.36
2016,4,3,17,30,676.0,63.0,1.5,20.0,260.0,49.3,37.62
2016,4,3,17,45,603.5,55.0,1.3,19.0,202.5,43.66,32.75
2016,4,3,18,0,531.0,47.0,1.1,18.0,145.0,37.93,27.57
2016,4,3,18,15,403.5,35.5,1.15,17.0,94.5,28.92,19.22
2016,4,3,18,30,276.0,24.0,1.2,16.0,44.0,19.79,8.43
2016,4,3,18,45,138.0,12.0,1.3,15.5,22.0,10.24,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,61.5,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,123.0,14.0,3.3,10.0,18.0,70.19,0.0
2016,4,4,6,45,276.0,28.0,3.55,11.0,61.5,212.23,163.26
2016,4,4,7,0,429.0,42.0,3.8,12.0,105.0,332.69,274.97
2016,4,4,7,15,517.0,51.5,3.8,13.0,160.5,422.68,353.81
2016,4,4,7,30,605.0,61.0,3.8,14.0,216.0,520.23,434.9
2016,4,4,7,45,661.0,67.5,3.85,15.0,275.5,597.11,494.81
2016,4,4,8,0,717.0,74.0,3.9,16.0,335.0,676.82,553.4
2016,4,4,8,15,754.0,79.0,4.05,17.0,393.5,737.11,595.26
2016,4,4,8,30,791.0,84.0,4.2,18.0,452.0,801.82,639.07
2016,4,4,8,45,818.0,87.5,4.35,19.0,508.0,855.26,673.43
2016,4,4,9,0,845.0,91.0,4.5,20.0,564.0,907.0,706.16
2016,4,4,9,15,864.0,94.5,4.35,20.5,615.5,949.14,730.73
2016,4,4,9,30,883.0,98.0,4.2,21.0,667.0,977.48,745.67
2016,4,4,9,45,897.0,100.0,4.1,22.0,713.0,1006.63,759.9
2016,4,4,10,0,911.0,102.0,4.0,23.0,759.0,1032.33,771.57
2016,4,4,10,15,921.0,104.0,3.85,23.5,798.5,1050.32,779.17
2016,4,4,10,30,931.0,106.0,3.7,24.0,838.0,1064.36,784.21
2016,4,4,10,45,938.0,107.5,3.55,24.5,869.5,1070.75,784.31
2016,4,4,11,0,945.0,109.0,3.4,25.0,901.0,1072.96,781.85
2016,4,4,11,15,950.0,110.0,3.3,25.5,924.5,1068.41,775.63
2016,4,4,11,30,955.0,111.0,3.2,26.0,948.0,1059.64,766.93
2016,4,4,11,45,957.5,112.0,3.1,26.5,962.5,1044.25,754.21
2016,4,4,12,0,960.0,113.0,3.0,27.0,977.0,1024.77,739.11
2016,4,4,12,15,961.0,113.0,2.9,27.0,983.0,998.97,721.59
2016,4,4,12,30,962.0,113.0,2.8,27.0,989.0,969.39,701.76
2016,4,4,12,45,961.0,113.0,2.7,27.5,986.0,934.46,677.19
2016,4,4,13,0,960.0,113.0,2.6,28.0,983.0,896.17,650.53
2016,4,4,13,15,957.5,112.5,2.5,28.0,970.5,853.06,622.02
2016,4,4,13,30,955.0,112.0,2.4,28.0,958.0,807.07,591.47
2016,4,4,13,45,950.5,111.0,2.35,28.0,937.0,756.57,556.09
2016,4,4,14,0,946.0,110.0,2.3,28.0,916.0,703.76,517.98
2016,4,4,14,15,939.0,108.5,2.2,28.0,887.0,646.99,475.82
2016,4,4,14,30,932.0,107.0,2.1,28.0,858.0,588.64,431.33
2016,4,4,14,45,923.0,105.0,2.05,28.0,821.0,527.61,383.75
2016,4,4,15,0,914.0,103.0,2.0,28.0,784.0,465.73,333.97
2016,4,4,15,15,901.5,101.0,1.95,27.5,740.5,402.04,281.97
2016,4,4,15,30,889.0,99.0,1.9,27.0,697.0,338.45,228.78
2016,4,4,15,45,872.5,95.5,1.85,27.0,647.5,273.21,174.02
2016,4,4,16,0,856.0,92.0,1.8,27.0,598.0,202.99,117.96
2016,4,4,16,15,833.0,88.5,1.7,26.5,544.0,139.18,74.51
2016,4,4,16,30,810.0,85.0,1.6,26.0,490.0,78.05,49.57
2016,4,4,16,45,779.5,80.5,1.55,26.0,432.5,64.89,49.48
2016,4,4,17,0,749.0,76.0,1.5,26.0,375.0,62.36,47.54
2016,4,4,17,15,702.5,70.0,1.4,24.5,316.5,58.39,44.61
2016,4,4,17,30,656.0,64.0,1.3,23.0,258.0,49.84,37.6
2016,4,4,17,45,584.5,56.0,1.25,22.0,200.5,44.27,32.86
2016,4,4,18,0,513.0,48.0,1.2,21.0,143.0,38.61,27.8
2016,4,4,18,15,388.5,36.5,1.3,20.0,93.5,29.67,19.61
2016,4,4,18,30,264.0,25.0,1.4,19.0,44.0,20.61,9.24
2016,4,4,18,45,132.0,12.5,1.5,18.5,22.0,10.67,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,77.5,7.5,2.35,11.5,10.5,6.4,0.0
2016,4,5,6,30,155.0,15.0,2.7,12.0,21.0,108.53,0.0
2016,4,5,6,45,307.0,28.5,3.05,13.0,66.0,228.9,177.06
2016,4,5,7,0,459.0,42.0,3.4,14.0,111.0,350.04,287.21
2016,4,5,7,15,544.5,51.0,3.3,15.0,167.5,439.28,364.21
2016,4,5,7,30,630.0,60.0,3.2,16.0,224.0,535.76,442.84
2016,4,5,7,45,682.5,66.5,3.15,17.0,283.0,611.12,499.86
2016,4,5,8,0,735.0,73.0,3.1,18.0,342.0,684.71,552.14
2016,4,5,8,15,770.5,77.5,3.2,19.0,401.0,748.3,595.37
2016,4,5,8,30,806.0,82.0,3.3,20.0,460.0,811.6,636.93
2016,4,5,8,45,831.0,85.5,3.45,21.0,515.5,863.62,669.54
2016,4,5,9,0,856.0,89.0,3.6,22.0,571.0,913.81,700.19
2016,4,5,9,15,874.5,92.0,3.65,22.5,622.5,944.65,717.77
2016,4,5,9,30,893.0,95.0,3.7,23.0,674.0,982.61,740.19
2016,4,5,9,45,906.5,97.5,3.75,24.0,720.0,1011.98,755.11
2016,4,5,10,0,920.0,100.0,3.8,25.0,766.0,1037.81,767.63
2016,4,5,10,15,930.0,101.5,3.9,25.0,805.5,1055.27,778.02
2016,4,5,10,30,940.0,103.0,4.0,25.0,845.0,1068.76,786.02
2016,4,5,10,45,947.0,104.5,4.15,25.5,876.5,1075.12,788.32
2016,4,5,11,0,954.0,106.0,4.3,26.0,908.0,1077.26,788.06
2016,4,5,11,15,958.5,107.0,4.4,26.0,931.5,1072.11,784.43
2016,4,5,11,30,963.0,108.0,4.5,26.0,955.0,1062.72,778.22
2016,4,5,11,45,966.0,108.5,4.6,26.5,970.0,1047.16,766.6
2016,4,5,12,0,969.0,109.0,4.7,27.0,985.0,1027.49,752.73
2016,4,5,12,15,970.0,109.5,4.75,27.0,990.5,1001.96,736.15
2016,4,5,12,30,971.0,110.0,4.8,27.0,996.0,972.6,717.05
2016,4,5,12,45,970.0,110.0,4.9,27.0,992.5,937.39,694.33
2016,4,5,13,0,969.0,110.0,5.0,27.0,989.0,898.79,669.14
2016,4,5,13,15,966.0,109.0,5.05,27.0,977.0,854.52,639.54
2016,4,5,13,30,963.0,108.0,5.1,27.0,965.0,807.39,607.69
2016,4,5,13,45,958.0,107.5,5.15,27.0,943.5,756.66,570.98
2016,4,5,14,0,953.0,107.0,5.2,27.0,922.0,703.65,531.35
2016,4,5,14,15,946.0,106.0,5.15,27.0,892.5,646.98,487.63
2016,4,5,14,30,939.0,105.0,5.1,27.0,863.0,588.71,441.52
2016,4,5,14,45,928.5,103.5,5.1,27.0,825.5,527.04,391.66
2016,4,5,15,0,918.0,102.0,5.1,27.0,788.0,464.67,339.78
2016,4,5,15,15,905.5,100.0,5.0,26.5,744.0,400.8,285.86
2016,4,5,15,30,893.0,98.0,4.9,26.0,700.0,337.03,230.98
2016,4,5,15,45,820.5,108.5,4.8,26.0,631.0,264.4,171.35
2016,4,5,16,0,748.0,119.0,4.7,26.0,562.0,198.97,120.63
2016,4,5,16,15,780.0,102.0,4.5,25.5,527.0,142.73,80.22
2016,4,5,16,30,812.0,85.0,4.3,25.0,492.0,76.53,49.59
2016,4,5,16,45,779.0,81.0,4.15,24.5,434.5,65.21,50.08
2016,4,5,17,0,746.0,77.0,4.0,24.0,377.0,63.06,48.55
2016,4,5,17,15,699.5,71.0,3.55,23.0,318.0,54.24,41.32
2016,4,5,17,30,653.0,65.0,3.1,22.0,259.0,50.53,38.35
2016,4,5,17,45,579.0,57.5,2.7,21.0,202.0,45.37,33.95
2016,4,5,18,0,505.0,50.0,2.3,20.0,145.0,40.18,29.28
2016,4,5,18,15,382.5,38.0,2.3,19.5,95.5,30.88,20.71
2016,4,5,18,30,260.0,26.0,2.3,19.0,46.0,21.43,10.19
2016,4,5,18,45,130.0,13.0,2.35,18.5,23.0,11.1,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.5,2.65,13.5,8.0,12.91,0.0
2016,4,6,6,30,31.0,15.0,2.8,14.0,16.0,33.3,0.0
2016,4,6,6,45,127.0,38.0,3.0,14.5,56.0,131.26,100.3
2016,4,6,7,0,223.0,61.0,3.2,15.0,96.0,220.82,180.35
2016,4,6,7,15,217.0,84.5,3.45,15.5,130.0,254.77,211.13
2016,4,6,7,30,211.0,108.0,3.7,16.0,164.0,287.01,238.74
2016,4,6,7,45,288.0,118.5,4.0,17.0,214.5,361.54,300.63
2016,4,6,8,0,365.0,129.0,4.3,18.0,265.0,460.64,379.61
2016,4,6,8,15,522.5,120.5,4.65,18.5,349.0,592.22,484.31
2016,4,6,8,30,680.0,112.0,5.0,19.0,433.0,744.34,598.49
2016,4,6,8,45,732.5,109.0,5.4,19.5,492.0,808.75,644.19
2016,4,6,9,0,785.0,106.0,5.8,20.0,551.0,868.14,686.0
2016,4,6,9,15,503.5,204.5,5.95,20.5,499.5,730.23,579.15
2016,4,6,9,30,222.0,303.0,6.1,21.0,448.0,537.36,424.52
2016,4,6,9,45,274.5,315.5,6.25,21.5,507.0,622.97,489.01
2016,4,6,10,0,327.0,328.0,6.4,22.0,566.0,688.34,536.77
2016,4,6,10,15,616.5,221.5,6.35,22.0,699.5,890.66,690.72
2016,4,6,10,30,906.0,115.0,6.3,22.0,833.0,1046.24,798.62
2016,4,6,10,45,922.0,114.0,6.3,22.5,868.5,1058.68,803.56
2016,4,6,11,0,938.0,113.0,6.3,23.0,904.0,1067.04,806.58
2016,4,6,11,15,946.0,114.0,6.2,23.0,930.0,1065.29,803.75
2016,4,6,11,30,954.0,115.0,6.1,23.0,956.0,1059.27,798.22
2016,4,6,11,45,764.0,231.5,6.05,23.5,912.0,994.38,751.16
2016,4,6,12,0,574.0,348.0,6.0,24.0,868.0,901.55,679.87
2016,4,6,12,15,780.5,228.0,5.9,24.0,940.0,959.22,724.64
2016,4,6,12,30,987.0,108.0,5.8,24.0,1012.0,982.89,739.98
2016,4,6,12,45,808.0,214.5,5.75,24.5,953.0,901.54,681.76
2016,4,6,13,0,629.0,321.0,5.7,25.0,894.0,819.4,617.96
2016,4,6,13,15,814.5,209.5,5.6,25.0,941.5,830.22,629.17
2016,4,6,13,30,1000.0,98.0,5.5,25.0,989.0,823.54,625.99
2016,4,6,13,45,1000.5,94.5,5.45,25.0,969.0,772.36,588.23
2016,4,6,14,0,1001.0,91.0,5.4,25.0,949.0,718.31,547.04
2016,4,6,14,15,995.0,90.0,5.35,25.0,919.5,659.95,501.56
2016,4,6,14,30,989.0,89.0,5.3,25.0,890.0,599.76,453.42
2016,4,6,14,45,965.5,95.0,5.25,25.0,848.5,535.54,400.86
2016,4,6,15,0,942.0,101.0,5.2,25.0,807.0,471.76,347.28
2016,4,6,15,15,929.5,99.0,5.05,24.5,762.5,406.5,291.65
2016,4,6,15,30,917.0,97.0,4.9,24.0,718.0,341.3,235.06
2016,4,6,15,45,906.5,91.5,4.8,24.0,668.5,274.3,176.92
2016,4,6,16,0,896.0,86.0,4.7,24.0,619.0,207.76,122.2
2016,4,6,16,15,873.5,83.0,4.4,23.5,563.5,142.59,77.62
2016,4,6,16,30,851.0,80.0,4.1,23.0,508.0,72.3,56.17
2016,4,6,16,45,825.5,74.5,3.8,23.0,450.0,60.94,46.75
2016,4,6,17,0,800.0,69.0,3.5,23.0,392.0,57.46,43.95
2016,4,6,17,15,756.0,64.0,2.95,21.5,332.0,54.02,41.4
2016,4,6,17,30,712.0,59.0,2.4,20.0,272.0,50.53,38.69
2016,4,6,17,45,645.5,52.0,1.9,19.0,213.5,45.12,34.04
2016,4,6,18,0,579.0,45.0,1.4,18.0,155.0,36.42,26.29
2016,4,6,18,15,456.5,35.0,1.35,17.0,103.0,28.56,19.01
2016,4,6,18,30,334.0,25.0,1.3,16.0,51.0,20.66,10.12
2016,4,6,18,45,167.0,12.5,1.3,15.5,25.5,10.67,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.0,2.15,11.0,9.0,7.68,0.0
2016,4,7,6,30,0.0,18.0,2.5,12.0,18.0,15.87,0.0
2016,4,7,6,45,69.5,38.0,2.85,13.5,49.0,89.05,67.22
2016,4,7,7,0,139.0,58.0,3.2,15.0,80.0,165.89,134.72
2016,4,7,7,15,165.5,81.0,3.25,16.0,118.0,215.95,178.29
2016,4,7,7,30,192.0,104.0,3.3,17.0,156.0,267.63,221.69
2016,4,7,7,45,208.5,126.5,3.4,18.0,195.0,312.93,258.14
2016,4,7,8,0,225.0,149.0,3.5,19.0,234.0,358.8,293.73
2016,4,7,8,15,376.5,146.0,3.65,20.0,314.5,502.65,407.53
2016,4,7,8,30,528.0,143.0,3.8,21.0,395.0,640.72,511.88
2016,4,7,8,45,700.5,117.0,4.0,22.0,492.0,789.22,617.34
2016,4,7,9,0,873.0,91.0,4.2,23.0,589.0,930.05,712.26
2016,4,7,9,15,890.0,94.0,4.2,23.5,640.5,959.68,728.03
2016,4,7,9,30,907.0,97.0,4.2,24.0,692.0,996.3,749.21
2016,4,7,9,45,923.5,97.5,4.2,25.0,738.5,1026.32,764.21
2016,4,7,10,0,940.0,98.0,4.2,26.0,785.0,1052.89,776.81
2016,4,7,10,15,949.0,99.5,4.15,26.0,824.0,1069.37,785.5
2016,4,7,10,30,958.0,101.0,4.1,26.0,863.0,1081.78,791.72
2016,4,7,10,45,961.5,104.0,4.1,26.5,894.0,1086.11,791.64
2016,4,7,11,0,965.0,107.0,4.1,27.0,925.0,1086.11,788.98
2016,4,7,11,15,969.0,108.0,4.1,27.0,947.5,1080.19,784.27
2016,4,7,11,30,973.0,109.0,4.1,27.0,970.0,1070.0,777.01
2016,4,7,11,45,957.0,121.0,4.1,27.5,979.0,1047.19,760.22
2016,4,7,12,0,941.0,133.0,4.1,28.0,988.0,1020.38,741.06
2016,4,7,12,15,941.5,133.0,4.0,28.0,993.5,994.06,723.2
2016,4,7,12,30,942.0,133.0,3.9,28.0,999.0,964.11,703.02
2016,4,7,12,45,941.0,132.5,3.85,28.5,995.0,928.94,678.37
2016,4,7,13,0,940.0,132.0,3.8,29.0,991.0,890.53,651.65
2016,4,7,13,15,820.5,200.5,3.65,29.0,943.5,825.27,606.2
2016,4,7,13,30,701.0,269.0,3.5,29.0,896.0,759.95,558.01
2016,4,7,13,45,660.0,283.0,3.4,29.0,862.5,703.54,517.56
2016,4,7,14,0,619.0,297.0,3.3,29.0,829.0,648.71,477.57
2016,4,7,14,15,611.0,287.0,3.15,29.0,798.0,597.37,439.71
2016,4,7,14,30,603.0,277.0,3.0,29.0,767.0,544.91,400.21
2016,4,7,14,45,482.0,305.0,2.9,29.0,686.0,468.1,342.9
2016,4,7,15,0,361.0,333.0,2.8,29.0,605.0,404.5,295.5
2016,4,7,15,15,484.5,268.5,2.65,28.5,611.0,370.34,266.34
2016,4,7,15,30,608.0,204.0,2.5,28.0,617.0,323.69,225.05
2016,4,7,15,45,531.5,212.0,2.4,28.0,554.5,267.24,181.4
2016,4,7,16,0,455.0,220.0,2.3,28.0,492.0,220.4,147.62
2016,4,7,16,15,493.0,187.0,2.1,27.5,457.0,166.3,108.38
2016,4,7,16,30,531.0,154.0,1.9,27.0,422.0,108.01,84.75
2016,4,7,16,45,615.0,122.5,1.75,26.5,398.5,86.6,67.5
2016,4,7,17,0,699.0,91.0,1.6,26.0,375.0,67.15,51.54
2016,4,7,17,15,650.5,84.0,1.45,24.5,316.5,63.26,48.74
2016,4,7,17,30,602.0,77.0,1.3,23.0,258.0,59.26,45.7
2016,4,7,17,45,527.0,67.5,1.2,22.0,201.0,52.94,40.37
2016,4,7,18,0,452.0,58.0,1.1,21.0,144.0,46.51,34.66
2016,4,7,18,15,336.0,43.5,1.15,20.0,95.5,35.37,24.56
2016,4,7,18,30,220.0,29.0,1.2,19.0,47.0,22.55,11.64
2016,4,7,18,45,110.0,14.5,1.25,18.5,23.5,12.38,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,41.5,9.5,3.2,12.5,11.5,25.52,0.0
2016,4,8,6,30,83.0,19.0,3.4,13.0,23.0,79.81,20.29
2016,4,8,6,45,188.5,39.0,3.6,13.5,65.0,175.58,138.15
2016,4,8,7,0,294.0,59.0,3.8,14.0,107.0,270.16,222.7
2016,4,8,7,15,373.5,74.0,4.05,14.5,159.5,352.4,294.48
2016,4,8,7,30,453.0,89.0,4.3,15.0,212.0,442.0,369.99
2016,4,8,7,45,244.5,117.0,4.55,16.0,185.5,326.23,272.29
2016,4,8,8,0,36.0,145.0,4.8,17.0,159.0,175.49,142.4
2016,4,8,8,15,346.0,134.0,5.1,17.5,298.5,463.03,383.09
2016,4,8,8,30,656.0,123.0,5.4,18.0,438.0,735.06,595.72
2016,4,8,8,45,637.5,138.0,5.7,19.0,473.0,756.66,607.48
2016,4,8,9,0,619.0,153.0,6.0,20.0,508.0,774.21,617.25
2016,4,8,9,15,581.0,184.0,5.95,20.5,540.5,778.08,616.71
2016,4,8,9,30,543.0,215.0,5.9,21.0,573.0,786.57,618.43
2016,4,8,9,45,453.5,268.0,5.85,21.5,581.0,763.16,595.32
2016,4,8,10,0,364.0,321.0,5.8,22.0,589.0,715.05,554.9
2016,4,8,10,15,420.0,315.5,5.7,22.5,640.0,782.86,602.73
2016,4,8,10,30,476.0,310.0,5.6,23.0,691.0,831.76,635.95
2016,4,8,10,45,476.5,325.5,5.5,23.5,718.5,843.82,641.15
2016,4,8,11,0,477.0,341.0,5.4,24.0,746.0,853.0,644.52
2016,4,8,11,15,473.0,354.5,5.3,24.0,765.5,852.84,642.68
2016,4,8,11,30,469.0,368.0,5.2,24.0,785.0,849.86,639.02
2016,4,8,11,45,459.0,378.0,5.1,24.5,791.5,835.1,625.99
2016,4,8,12,0,449.0,388.0,5.0,25.0,798.0,817.99,611.52
2016,4,8,12,15,326.5,431.5,4.8,25.0,730.5,717.06,536.64
2016,4,8,12,30,204.0,475.0,4.6,25.0,663.0,620.31,464.27
2016,4,8,12,45,262.0,460.5,4.45,25.0,701.0,652.53,488.2
2016,4,8,13,0,320.0,446.0,4.3,25.0,739.0,668.38,499.9
2016,4,8,13,15,175.0,405.0,4.2,25.0,565.5,493.04,371.52
2016,4,8,13,30,30.0,364.0,4.1,25.0,392.0,332.75,250.9
2016,4,8,13,45,38.0,372.5,4.0,25.0,406.5,340.01,256.91
2016,4,8,14,0,46.0,381.0,3.9,25.0,421.0,345.87,261.39
2016,4,8,14,15,35.0,345.5,3.9,25.0,375.0,304.36,230.34
2016,4,8,14,30,24.0,310.0,3.9,25.0,329.0,265.7,201.36
2016,4,8,14,45,71.5,337.5,3.9,25.0,392.0,302.81,229.53
2016,4,8,15,0,119.0,365.0,3.9,25.0,455.0,330.38,249.44
2016,4,8,15,15,321.0,299.0,3.9,25.0,522.0,336.55,249.41
2016,4,8,15,30,523.0,233.0,3.9,25.0,589.0,317.92,226.91
2016,4,8,15,45,630.0,182.5,3.95,25.0,581.0,267.35,180.63
2016,4,8,16,0,737.0,132.0,4.0,25.0,573.0,201.69,123.46
2016,4,8,16,15,710.5,126.5,3.9,24.5,520.5,143.14,84.16
2016,4,8,16,30,684.0,121.0,3.8,24.0,468.0,87.92,69.1
2016,4,8,16,45,646.5,114.5,3.75,23.5,412.5,81.11,63.79
2016,4,8,17,0,609.0,108.0,3.7,23.0,357.0,78.5,61.93
2016,4,8,17,15,559.0,99.0,3.3,22.0,300.5,73.71,58.26
2016,4,8,17,30,509.0,90.0,2.9,21.0,244.0,68.74,54.3
2016,4,8,17,45,426.5,79.0,2.5,20.0,189.5,58.95,45.93
2016,4,8,18,0,344.0,68.0,2.1,19.0,135.0,51.21,39.04
2016,4,8,18,15,243.5,49.5,2.05,18.5,89.0,37.7,26.74
2016,4,8,18,30,143.0,31.0,2.0,18.0,43.0,23.87,12.96
2016,4,8,18,45,71.5,15.5,2.0,17.5,21.5,13.23,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.5,2.05,13.5,4.5,3.84,0.0
2016,4,9,6,30,0.0,9.0,2.3,14.0,9.0,7.4,0.0
2016,4,9,6,45,0.0,26.0,2.55,14.5,26.0,21.47,11.97
2016,4,9,7,0,0.0,43.0,2.8,15.0,43.0,36.57,25.24
2016,4,9,7,15,0.0,64.0,2.85,15.5,64.0,56.5,42.45
2016,4,9,7,30,0.0,85.0,2.9,16.0,85.0,76.04,59.05
2016,4,9,7,45,0.0,49.5,2.95,16.5,49.5,40.94,29.22
2016,4,9,8,0,0.0,14.0,3.0,17.0,14.0,11.53,4.16
2016,4,9,8,15,30.5,107.5,3.2,17.5,122.5,125.5,100.63
2016,4,9,8,30,61.0,201.0,3.4,18.0,231.0,255.46,206.31
2016,4,9,8,45,330.5,180.5,3.6,18.5,369.0,503.14,407.09
2016,4,9,9,0,600.0,160.0,3.8,19.0,507.0,763.48,603.35
2016,4,9,9,15,302.0,171.0,3.9,19.5,346.0,500.38,398.8
2016,4,9,9,30,4.0,182.0,4.0,20.0,185.0,162.05,125.54
2016,4,9,9,45,6.0,194.0,4.15,20.5,198.5,174.48,135.41
2016,4,9,10,0,8.0,206.0,4.3,21.0,212.0,186.93,144.75
2016,4,9,10,15,27.0,277.5,4.35,21.0,299.0,290.67,226.0
2016,4,9,10,30,46.0,349.0,4.4,21.0,386.0,381.55,295.3
2016,4,9,10,45,33.0,328.5,4.5,21.5,355.5,344.06,265.28
2016,4,9,11,0,20.0,308.0,4.6,22.0,325.0,290.09,223.03
2016,4,9,11,15,10.0,176.5,4.6,22.5,185.0,160.2,121.92
2016,4,9,11,30,0.0,45.0,4.6,23.0,45.0,37.59,24.48
2016,4,9,11,45,0.0,59.0,4.7,23.5,59.0,49.34,33.81
2016,4,9,12,0,0.0,73.0,4.8,24.0,73.0,61.12,43.05
2016,4,9,12,15,5.0,144.0,4.85,24.0,149.0,126.05,94.33
2016,4,9,12,30,10.0,215.0,4.9,24.0,225.0,191.06,144.92
2016,4,9,12,45,27.0,311.5,4.95,24.5,337.0,297.08,225.92
2016,4,9,13,0,44.0,408.0,5.0,25.0,449.0,392.59,296.94
2016,4,9,13,15,440.5,288.5,5.0,25.0,685.0,609.72,465.24
2016,4,9,13,30,837.0,169.0,5.0,25.0,921.0,766.12,581.63
2016,4,9,13,45,829.0,169.0,5.05,25.0,900.0,717.43,544.69
2016,4,9,14,0,821.0,169.0,5.1,25.0,879.0,667.16,506.78
2016,4,9,14,15,587.0,271.5,5.1,25.0,770.5,567.57,429.97
2016,4,9,14,30,353.0,374.0,5.1,25.0,662.0,484.77,366.07
2016,4,9,14,45,565.0,267.5,5.15,25.0,705.0,475.47,357.19
2016,4,9,15,0,777.0,161.0,5.2,25.0,748.0,444.07,327.84
2016,4,9,15,15,761.0,157.0,5.2,24.5,705.5,380.37,274.74
2016,4,9,15,30,745.0,153.0,5.2,24.0,663.0,320.85,224.02
2016,4,9,15,45,725.0,148.0,5.2,24.0,615.0,260.98,173.17
2016,4,9,16,0,705.0,143.0,5.2,24.0,567.0,203.14,126.73
2016,4,9,16,15,677.5,137.5,5.05,23.5,515.0,146.58,88.83
2016,4,9,16,30,650.0,132.0,4.9,23.0,463.0,93.55,74.17
2016,4,9,16,45,616.5,123.0,4.8,23.0,408.5,86.74,68.71
2016,4,9,17,0,583.0,114.0,4.7,23.0,354.0,82.59,65.43
2016,4,9,17,15,532.0,105.0,4.4,22.5,298.5,78.02,61.85
2016,4,9,17,30,481.0,96.0,4.1,22.0,243.0,70.41,55.52
2016,4,9,17,45,412.0,82.5,3.8,21.5,189.5,61.29,47.67
2016,4,9,18,0,343.0,69.0,3.5,21.0,136.0,51.9,39.32
2016,4,9,18,15,239.0,51.0,3.55,20.5,90.5,38.77,27.44
2016,4,9,18,30,135.0,33.0,3.6,20.0,45.0,25.71,14.47
2016,4,9,18,45,67.5,16.5,3.65,20.0,22.5,14.08,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,34.0,11.5,3.75,15.5,13.5,24.06,0.0
2016,4,10,6,30,68.0,23.0,3.9,16.0,27.0,70.87,32.81
2016,4,10,6,45,176.0,43.5,4.05,16.5,70.0,173.79,136.47
2016,4,10,7,0,284.0,64.0,4.2,17.0,113.0,269.54,220.31
2016,4,10,7,15,364.5,78.5,4.5,17.5,165.5,351.18,290.78
2016,4,10,7,30,445.0,93.0,4.8,18.0,218.0,440.27,365.13
2016,4,10,7,45,222.5,72.0,5.15,18.5,134.5,268.56,223.41
2016,4,10,8,0,0.0,51.0,5.5,19.0,51.0,42.19,29.8
2016,4,10,8,15,0.0,61.0,5.65,19.5,61.0,50.54,36.64
2016,4,10,8,30,0.0,71.0,5.8,20.0,71.0,58.9,43.33
2016,4,10,8,45,0.0,81.0,5.95,21.0,81.0,67.29,49.85
2016,4,10,9,0,0.0,91.0,6.1,22.0,91.0,75.69,56.3
2016,4,10,9,15,0.0,98.0,6.1,22.5,98.0,81.79,60.92
2016,4,10,9,30,0.0,105.0,6.1,23.0,105.0,87.92,65.53
2016,4,10,9,45,0.0,116.5,6.15,23.5,116.5,98.02,73.28
2016,4,10,10,0,0.0,128.0,6.2,24.0,128.0,108.11,80.97
2016,4,10,10,15,3.5,160.0,6.2,24.5,163.0,139.93,105.88
2016,4,10,10,30,7.0,192.0,6.2,25.0,198.0,171.94,130.61
2016,4,10,10,45,8.5,197.5,6.2,25.5,205.0,178.01,134.89
2016,4,10,11,0,10.0,203.0,6.2,26.0,212.0,184.03,139.14
2016,4,10,11,15,27.0,299.0,6.2,26.0,323.5,302.94,230.47
2016,4,10,11,30,44.0,395.0,6.2,26.0,435.0,410.72,311.19
2016,4,10,11,45,36.0,380.0,6.2,26.0,413.0,384.09,290.66
2016,4,10,12,0,28.0,365.0,6.2,26.0,391.0,358.17,270.92
2016,4,10,12,15,17.5,271.0,6.1,25.5,287.5,247.46,187.48
2016,4,10,12,30,7.0,177.0,6.0,25.0,184.0,155.69,116.97
2016,4,10,12,45,7.5,174.5,5.95,25.0,182.0,153.44,115.3
2016,4,10,13,0,8.0,172.0,5.9,25.0,180.0,151.11,113.52
2016,4,10,13,15,4.0,119.5,5.7,24.5,123.5,103.21,76.21
2016,4,10,13,30,0.0,67.0,5.5,24.0,67.0,56.05,39.04
2016,4,10,13,45,0.0,89.5,5.3,24.0,89.5,74.85,54.0
2016,4,10,14,0,0.0,112.0,5.1,24.0,112.0,93.52,68.81
2016,4,10,14,15,8.0,192.5,5.25,24.0,199.5,164.2,124.47
2016,4,10,14,30,16.0,273.0,5.4,24.0,287.0,231.92,177.1
2016,4,10,14,45,26.0,293.5,5.6,24.5,314.5,247.85,189.11
2016,4,10,15,0,36.0,314.0,5.8,25.0,342.0,261.77,199.48
2016,4,10,15,15,26.5,277.5,5.85,25.0,297.5,225.91,172.14
2016,4,10,15,30,17.0,241.0,5.9,25.0,253.0,196.81,150.04
2016,4,10,15,45,13.5,219.0,5.95,25.0,228.0,176.73,134.77
2016,4,10,16,0,10.0,197.0,6.0,25.0,203.0,157.35,120.03
2016,4,10,16,15,5.0,150.0,5.9,24.5,153.0,120.68,91.73
2016,4,10,16,30,0.0,103.0,5.8,24.0,103.0,84.52,66.28
2016,4,10,16,45,0.0,90.0,5.7,24.0,90.0,74.24,57.84
2016,4,10,17,0,0.0,77.0,5.6,24.0,77.0,63.88,49.23
2016,4,10,17,15,193.5,94.0,5.3,23.5,153.5,69.25,54.1
2016,4,10,17,30,387.0,111.0,5.0,23.0,230.0,79.87,63.43
2016,4,10,17,45,308.0,95.5,4.7,23.0,178.0,69.67,54.58
2016,4,10,18,0,229.0,80.0,4.4,23.0,126.0,59.76,45.71
2016,4,10,18,15,150.0,56.5,4.35,22.5,82.5,42.86,30.68
2016,4,10,18,30,71.0,33.0,4.3,22.0,39.0,26.02,14.77
2016,4,10,18,45,35.5,16.5,4.25,21.5,19.5,14.08,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.43,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.82,0.0
2016,4,11,6,45,0.0,3.0,3.95,19.5,3.0,2.46,0.0
2016,4,11,7,0,0.0,5.0,4.0,20.0,5.0,4.1,0.0
2016,4,11,7,15,0.0,7.5,4.25,20.5,7.5,6.16,0.0
2016,4,11,7,30,0.0,10.0,4.5,21.0,10.0,8.22,1.25
2016,4,11,7,45,24.5,82.0,4.8,21.5,91.5,94.41,73.76
2016,4,11,8,0,49.0,154.0,5.1,22.0,173.0,194.77,155.93
2016,4,11,8,15,185.0,174.5,5.1,22.5,263.0,342.66,276.92
2016,4,11,8,30,321.0,195.0,5.1,23.0,353.0,502.99,402.53
2016,4,11,8,45,243.5,231.0,5.1,24.0,358.5,483.96,382.3
2016,4,11,9,0,166.0,267.0,5.1,25.0,364.0,439.28,343.51
2016,4,11,9,15,281.0,271.0,4.95,25.5,452.0,571.12,443.12
2016,4,11,9,30,396.0,275.0,4.8,26.0,540.0,688.07,527.79
2016,4,11,9,45,383.5,300.0,4.7,26.5,570.5,706.81,537.09
2016,4,11,10,0,371.0,325.0,4.6,27.0,601.0,722.92,544.91
2016,4,11,10,15,591.5,239.0,4.35,27.5,705.0,876.8,653.91
2016,4,11,10,30,812.0,153.0,4.1,28.0,809.0,998.62,732.07
2016,4,11,10,45,834.0,147.5,3.9,28.5,843.0,1011.55,735.82
2016,4,11,11,0,856.0,142.0,3.7,29.0,877.0,1006.51,728.71
2016,4,11,11,15,862.5,143.5,3.45,29.0,900.5,1003.56,724.32
2016,4,11,11,30,869.0,145.0,3.2,29.0,924.0,996.7,717.43
2016,4,11,11,45,881.0,140.5,3.0,29.5,941.0,985.62,706.9
2016,4,11,12,0,893.0,136.0,2.8,30.0,958.0,970.6,694.0
2016,4,11,12,15,895.5,136.5,2.65,30.0,964.0,947.54,677.92
2016,4,11,12,30,898.0,137.0,2.5,30.0,970.0,920.92,659.69
2016,4,11,12,45,904.0,133.0,2.45,30.5,969.5,889.91,638.26
2016,4,11,13,0,910.0,129.0,2.4,31.0,969.0,855.45,614.69
2016,4,11,13,15,659.5,262.5,2.35,31.0,867.5,752.2,542.67
2016,4,11,13,30,409.0,396.0,2.3,31.0,766.0,642.19,463.71
2016,4,11,13,45,659.0,257.5,2.3,31.5,837.5,674.58,488.79
2016,4,11,14,0,909.0,119.0,2.3,32.0,909.0,673.74,488.6
2016,4,11,14,15,903.0,117.5,2.25,31.5,880.5,619.56,449.37
2016,4,11,14,30,897.0,116.0,2.2,31.0,852.0,563.81,408.02
2016,4,11,14,45,888.0,114.5,2.2,31.0,816.5,505.35,362.64
2016,4,11,15,0,879.0,113.0,2.2,31.0,781.0,446.12,315.2
2016,4,11,15,15,866.5,110.5,2.15,31.0,738.0,384.44,264.6
2016,4,11,15,30,854.0,108.0,2.1,31.0,695.0,318.21,209.86
2016,4,11,15,45,844.0,102.5,2.05,31.0,648.0,254.62,157.35
2016,4,11,16,0,834.0,97.0,2.0,31.0,601.0,191.61,108.28
2016,4,11,16,15,811.5,93.0,1.85,30.5,547.5,129.49,68.75
2016,4,11,16,30,789.0,89.0,1.7,30.0,494.0,70.04,52.57
2016,4,11,16,45,761.5,83.5,1.55,29.5,438.0,66.51,50.02
2016,4,11,17,0,734.0,78.0,1.4,29.0,382.0,63.37,47.71
2016,4,11,17,15,689.5,72.5,1.2,28.0,324.0,54.94,40.99
2016,4,11,17,30,645.0,67.0,1.0,27.0,266.0,51.68,38.5
2016,4,11,17,45,576.0,59.5,0.8,26.5,209.5,46.62,34.25
2016,4,11,18,0,507.0,52.0,0.6,26.0,153.0,41.5,29.74
2016,4,11,18,15,392.0,40.5,0.5,25.5,103.5,32.72,21.88
2016,4,11,18,30,277.0,29.0,0.4,25.0,54.0,23.79,13.03
2016,4,11,18,45,138.5,14.5,0.35,25.0,27.0,12.38,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,66.5,12.5,3.7,13.0,17.0,38.51,0.0
2016,4,12,6,30,133.0,25.0,3.7,13.0,34.0,116.03,71.66
2016,4,12,6,45,238.0,43.0,3.75,13.5,78.0,204.41,164.19
2016,4,12,7,0,343.0,61.0,3.8,14.0,122.0,298.91,247.65
2016,4,12,7,15,171.5,32.5,3.7,14.5,63.0,162.63,135.8
2016,4,12,7,30,0.0,4.0,3.6,15.0,4.0,3.29,0.0
2016,4,12,7,45,22.0,79.0,3.5,15.5,88.0,89.14,70.99
2016,4,12,8,0,44.0,154.0,3.4,16.0,172.0,190.23,155.28
2016,4,12,8,15,73.0,184.0,3.45,16.5,218.5,246.26,200.86
2016,4,12,8,30,102.0,214.0,3.5,17.0,265.0,303.83,246.71
2016,4,12,8,45,57.5,208.5,3.6,17.5,238.0,256.44,206.14
2016,4,12,9,0,13.0,203.0,3.7,18.0,211.0,192.88,152.7
2016,4,12,9,15,6.5,175.0,3.7,18.5,179.0,158.29,124.05
2016,4,12,9,30,0.0,147.0,3.7,19.0,147.0,125.5,96.86
2016,4,12,9,45,0.0,139.0,3.7,19.5,139.0,117.99,90.41
2016,4,12,10,0,0.0,131.0,3.7,20.0,131.0,110.74,84.21
2016,4,12,10,15,0.0,129.0,3.65,20.0,129.0,108.92,82.59
2016,4,12,10,30,0.0,127.0,3.6,20.0,127.0,107.16,81.02
2016,4,12,10,45,0.0,112.0,3.55,20.5,112.0,94.17,70.36
2016,4,12,11,0,0.0,97.0,3.5,21.0,97.0,81.34,59.9
2016,4,12,11,15,8.0,192.0,3.5,21.0,199.0,171.76,131.66
2016,4,12,11,30,16.0,287.0,3.5,21.0,301.0,263.71,202.81
2016,4,12,11,45,16.0,292.0,3.5,21.5,306.5,266.99,204.52
2016,4,12,12,0,16.0,297.0,3.5,22.0,312.0,270.12,206.37
2016,4,12,12,15,14.5,273.5,3.5,22.0,287.5,246.7,188.39
2016,4,12,12,30,13.0,250.0,3.5,22.0,263.0,223.71,170.74
2016,4,12,12,45,17.5,296.0,3.55,22.5,312.5,265.92,202.79
2016,4,12,13,0,22.0,342.0,3.6,23.0,362.0,307.11,233.51
2016,4,12,13,15,37.0,378.0,3.65,23.0,412.0,353.54,268.58
2016,4,12,13,30,52.0,414.0,3.7,23.0,462.0,389.14,295.24
2016,4,12,13,45,70.0,419.5,3.75,23.0,482.0,398.49,302.47
2016,4,12,14,0,88.0,425.0,3.8,23.0,502.0,405.42,307.86
2016,4,12,14,15,85.0,409.0,3.85,23.0,481.5,381.05,289.7
2016,4,12,14,30,82.0,393.0,3.9,23.0,461.0,357.16,271.86
2016,4,12,14,45,47.5,318.0,4.0,23.5,357.0,275.59,209.95
2016,4,12,15,0,13.0,243.0,4.1,24.0,253.0,202.2,153.9
2016,4,12,15,15,6.5,159.0,4.1,23.5,164.0,132.7,100.3
2016,4,12,15,30,0.0,75.0,4.1,23.0,75.0,62.41,44.87
2016,4,12,15,45,0.0,111.5,4.1,23.0,111.5,92.22,69.03
2016,4,12,16,0,0.0,148.0,4.1,23.0,148.0,119.92,91.44
2016,4,12,16,15,0.0,88.5,4.05,22.5,88.5,73.58,54.5
2016,4,12,16,30,0.0,29.0,4.0,22.0,29.0,23.98,15.02
2016,4,12,16,45,0.0,73.5,3.95,22.0,73.5,60.98,46.97
2016,4,12,17,0,0.0,118.0,3.9,22.0,118.0,94.16,75.56
2016,4,12,17,15,0.0,99.5,3.75,21.5,99.5,79.97,63.74
2016,4,12,17,30,0.0,81.0,3.6,21.0,81.0,65.64,51.61
2016,4,12,17,45,0.0,63.0,3.45,20.5,63.0,51.54,39.42
2016,4,12,18,0,0.0,45.0,3.3,20.0,45.0,37.23,26.82
2016,4,12,18,15,0.0,30.0,3.5,19.5,30.0,24.77,15.67
2016,4,12,18,30,0.0,15.0,3.7,19.0,15.0,12.35,4.32
2016,4,12,18,45,0.0,7.5,3.95,18.5,7.5,6.4,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
