Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,47.5,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,95.0,14.0,1.7,10.0,17.0,45.65,0.0
2016,5,3,6,15,237.5,28.5,1.85,10.5,57.0,154.84,113.58
2016,5,3,6,30,380.0,43.0,2.0,11.0,97.0,251.27,202.85
2016,5,3,6,45,474.5,52.0,2.15,11.5,150.5,332.49,274.85
2016,5,3,7,0,569.0,61.0,2.3,12.0,204.0,422.5,351.73
2016,5,3,7,15,625.5,68.0,2.45,13.0,261.0,494.45,410.55
2016,5,3,7,30,682.0,75.0,2.6,14.0,318.0,569.97,469.62
2016,5,3,7,45,722.5,79.5,2.8,15.0,376.0,630.77,515.09
2016,5,3,8,0,763.0,84.0,3.0,16.0,434.0,696.01,561.0
2016,5,3,8,15,790.0,88.0,3.05,16.5,490.0,750.32,597.87
2016,5,3,8,30,817.0,92.0,3.1,17.0,546.0,803.57,633.19
2016,5,3,8,45,837.0,95.0,3.15,17.5,599.0,848.2,661.66
2016,5,3,9,0,857.0,98.0,3.2,18.0,652.0,881.38,681.7
2016,5,3,9,15,871.5,101.0,3.2,18.0,700.0,915.86,703.55
2016,5,3,9,30,886.0,104.0,3.2,18.0,748.0,947.34,723.19
2016,5,3,9,45,896.5,106.5,3.2,18.5,790.5,971.26,736.22
2016,5,3,10,0,907.0,109.0,3.2,19.0,833.0,991.62,746.88
2016,5,3,10,15,915.0,110.5,3.2,19.5,869.0,1004.79,752.78
2016,5,3,10,30,923.0,112.0,3.2,20.0,905.0,1014.09,756.25
2016,5,3,10,45,928.0,114.0,3.2,20.5,933.5,1017.0,755.63
2016,5,3,11,0,933.0,116.0,3.2,21.0,962.0,1015.84,752.53
2016,5,3,11,15,937.0,117.0,3.2,21.0,982.5,1008.69,747.09
2016,5,3,11,30,941.0,118.0,3.2,21.0,1003.0,997.49,739.17
2016,5,3,11,45,944.5,117.5,3.2,21.5,1016.0,980.47,726.13
2016,5,3,12,0,948.0,117.0,3.2,22.0,1029.0,959.62,710.73
2016,5,3,12,15,948.5,117.0,3.2,22.0,1032.5,932.89,692.87
2016,5,3,12,30,949.0,117.0,3.2,22.0,1036.0,902.73,672.75
2016,5,3,12,45,948.0,117.0,3.2,22.5,1031.5,868.1,648.31
2016,5,3,13,0,947.0,117.0,3.2,23.0,1027.0,830.44,621.82
2016,5,3,13,15,944.0,116.5,3.2,23.0,1013.5,788.04,592.84
2016,5,3,13,30,941.0,116.0,3.2,23.0,1000.0,743.03,559.98
2016,5,3,13,45,936.0,115.0,3.2,23.0,978.0,693.92,523.43
2016,5,3,14,0,931.0,114.0,3.2,23.0,956.0,642.74,484.41
2016,5,3,14,15,924.5,112.5,3.15,23.0,926.5,588.52,441.9
2016,5,3,14,30,918.0,111.0,3.1,23.0,897.0,532.81,397.02
2016,5,3,14,45,909.0,109.5,3.1,23.0,860.5,474.8,349.17
2016,5,3,15,0,900.0,108.0,3.1,23.0,824.0,416.06,299.38
2016,5,3,15,15,888.0,105.5,3.1,23.0,781.0,355.21,247.01
2016,5,3,15,30,876.0,103.0,3.1,23.0,738.0,294.52,194.53
2016,5,3,15,45,861.0,100.5,3.1,23.0,689.5,233.68,143.67
2016,5,3,16,0,846.0,98.0,3.1,23.0,641.0,166.03,92.62
2016,5,3,16,15,825.5,94.5,3.0,22.5,588.0,105.91,59.61
2016,5,3,16,30,805.0,91.0,2.9,22.0,535.0,69.99,54.23
2016,5,3,16,45,776.5,87.0,2.8,22.0,479.0,68.16,52.92
2016,5,3,17,0,748.0,83.0,2.7,22.0,423.0,66.25,51.5
2016,5,3,17,15,710.0,78.0,2.4,21.0,366.0,63.37,49.43
2016,5,3,17,30,672.0,73.0,2.1,20.0,309.0,55.38,42.85
2016,5,3,17,45,613.0,66.5,1.8,19.5,252.5,51.27,39.42
2016,5,3,18,0,554.0,60.0,1.5,19.0,196.0,47.11,35.79
2016,5,3,18,15,465.5,50.0,1.45,18.0,144.0,39.84,29.3
2016,5,3,18,30,377.0,40.0,1.4,17.0,92.0,32.43,22.4
2016,5,3,18,45,232.5,26.0,1.35,16.5,53.5,21.17,11.03
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,10.24,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,41.0,7.0,1.9,11.5,8.5,5.97,0.0
2016,5,4,6,0,82.0,14.0,2.1,12.0,17.0,54.29,0.0
2016,5,4,6,15,216.0,29.5,2.4,12.5,56.5,143.95,105.73
2016,5,4,6,30,350.0,45.0,2.7,13.0,96.0,238.74,191.94
2016,5,4,6,45,440.5,55.5,3.05,14.0,148.5,317.92,261.53
2016,5,4,7,0,531.0,66.0,3.4,15.0,201.0,405.57,335.92
2016,5,4,7,15,589.0,74.0,3.4,16.0,257.5,477.82,394.7
2016,5,4,7,30,647.0,82.0,3.4,17.0,314.0,553.82,453.79
2016,5,4,7,45,688.5,87.5,3.45,18.0,372.0,618.23,501.62
2016,5,4,8,0,730.0,93.0,3.5,19.0,430.0,683.77,547.56
2016,5,4,8,15,759.0,97.5,3.55,19.5,486.0,735.23,582.34
2016,5,4,8,30,788.0,102.0,3.6,20.0,542.0,789.63,618.55
2016,5,4,8,45,809.5,105.5,3.7,21.0,595.0,835.21,646.73
2016,5,4,9,0,831.0,109.0,3.8,22.0,648.0,878.71,672.97
2016,5,4,9,15,847.0,112.5,3.8,22.5,696.5,914.83,694.47
2016,5,4,9,30,863.0,116.0,3.8,23.0,745.0,948.02,713.78
2016,5,4,9,45,874.5,118.5,3.85,23.5,787.5,961.58,719.99
2016,5,4,10,0,886.0,121.0,3.9,24.0,830.0,982.38,731.33
2016,5,4,10,15,895.0,123.0,3.9,24.0,866.5,996.64,739.39
2016,5,4,10,30,904.0,125.0,3.9,24.0,903.0,1007.07,745.07
2016,5,4,10,45,910.5,126.5,3.9,24.5,932.0,1010.67,744.93
2016,5,4,11,0,917.0,128.0,3.9,25.0,961.0,1010.28,742.33
2016,5,4,11,15,921.5,129.0,3.85,25.0,982.0,1003.49,736.83
2016,5,4,11,30,926.0,130.0,3.8,25.0,1003.0,992.7,728.88
2016,5,4,11,45,933.0,128.0,3.8,25.5,1017.0,977.57,717.12
2016,5,4,12,0,940.0,126.0,3.8,26.0,1031.0,958.56,702.97
2016,5,4,12,15,940.5,126.5,3.8,26.0,1035.0,932.3,685.49
2016,5,4,12,30,941.0,127.0,3.8,26.0,1039.0,902.64,665.79
2016,5,4,12,45,940.5,126.0,3.8,26.0,1034.5,867.72,642.53
2016,5,4,13,0,940.0,125.0,3.8,26.0,1030.0,829.83,617.17
2016,5,4,13,15,937.5,124.5,3.8,26.0,1017.0,788.01,588.36
2016,5,4,13,30,935.0,124.0,3.8,26.0,1004.0,743.59,556.01
2016,5,4,13,45,931.5,122.5,3.8,26.5,982.5,695.3,519.15
2016,5,4,14,0,928.0,121.0,3.8,27.0,961.0,644.83,479.94
2016,5,4,14,15,921.5,119.5,3.75,27.0,931.5,590.77,437.95
2016,5,4,14,30,915.0,118.0,3.7,27.0,902.0,535.23,393.65
2016,5,4,14,45,906.5,116.0,3.7,27.0,866.0,477.23,346.32
2016,5,4,15,0,898.0,114.0,3.7,27.0,830.0,418.47,297.07
2016,5,4,15,15,886.0,111.5,3.6,26.5,786.5,357.76,245.84
2016,5,4,15,30,874.0,109.0,3.5,26.0,743.0,297.19,194.42
2016,5,4,15,45,860.5,105.5,3.45,26.0,695.0,236.08,143.88
2016,5,4,16,0,847.0,102.0,3.4,26.0,647.0,168.11,93.2
2016,5,4,16,15,826.0,98.5,3.15,25.5,594.0,107.96,60.76
2016,5,4,16,30,805.0,95.0,2.9,25.0,541.0,72.72,55.84
2016,5,4,16,45,780.5,90.0,2.65,25.0,485.5,70.34,54.08
2016,5,4,17,0,756.0,85.0,2.4,25.0,430.0,67.81,52.16
2016,5,4,17,15,717.0,80.0,2.1,24.0,372.5,59.54,45.53
2016,5,4,17,30,678.0,75.0,1.8,23.0,315.0,56.86,43.58
2016,5,4,17,45,624.0,67.5,1.55,22.5,258.5,52.08,39.62
2016,5,4,18,0,570.0,60.0,1.3,22.0,202.0,47.17,35.39
2016,5,4,18,15,479.0,51.0,1.25,21.0,149.0,40.69,29.66
2016,5,4,18,30,388.0,42.0,1.2,20.0,96.0,34.15,23.59
2016,5,4,18,45,241.5,28.0,1.2,19.0,56.5,22.91,12.44
2016,5,4,19,0,95.0,14.0,1.2,18.0,17.0,11.95,0.0
2016,5,4,19,15,47.5,7.0,1.2,18.0,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,72.5,7.5,1.15,14.5,10.5,6.4,0.0
2016,5,5,6,0,145.0,15.0,1.1,15.0,21.0,80.57,0.0
2016,5,5,6,15,289.0,28.0,1.3,15.5,63.0,174.67,128.12
2016,5,5,6,30,433.0,41.0,1.5,16.0,105.0,273.0,216.12
2016,5,5,6,45,515.5,50.0,1.7,17.0,158.5,350.31,282.84
2016,5,5,7,0,598.0,59.0,1.9,18.0,212.0,435.21,353.0
2016,5,5,7,15,651.0,65.0,1.85,18.5,269.0,504.89,408.33
2016,5,5,7,30,704.0,71.0,1.8,19.0,326.0,574.82,461.34
2016,5,5,7,45,737.0,76.5,1.8,20.0,382.5,635.62,504.07
2016,5,5,8,0,770.0,82.0,1.8,21.0,439.0,696.67,544.09
2016,5,5,8,15,795.5,86.0,1.8,21.5,494.5,749.83,578.21
2016,5,5,8,30,821.0,90.0,1.8,22.0,550.0,801.83,610.68
2016,5,5,8,45,836.0,94.5,1.8,23.0,601.0,843.89,634.41
2016,5,5,9,0,851.0,99.0,1.8,24.0,652.0,883.45,656.03
2016,5,5,9,15,864.5,102.0,1.75,24.5,699.5,907.53,667.8
2016,5,5,9,30,878.0,105.0,1.7,25.0,747.0,937.81,683.63
2016,5,5,9,45,884.5,109.0,1.7,25.5,787.5,959.32,694.21
2016,5,5,10,0,891.0,113.0,1.7,26.0,828.0,977.16,702.55
2016,5,5,10,15,898.5,114.5,1.7,26.0,862.5,989.6,708.95
2016,5,5,10,30,906.0,116.0,1.7,26.0,897.0,998.22,713.13
2016,5,5,10,45,908.5,119.5,1.7,26.5,924.0,1000.1,711.86
2016,5,5,11,0,911.0,123.0,1.7,27.0,951.0,997.95,708.28
2016,5,5,11,15,914.5,124.0,1.7,27.0,970.5,990.36,702.9
2016,5,5,11,30,918.0,125.0,1.7,27.0,990.0,978.84,695.25
2016,5,5,11,45,922.5,123.0,1.75,27.5,1002.5,961.66,683.46
2016,5,5,12,0,927.0,121.0,1.8,28.0,1015.0,940.75,669.45
2016,5,5,12,15,927.0,121.0,1.85,28.0,1018.0,914.07,653.15
2016,5,5,12,30,927.0,121.0,1.9,28.0,1021.0,884.1,634.7
2016,5,5,12,45,925.0,121.0,2.0,28.0,1015.5,849.42,613.53
2016,5,5,13,0,923.0,121.0,2.1,28.0,1010.0,811.88,590.23
2016,5,5,13,15,919.5,120.5,2.15,28.0,996.5,770.15,562.83
2016,5,5,13,30,916.0,120.0,2.2,28.0,983.0,725.94,532.01
2016,5,5,13,45,639.0,267.0,2.25,28.0,863.0,627.04,459.3
2016,5,5,14,0,362.0,414.0,2.3,28.0,743.0,541.77,396.22
2016,5,5,14,15,403.5,381.5,2.3,28.0,737.0,513.63,375.95
2016,5,5,14,30,445.0,349.0,2.3,28.0,731.0,478.23,349.24
2016,5,5,14,45,476.5,322.0,2.35,28.0,715.5,440.35,319.71
2016,5,5,15,0,508.0,295.0,2.4,28.0,700.0,398.71,286.21
2016,5,5,15,15,496.0,279.0,2.4,28.0,657.5,347.45,245.52
2016,5,5,15,30,484.0,263.0,2.4,28.0,615.0,297.39,205.6
2016,5,5,15,45,545.0,222.5,2.4,28.0,594.0,246.14,162.66
2016,5,5,16,0,606.0,182.0,2.4,28.0,573.0,187.08,116.52
2016,5,5,16,15,543.5,184.0,2.3,27.5,513.0,142.18,93.9
2016,5,5,16,30,481.0,186.0,2.2,27.0,453.0,119.92,94.29
2016,5,5,16,45,438.0,173.5,2.15,27.0,397.5,114.11,89.88
2016,5,5,17,0,395.0,161.0,2.1,27.0,342.0,107.95,85.13
2016,5,5,17,15,374.5,143.0,1.85,26.0,296.5,98.13,77.57
2016,5,5,17,30,354.0,125.0,1.6,25.0,251.0,87.72,69.34
2016,5,5,17,45,330.0,105.0,1.35,24.5,206.0,75.32,59.07
2016,5,5,18,0,306.0,85.0,1.1,24.0,161.0,62.3,48.0
2016,5,5,18,15,258.5,66.5,1.1,23.0,119.5,49.6,37.02
2016,5,5,18,30,211.0,48.0,1.1,22.0,78.0,36.42,25.31
2016,5,5,18,45,105.5,31.0,1.1,21.5,46.0,24.25,13.51
2016,5,5,19,0,0.0,14.0,1.1,21.0,14.0,11.95,0.0
2016,5,5,19,15,0.0,7.0,1.1,20.5,7.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,63.5,8.0,1.05,14.0,11.0,25.76,0.0
2016,5,6,6,0,127.0,16.0,1.1,14.0,22.0,73.45,0.0
2016,5,6,6,15,263.5,30.0,1.3,14.5,63.0,165.85,122.95
2016,5,6,6,30,400.0,44.0,1.5,15.0,104.0,260.23,207.08
2016,5,6,6,45,479.5,54.5,1.7,16.0,156.5,335.98,272.57
2016,5,6,7,0,559.0,65.0,1.9,17.0,209.0,419.02,341.46
2016,5,6,7,15,613.5,72.0,1.95,17.5,265.5,489.02,397.66
2016,5,6,7,30,668.0,79.0,2.0,18.0,322.0,562.36,454.06
2016,5,6,7,45,705.5,84.5,2.05,19.0,379.0,624.56,498.92
2016,5,6,8,0,743.0,90.0,2.1,20.0,436.0,684.2,539.12
2016,5,6,8,15,770.0,94.5,2.3,20.5,491.5,738.12,575.72
2016,5,6,8,30,797.0,99.0,2.5,21.0,547.0,791.02,610.95
2016,5,6,8,45,820.0,101.5,2.7,22.0,600.0,836.83,639.44
2016,5,6,9,0,843.0,104.0,2.9,23.0,653.0,880.63,666.12
2016,5,6,9,15,858.0,106.5,2.85,23.5,701.0,905.03,678.82
2016,5,6,9,30,873.0,109.0,2.8,24.0,749.0,935.9,695.9
2016,5,6,9,45,886.0,110.5,2.75,24.5,791.5,960.68,708.7
2016,5,6,10,0,899.0,112.0,2.7,25.0,834.0,982.03,719.22
2016,5,6,10,15,907.5,113.5,2.65,25.0,870.0,995.45,726.02
2016,5,6,10,30,916.0,115.0,2.6,25.0,906.0,1005.04,730.5
2016,5,6,10,45,923.5,115.5,2.55,25.5,935.0,1008.73,729.89
2016,5,6,11,0,931.0,116.0,2.5,26.0,964.0,1008.42,726.9
2016,5,6,11,15,935.0,117.0,2.45,26.0,984.5,1001.23,721.12
2016,5,6,11,30,939.0,118.0,2.4,26.0,1005.0,990.02,712.98
2016,5,6,11,45,948.5,113.5,2.35,26.5,1019.0,974.84,701.08
2016,5,6,12,0,958.0,109.0,2.3,27.0,1033.0,955.72,686.84
2016,5,6,12,15,958.0,109.0,2.25,27.0,1037.0,928.5,668.89
2016,5,6,12,30,958.0,109.0,2.2,27.0,1041.0,897.86,648.83
2016,5,6,12,45,958.0,108.0,2.15,27.0,1036.0,863.14,626.11
2016,5,6,13,0,958.0,107.0,2.1,27.0,1031.0,825.34,601.31
2016,5,6,13,15,955.5,106.5,2.1,27.0,1017.5,783.16,573.65
2016,5,6,13,30,953.0,106.0,2.1,27.0,1004.0,738.31,542.03
2016,5,6,13,45,947.5,105.5,2.1,27.5,982.5,689.06,505.56
2016,5,6,14,0,942.0,105.0,2.1,28.0,961.0,637.75,466.82
2016,5,6,14,15,935.5,104.0,2.15,28.0,931.5,583.68,426.17
2016,5,6,14,30,929.0,103.0,2.2,28.0,902.0,528.11,383.02
2016,5,6,14,45,917.5,103.0,2.25,28.0,865.0,469.91,336.5
2016,5,6,15,0,906.0,103.0,2.3,28.0,828.0,411.22,288.18
2016,5,6,15,15,894.5,101.0,2.4,27.5,785.0,350.87,238.07
2016,5,6,15,30,883.0,99.0,2.5,27.0,742.0,290.61,187.51
2016,5,6,15,45,865.0,98.0,2.65,27.0,693.0,230.18,138.22
2016,5,6,16,0,847.0,97.0,2.8,27.0,644.0,171.08,95.18
2016,5,6,16,15,827.0,93.5,2.75,26.5,591.5,103.25,57.22
2016,5,6,16,30,807.0,90.0,2.7,26.0,539.0,69.19,52.64
2016,5,6,16,45,777.0,87.0,2.65,26.0,483.5,68.03,51.9
2016,5,6,17,0,747.0,84.0,2.6,26.0,428.0,66.84,51.11
2016,5,6,17,15,709.5,79.0,2.35,25.0,371.0,58.66,44.57
2016,5,6,17,30,672.0,74.0,2.1,24.0,314.0,55.97,42.62
2016,5,6,17,45,620.0,67.0,1.9,23.5,258.5,51.57,39.0
2016,5,6,18,0,568.0,60.0,1.7,23.0,203.0,47.05,35.14
2016,5,6,18,15,484.0,50.5,1.65,22.0,151.0,40.2,29.12
2016,5,6,18,30,400.0,41.0,1.6,21.0,99.0,33.22,22.73
2016,5,6,18,45,269.0,27.5,1.55,20.0,59.0,22.42,12.31
2016,5,6,19,0,138.0,14.0,1.5,19.0,19.0,11.95,0.0
2016,5,6,19,15,69.0,7.0,1.55,18.5,9.5,5.97,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,39.0,8.0,2.65,14.5,10.0,18.42,0.0
2016,5,7,6,0,78.0,16.0,2.9,15.0,20.0,56.21,0.0
2016,5,7,6,15,185.0,34.0,2.9,15.5,58.5,135.63,100.57
2016,5,7,6,30,292.0,52.0,2.9,16.0,97.0,215.74,171.94
2016,5,7,6,45,370.5,65.5,2.95,16.5,146.5,286.88,234.01
2016,5,7,7,0,449.0,79.0,3.0,17.0,196.0,365.77,300.65
2016,5,7,7,15,504.0,88.5,3.2,17.5,249.5,438.23,359.99
2016,5,7,7,30,559.0,98.0,3.4,18.0,303.0,509.93,416.8
2016,5,7,7,45,606.0,103.5,3.6,19.0,359.0,574.57,465.55
2016,5,7,8,0,653.0,109.0,3.8,20.0,415.0,640.84,513.94
2016,5,7,8,15,682.0,115.0,4.1,20.5,468.5,694.65,552.13
2016,5,7,8,30,711.0,121.0,4.4,21.0,522.0,747.87,589.03
2016,5,7,8,45,729.5,127.0,4.7,21.5,572.0,791.15,618.69
2016,5,7,9,0,748.0,133.0,5.0,22.0,622.0,832.48,646.74
2016,5,7,9,15,764.5,137.0,5.0,22.5,668.0,862.13,664.56
2016,5,7,9,30,781.0,141.0,5.0,23.0,714.0,894.47,684.18
2016,5,7,9,45,788.5,146.5,5.05,23.5,753.5,917.0,697.13
2016,5,7,10,0,796.0,152.0,5.1,24.0,793.0,936.14,707.79
2016,5,7,10,15,805.0,154.5,5.05,24.5,827.0,950.13,714.28
2016,5,7,10,30,814.0,157.0,5.0,25.0,861.0,960.53,718.41
2016,5,7,10,45,817.5,161.0,5.0,25.5,887.5,963.47,717.93
2016,5,7,11,0,821.0,165.0,5.0,26.0,914.0,962.61,715.08
2016,5,7,11,15,825.5,166.5,5.0,26.0,933.5,956.47,710.27
2016,5,7,11,30,830.0,168.0,5.0,26.0,953.0,946.58,703.08
2016,5,7,11,45,862.0,148.5,5.0,26.5,973.0,925.54,687.06
2016,5,7,12,0,894.0,129.0,5.0,27.0,993.0,914.92,678.32
2016,5,7,12,15,680.5,281.5,4.95,27.0,941.0,858.12,636.54
2016,5,7,12,30,467.0,434.0,4.9,27.0,889.0,784.33,579.3
2016,5,7,12,45,365.5,460.0,4.9,27.0,815.5,697.58,517.01
2016,5,7,13,0,264.0,486.0,4.9,27.0,742.0,619.87,460.24
2016,5,7,13,15,135.0,325.5,4.85,27.0,456.5,375.18,282.39
2016,5,7,13,30,6.0,165.0,4.8,27.0,171.0,141.71,104.76
2016,5,7,13,45,109.5,312.0,4.8,27.5,412.0,327.54,246.77
2016,5,7,14,0,213.0,459.0,4.8,28.0,653.0,488.96,363.81
2016,5,7,14,15,529.5,296.0,4.8,28.0,757.0,513.81,382.15
2016,5,7,14,30,846.0,133.0,4.8,28.0,861.0,509.48,375.76
2016,5,7,14,45,823.0,138.5,4.8,28.0,822.5,452.63,329.16
2016,5,7,15,0,800.0,144.0,4.8,28.0,784.0,397.88,283.34
2016,5,7,15,15,787.0,141.0,4.75,27.5,743.0,341.22,235.69
2016,5,7,15,30,774.0,138.0,4.7,27.0,702.0,285.12,188.33
2016,5,7,15,45,717.5,151.0,4.7,27.0,647.0,226.6,142.12
2016,5,7,16,0,661.0,164.0,4.7,27.0,592.0,179.78,109.71
2016,5,7,16,15,672.5,144.5,4.65,26.5,549.5,121.46,75.53
2016,5,7,16,30,684.0,125.0,4.6,26.0,507.0,83.55,64.65
2016,5,7,16,45,664.5,115.5,4.55,26.0,455.5,79.43,61.47
2016,5,7,17,0,645.0,106.0,4.5,26.0,404.0,74.94,57.94
2016,5,7,17,15,605.5,99.0,4.4,25.5,349.5,71.67,55.52
2016,5,7,17,30,566.0,92.0,4.3,25.0,295.0,68.25,52.9
2016,5,7,17,45,522.5,80.5,4.25,24.5,243.0,61.09,46.98
2016,5,7,18,0,479.0,69.0,4.2,24.0,191.0,53.57,40.57
2016,5,7,18,15,397.0,58.0,4.0,23.0,142.0,45.89,33.86
2016,5,7,18,30,315.0,47.0,3.8,22.0,93.0,36.09,25.07
2016,5,7,18,45,157.5,32.5,3.65,21.5,55.5,24.99,14.37
2016,5,7,19,0,0.0,18.0,3.5,21.0,18.0,14.5,0.0
2016,5,7,19,15,0.0,9.0,3.45,20.5,9.0,7.68,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,3.0,3.1,17.0,3.0,2.56,0.0
2016,5,8,6,0,0.0,6.0,3.1,17.0,6.0,4.92,0.0
2016,5,8,6,15,0.0,20.0,3.4,17.5,20.0,16.49,7.51
2016,5,8,6,30,0.0,34.0,3.7,18.0,34.0,28.1,17.73
2016,5,8,6,45,0.0,52.0,4.05,18.5,52.0,43.94,31.3
2016,5,8,7,0,0.0,70.0,4.4,19.0,70.0,60.12,45.0
2016,5,8,7,15,0.0,89.5,4.65,19.5,89.5,77.68,59.6
2016,5,8,7,30,0.0,109.0,4.9,20.0,109.0,95.13,73.83
2016,5,8,7,45,78.0,154.5,5.15,20.5,191.5,205.41,165.75
2016,5,8,8,0,156.0,200.0,5.4,21.0,274.0,328.96,265.55
2016,5,8,8,15,83.5,195.0,5.3,21.0,235.5,253.63,202.9
2016,5,8,8,30,11.0,190.0,5.2,21.0,197.0,176.34,138.25
2016,5,8,8,45,5.5,150.5,5.15,21.5,154.0,133.54,103.15
2016,5,8,9,0,0.0,111.0,5.1,22.0,111.0,93.11,69.98
2016,5,8,9,15,0.0,121.5,5.0,22.0,121.5,102.26,77.14
2016,5,8,9,30,0.0,132.0,4.9,22.0,132.0,111.41,84.24
2016,5,8,9,45,6.5,190.0,4.8,22.0,195.5,168.9,129.82
2016,5,8,10,0,13.0,248.0,4.7,22.0,259.0,227.23,175.28
2016,5,8,10,15,6.5,160.5,4.6,22.0,166.0,142.37,108.32
2016,5,8,10,30,0.0,73.0,4.5,22.0,73.0,61.01,43.41
2016,5,8,10,45,0.0,90.5,4.45,22.5,90.5,75.87,55.12
2016,5,8,11,0,0.0,108.0,4.4,23.0,108.0,90.84,66.78
2016,5,8,11,15,0.0,104.5,4.35,23.0,104.5,87.9,64.38
2016,5,8,11,30,0.0,101.0,4.3,23.0,101.0,84.96,62.01
2016,5,8,11,45,0.0,83.5,4.25,23.0,83.5,70.16,50.27
2016,5,8,12,0,0.0,66.0,4.2,23.0,66.0,55.4,38.56
2016,5,8,12,15,6.0,149.0,4.05,23.0,155.0,130.7,98.07
2016,5,8,12,30,12.0,232.0,3.9,23.0,244.0,205.58,156.11
2016,5,8,12,45,8.5,196.0,3.8,23.5,204.5,171.45,129.3
2016,5,8,13,0,5.0,160.0,3.7,24.0,165.0,137.9,103.05
2016,5,8,13,15,71.0,321.5,3.6,23.5,389.5,321.3,244.81
2016,5,8,13,30,137.0,483.0,3.5,23.0,614.0,490.62,369.93
2016,5,8,13,45,171.5,472.0,3.45,23.0,631.0,489.89,368.84
2016,5,8,14,0,206.0,461.0,3.4,23.0,648.0,485.7,365.62
2016,5,8,14,15,113.5,386.0,3.6,22.5,488.5,364.62,276.68
2016,5,8,14,30,21.0,311.0,3.8,22.0,329.0,261.23,199.43
2016,5,8,14,45,16.5,275.5,4.0,22.0,289.5,229.16,175.3
2016,5,8,15,0,12.0,240.0,4.2,22.0,250.0,198.0,151.5
2016,5,8,15,15,55.5,290.5,4.7,22.0,332.0,238.45,182.16
2016,5,8,15,30,99.0,341.0,5.2,22.0,414.0,273.41,207.75
2016,5,8,15,45,49.5,213.0,5.7,22.0,249.5,171.28,129.92
2016,5,8,16,0,0.0,85.0,6.2,22.0,85.0,70.73,51.95
2016,5,8,16,15,1.5,125.5,6.15,21.5,126.5,102.42,77.96
2016,5,8,16,30,3.0,166.0,6.1,21.0,168.0,130.69,106.02
2016,5,8,16,45,72.0,181.5,6.05,21.0,215.0,134.07,109.25
2016,5,8,17,0,141.0,197.0,6.0,21.0,262.0,136.58,111.79
2016,5,8,17,15,129.5,173.0,5.55,20.5,227.0,121.88,99.83
2016,5,8,17,30,118.0,149.0,5.1,20.0,192.0,106.68,87.23
2016,5,8,17,45,100.0,124.5,4.7,20.0,156.5,90.64,73.51
2016,5,8,18,0,82.0,100.0,4.3,20.0,121.0,74.12,59.12
2016,5,8,18,15,60.0,76.5,3.95,19.5,89.5,58.81,45.6
2016,5,8,18,30,38.0,53.0,3.6,19.0,58.0,41.59,30.16
2016,5,8,18,45,19.0,31.5,3.3,19.0,34.0,25.39,15.02
2016,5,8,19,0,0.0,10.0,3.0,19.0,10.0,8.23,0.0
2016,5,8,19,15,0.0,5.0,3.0,18.5,5.0,4.27,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,5.5,4.35,18.5,5.5,4.69,0.0
2016,5,9,6,0,0.0,11.0,4.4,19.0,11.0,9.05,0.0
2016,5,9,6,15,2.0,31.5,4.6,19.0,32.0,28.45,16.99
2016,5,9,6,30,4.0,52.0,4.8,19.0,53.0,48.97,34.9
2016,5,9,6,45,14.0,75.0,5.0,19.5,79.0,75.97,57.98
2016,5,9,7,0,24.0,98.0,5.2,20.0,105.0,111.35,87.8
2016,5,9,7,15,38.5,121.0,5.5,20.5,134.5,143.79,114.82
2016,5,9,7,30,53.0,144.0,5.8,21.0,164.0,177.3,142.25
2016,5,9,7,45,180.0,164.0,6.1,21.5,246.5,301.38,244.85
2016,5,9,8,0,307.0,184.0,6.4,22.0,329.0,438.2,354.57
2016,5,9,8,15,310.0,209.0,6.45,22.5,370.5,477.72,383.32
2016,5,9,8,30,313.0,234.0,6.5,23.0,412.0,516.01,410.76
2016,5,9,8,45,264.5,267.5,6.6,23.5,428.0,518.42,409.16
2016,5,9,9,0,216.0,301.0,6.7,24.0,444.0,498.88,391.17
2016,5,9,9,15,373.5,277.0,6.65,24.5,544.0,634.53,495.21
2016,5,9,9,30,531.0,253.0,6.6,25.0,644.0,777.37,600.48
2016,5,9,9,45,474.5,292.5,6.55,25.5,657.0,770.32,590.36
2016,5,9,10,0,418.0,332.0,6.5,26.0,670.0,758.23,577.35
2016,5,9,10,15,590.5,264.5,6.35,26.5,764.5,859.6,651.33
2016,5,9,10,30,763.0,197.0,6.2,27.0,859.0,956.52,717.72
2016,5,9,10,45,787.5,189.0,6.05,27.5,891.0,958.52,715.39
2016,5,9,11,0,812.0,181.0,5.9,28.0,923.0,966.0,717.37
2016,5,9,11,15,817.0,182.0,5.75,28.0,943.0,959.72,711.5
2016,5,9,11,30,822.0,183.0,5.6,28.0,963.0,949.68,703.29
2016,5,9,11,45,536.5,337.5,5.45,28.5,849.0,821.21,607.71
2016,5,9,12,0,251.0,492.0,5.3,29.0,735.0,679.99,500.21
2016,5,9,12,15,566.0,320.5,5.2,29.0,871.5,792.08,586.35
2016,5,9,12,30,881.0,149.0,5.1,29.0,1008.0,862.02,638.07
2016,5,9,12,45,595.0,312.0,5.0,29.5,891.0,754.8,557.06
2016,5,9,13,0,309.0,475.0,4.9,30.0,774.0,642.84,471.29
2016,5,9,13,15,335.5,455.5,4.8,30.0,776.5,625.04,459.17
2016,5,9,13,30,362.0,436.0,4.7,30.0,779.0,604.74,444.61
2016,5,9,13,45,620.5,285.0,4.65,30.0,857.0,623.66,460.67
2016,5,9,14,0,879.0,134.0,4.6,30.0,935.0,619.19,457.76
2016,5,9,14,15,632.5,256.0,4.55,30.0,823.0,534.18,392.72
2016,5,9,14,30,386.0,378.0,4.5,30.0,711.0,470.45,344.43
2016,5,9,14,45,618.0,251.0,4.45,30.0,759.0,444.24,321.5
2016,5,9,15,0,850.0,124.0,4.4,30.0,807.0,402.98,283.16
2016,5,9,15,15,837.5,121.5,4.3,30.0,765.0,340.34,230.73
2016,5,9,15,30,825.0,119.0,4.2,30.0,723.0,282.02,181.53
2016,5,9,15,45,810.0,115.5,4.15,30.0,676.0,223.19,133.82
2016,5,9,16,0,795.0,112.0,4.1,30.0,629.0,165.58,92.16
2016,5,9,16,15,774.5,108.0,3.95,29.5,578.0,108.81,62.71
2016,5,9,16,30,754.0,104.0,3.8,29.0,527.0,77.92,59.17
2016,5,9,16,45,728.0,98.5,3.7,29.0,473.5,68.92,51.96
2016,5,9,17,0,702.0,93.0,3.6,29.0,420.0,66.58,50.23
2016,5,9,17,15,664.0,87.5,3.4,28.0,364.5,63.95,48.44
2016,5,9,17,30,626.0,82.0,3.2,27.0,309.0,61.22,46.5
2016,5,9,17,45,574.5,74.0,3.0,26.5,254.5,56.36,42.56
2016,5,9,18,0,523.0,66.0,2.8,26.0,200.0,51.34,38.33
2016,5,9,18,15,440.0,56.0,2.85,25.0,149.5,44.32,32.27
2016,5,9,18,30,357.0,46.0,2.9,24.0,99.0,37.16,25.8
2016,5,9,18,45,231.5,31.0,2.95,23.5,60.0,24.05,13.71
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,12.47,0.0
2016,5,9,19,15,53.0,8.0,3.15,22.5,10.5,6.83,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.5,9.0,2.25,20.5,10.0,12.54,0.0
2016,5,10,6,0,33.0,18.0,2.4,21.0,20.0,32.38,4.36
2016,5,10,6,15,109.5,41.5,2.55,21.0,57.5,104.3,75.87
2016,5,10,6,30,186.0,65.0,2.7,21.0,95.0,171.81,134.07
2016,5,10,6,45,274.0,81.0,2.9,21.5,144.5,242.76,194.23
2016,5,10,7,0,362.0,97.0,3.1,22.0,194.0,334.79,269.91
2016,5,10,7,15,267.5,123.0,3.15,22.5,204.0,310.38,250.23
2016,5,10,7,30,173.0,149.0,3.2,23.0,214.0,274.73,220.42
2016,5,10,7,45,256.5,164.0,3.3,24.0,277.0,368.92,294.48
2016,5,10,8,0,340.0,179.0,3.4,25.0,340.0,456.42,360.76
2016,5,10,8,15,499.0,160.5,3.35,25.5,428.0,588.87,460.16
2016,5,10,8,30,658.0,142.0,3.3,26.0,516.0,723.74,556.85
2016,5,10,8,45,691.0,142.5,3.3,26.5,568.0,771.63,586.78
2016,5,10,9,0,724.0,143.0,3.3,27.0,620.0,818.34,615.9
2016,5,10,9,15,741.0,147.0,3.3,27.0,665.5,853.05,637.61
2016,5,10,9,30,758.0,151.0,3.3,27.0,711.0,879.08,653.4
2016,5,10,9,45,775.0,152.0,3.35,27.5,752.5,905.36,668.38
2016,5,10,10,0,792.0,153.0,3.4,28.0,794.0,928.57,681.27
2016,5,10,10,15,801.0,155.5,3.45,28.0,827.5,942.42,689.37
2016,5,10,10,30,810.0,158.0,3.5,28.0,861.0,952.71,695.31
2016,5,10,10,45,817.5,159.0,3.55,28.5,888.0,956.42,695.68
2016,5,10,11,0,825.0,160.0,3.6,29.0,915.0,956.4,693.79
2016,5,10,11,15,829.5,161.0,3.65,29.0,934.5,949.79,689.13
2016,5,10,11,30,834.0,162.0,3.7,29.0,954.0,939.44,682.18
2016,5,10,11,45,833.0,165.0,3.8,29.5,964.5,922.28,669.79
2016,5,10,12,0,832.0,168.0,3.9,30.0,975.0,901.62,655.21
2016,5,10,12,15,832.5,168.0,3.95,30.0,978.0,876.26,638.62
2016,5,10,12,30,833.0,168.0,4.0,30.0,981.0,847.82,619.97
2016,5,10,12,45,827.5,170.5,4.05,30.0,975.0,813.86,597.55
2016,5,10,13,0,822.0,173.0,4.1,30.0,969.0,777.53,572.21
2016,5,10,13,15,818.5,172.0,4.1,30.0,956.5,737.58,543.79
2016,5,10,13,30,815.0,171.0,4.1,30.0,944.0,695.53,513.36
2016,5,10,13,45,804.5,173.0,4.15,30.0,921.5,649.51,479.53
2016,5,10,14,0,794.0,175.0,4.2,30.0,899.0,602.3,444.04
2016,5,10,14,15,786.5,172.5,4.2,30.0,871.5,552.3,405.6
2016,5,10,14,30,779.0,170.0,4.2,30.0,844.0,501.37,365.43
2016,5,10,14,45,759.5,172.5,4.2,30.0,807.0,448.44,322.81
2016,5,10,15,0,740.0,175.0,4.2,30.0,770.0,391.93,276.73
2016,5,10,15,15,725.5,171.0,4.15,29.5,729.5,336.65,231.24
2016,5,10,15,30,711.0,167.0,4.1,29.0,689.0,282.25,186.3
2016,5,10,15,45,678.5,168.5,4.05,29.0,640.5,229.52,144.49
2016,5,10,16,0,646.0,170.0,4.0,29.0,592.0,180.33,109.82
2016,5,10,16,15,621.0,163.5,3.85,28.5,542.5,129.97,83.11
2016,5,10,16,30,596.0,157.0,3.7,28.0,493.0,103.35,80.39
2016,5,10,16,45,549.0,153.5,3.6,28.0,439.0,103.01,80.44
2016,5,10,17,0,502.0,150.0,3.5,28.0,385.0,102.05,79.95
2016,5,10,17,15,460.5,138.5,3.35,27.5,332.5,95.91,75.29
2016,5,10,17,30,419.0,127.0,3.2,27.0,280.0,89.48,70.29
2016,5,10,17,45,355.5,113.5,3.1,26.5,228.0,81.17,63.57
2016,5,10,18,0,292.0,100.0,3.0,26.0,176.0,73.96,57.54
2016,5,10,18,15,225.5,80.0,3.05,25.5,130.0,59.85,45.37
2016,5,10,18,30,159.0,60.0,3.1,25.0,84.0,45.41,32.63
2016,5,10,18,45,79.5,37.0,3.2,24.5,49.0,28.56,17.36
2016,5,10,19,0,0.0,14.0,3.3,24.0,14.0,11.55,0.0
2016,5,10,19,15,0.0,7.0,3.4,23.5,7.0,5.97,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,35.5,8.5,2.05,18.5,10.5,17.67,0.0
2016,5,11,6,0,71.0,17.0,2.3,19.0,21.0,48.88,13.01
2016,5,11,6,15,162.5,37.0,2.55,19.5,59.5,128.07,94.86
2016,5,11,6,30,254.0,57.0,2.8,20.0,98.0,201.81,158.66
2016,5,11,6,45,324.5,73.5,3.05,20.5,147.0,269.95,216.98
2016,5,11,7,0,395.0,90.0,3.3,21.0,196.0,344.88,279.36
2016,5,11,7,15,449.0,102.0,3.55,21.5,249.0,410.59,332.66
2016,5,11,7,30,503.0,114.0,3.8,22.0,302.0,480.22,387.35
2016,5,11,7,45,534.5,126.5,4.1,22.5,355.0,537.82,431.1
2016,5,11,8,0,566.0,139.0,4.4,23.0,408.0,596.27,474.41
2016,5,11,8,15,596.5,147.0,4.45,23.5,460.5,657.14,517.8
2016,5,11,8,30,627.0,155.0,4.5,24.0,513.0,710.81,554.99
2016,5,11,8,45,635.5,168.0,4.6,24.5,559.5,750.23,581.03
2016,5,11,9,0,644.0,181.0,4.7,25.0,606.0,787.31,605.06
2016,5,11,9,15,662.5,187.0,4.7,25.5,651.5,823.73,627.93
2016,5,11,9,30,681.0,193.0,4.7,26.0,697.0,857.84,648.7
2016,5,11,9,45,677.0,208.0,4.7,26.5,733.0,877.52,659.33
2016,5,11,10,0,673.0,223.0,4.7,27.0,769.0,893.65,667.43
2016,5,11,10,15,684.5,227.5,4.6,27.5,803.0,910.68,675.78
2016,5,11,10,30,696.0,232.0,4.5,28.0,837.0,924.44,682.12
2016,5,11,10,45,694.0,241.5,4.45,28.5,861.5,926.79,680.83
2016,5,11,11,0,692.0,251.0,4.4,29.0,886.0,925.57,677.33
2016,5,11,11,15,697.5,253.5,4.3,29.0,905.5,921.34,673.32
2016,5,11,11,30,703.0,256.0,4.2,29.0,925.0,913.6,667.06
2016,5,11,11,45,783.0,205.0,4.1,29.5,958.5,911.54,664.41
2016,5,11,12,0,863.0,154.0,4.0,30.0,992.0,901.97,656.0
2016,5,11,12,15,863.0,154.5,3.9,30.0,995.0,876.82,638.72
2016,5,11,12,30,863.0,155.0,3.8,30.0,998.0,848.7,619.61
2016,5,11,12,45,489.5,324.0,3.7,30.0,802.5,682.09,499.75
2016,5,11,13,0,116.0,493.0,3.6,30.0,607.0,507.48,370.16
2016,5,11,13,15,155.5,489.5,3.5,30.0,639.0,520.57,380.54
2016,5,11,13,30,195.0,486.0,3.4,30.0,671.0,529.93,387.22
2016,5,11,13,45,220.5,470.5,3.3,30.0,675.5,517.45,378.21
2016,5,11,14,0,246.0,455.0,3.2,30.0,680.0,499.62,365.21
2016,5,11,14,15,527.0,306.5,3.1,30.0,768.5,516.19,377.21
2016,5,11,14,30,808.0,158.0,3.0,30.0,857.0,504.97,365.81
2016,5,11,14,45,532.5,271.0,2.95,30.0,724.0,422.8,304.72
2016,5,11,15,0,257.0,384.0,2.9,30.0,591.0,368.41,266.77
2016,5,11,15,15,227.5,366.5,2.9,30.0,543.0,332.48,239.93
2016,5,11,15,30,198.0,349.0,2.9,30.0,495.0,293.54,211.17
2016,5,11,15,45,294.5,305.0,2.9,30.0,506.0,256.65,179.43
2016,5,11,16,0,391.0,261.0,2.9,30.0,517.0,216.43,146.57
2016,5,11,16,15,215.5,243.0,2.85,29.5,382.0,175.6,126.91
2016,5,11,16,30,40.0,225.0,2.8,29.0,247.0,160.07,126.03
2016,5,11,16,45,273.5,187.5,2.8,28.5,317.5,126.51,99.43
2016,5,11,17,0,507.0,150.0,2.8,28.0,388.0,102.05,79.88
2016,5,11,17,15,465.0,138.5,2.65,27.5,335.0,95.91,75.25
2016,5,11,17,30,423.0,127.0,2.5,27.0,282.0,89.47,70.25
2016,5,11,17,45,366.0,112.5,2.35,26.5,230.5,80.53,63.0
2016,5,11,18,0,309.0,98.0,2.2,26.0,179.0,71.26,55.24
2016,5,11,18,15,241.0,78.5,2.25,25.5,132.5,58.98,44.65
2016,5,11,18,30,173.0,59.0,2.3,25.0,86.0,44.83,32.18
2016,5,11,18,45,101.5,36.5,2.35,24.5,50.5,28.3,17.26
2016,5,11,19,0,30.0,14.0,2.4,24.0,15.0,11.65,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.0,7.5,5.97,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,6.5,1.1,19.5,6.5,5.55,0.0
2016,5,12,6,0,0.0,13.0,1.2,20.0,13.0,10.71,0.0
2016,5,12,6,15,0.0,33.0,1.4,20.5,33.0,28.8,17.41
2016,5,12,6,30,0.0,53.0,1.6,21.0,53.0,47.57,33.57
2016,5,12,6,45,9.5,75.5,1.8,21.5,78.0,73.44,55.4
2016,5,12,7,0,19.0,98.0,2.0,22.0,103.0,99.85,77.44
2016,5,12,7,15,29.5,120.5,2.0,22.0,130.5,136.55,107.65
2016,5,12,7,30,40.0,143.0,2.0,22.0,158.0,166.38,131.77
2016,5,12,7,45,20.0,138.0,2.05,22.5,145.5,135.58,105.88
2016,5,12,8,0,0.0,133.0,2.1,23.0,133.0,114.93,88.17
2016,5,12,8,15,0.0,86.0,2.05,23.5,86.0,71.46,52.69
2016,5,12,8,30,0.0,39.0,2.0,24.0,39.0,32.3,20.72
2016,5,12,8,45,0.0,40.5,2.0,24.5,40.5,33.58,21.63
2016,5,12,9,0,0.0,42.0,2.0,25.0,42.0,34.85,22.53
2016,5,12,9,15,0.0,32.5,1.95,25.0,32.5,26.98,16.12
2016,5,12,9,30,0.0,23.0,1.9,25.0,23.0,19.1,9.74
2016,5,12,9,45,13.0,166.5,1.85,25.5,177.0,153.75,116.26
2016,5,12,10,0,26.0,310.0,1.8,26.0,331.0,313.21,236.05
2016,5,12,10,15,24.0,314.5,1.7,26.0,335.0,297.46,223.12
2016,5,12,10,30,22.0,319.0,1.6,26.0,339.0,298.53,223.4
2016,5,12,10,45,21.0,322.0,1.55,26.5,341.5,299.15,222.98
2016,5,12,11,0,20.0,325.0,1.5,27.0,344.0,299.73,222.58
2016,5,12,11,15,167.0,392.5,1.5,27.0,552.0,526.7,388.37
2016,5,12,11,30,314.0,460.0,1.5,27.0,760.0,730.52,526.59
2016,5,12,11,45,371.0,444.0,1.55,27.5,802.0,754.5,540.75
2016,5,12,12,0,428.0,428.0,1.6,28.0,844.0,781.84,558.45
2016,5,12,12,15,593.0,323.5,1.65,28.0,902.0,810.36,581.2
2016,5,12,12,30,758.0,219.0,1.7,28.0,960.0,833.49,599.82
2016,5,12,12,45,569.0,329.0,1.75,28.0,883.5,747.77,538.98
2016,5,12,13,0,380.0,439.0,1.8,28.0,807.0,663.81,479.38
2016,5,12,13,15,563.0,327.5,1.85,28.0,865.5,684.11,497.06
2016,5,12,13,30,746.0,216.0,1.9,28.0,924.0,684.94,499.74
2016,5,12,13,45,742.5,212.0,1.95,28.0,904.0,640.09,467.7
2016,5,12,14,0,739.0,208.0,2.0,28.0,884.0,593.77,434.07
2016,5,12,14,15,730.5,205.5,2.0,28.0,856.5,544.65,397.23
2016,5,12,14,30,722.0,203.0,2.0,28.0,829.0,494.86,358.87
2016,5,12,14,45,696.0,208.0,2.0,28.0,791.5,442.82,317.96
2016,5,12,15,0,670.0,213.0,2.0,28.0,754.0,392.37,277.42
2016,5,12,15,15,654.5,208.0,1.95,27.5,713.5,339.98,235.13
2016,5,12,15,30,639.0,203.0,1.9,27.0,673.0,288.75,193.6
2016,5,12,15,45,624.5,194.5,1.9,27.0,629.0,236.69,152.36
2016,5,12,16,0,610.0,186.0,1.9,27.0,585.0,186.16,116.18
2016,5,12,16,15,585.0,178.5,1.8,26.5,536.5,137.53,90.47
2016,5,12,16,30,560.0,171.0,1.7,26.0,488.0,111.64,87.71
2016,5,12,16,45,527.0,162.0,1.6,26.0,437.0,107.8,84.9
2016,5,12,17,0,494.0,153.0,1.5,26.0,386.0,103.72,81.82
2016,5,12,17,15,453.0,141.5,1.35,25.5,334.0,97.66,77.22
2016,5,12,17,30,412.0,130.0,1.2,25.0,282.0,91.3,72.28
2016,5,12,17,45,357.5,115.5,1.1,25.0,231.5,82.47,64.96
2016,5,12,18,0,303.0,101.0,1.0,25.0,181.0,74.73,58.38
2016,5,12,18,15,236.5,81.5,0.95,24.5,134.5,60.95,46.51
2016,5,12,18,30,170.0,62.0,0.9,24.0,88.0,46.87,34.08
2016,5,12,18,45,85.0,39.5,0.9,23.5,52.5,30.38,19.15
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,13.99,0.0
2016,5,12,19,15,0.0,8.5,0.95,22.5,8.5,7.26,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
