Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,9.0,8.0,2.35,18.0,8.5,9.45,0.0
2016,5,13,6,0,18.0,16.0,2.4,18.0,17.0,24.02,6.31
2016,5,13,6,15,64.5,43.0,2.4,18.0,52.5,78.69,57.35
2016,5,13,6,30,111.0,70.0,2.4,18.0,88.0,133.75,104.95
2016,5,13,6,45,164.5,95.5,2.4,18.5,134.5,193.73,156.06
2016,5,13,7,0,218.0,121.0,2.4,19.0,181.0,268.67,218.19
2016,5,13,7,15,265.5,141.5,2.4,19.5,231.0,329.21,267.19
2016,5,13,7,30,313.0,162.0,2.4,20.0,281.0,393.58,317.73
2016,5,13,7,45,353.0,178.5,2.4,20.5,332.0,451.39,361.62
2016,5,13,8,0,393.0,195.0,2.4,21.0,383.0,511.47,405.95
2016,5,13,8,15,425.0,208.0,2.4,21.5,433.5,578.33,453.64
2016,5,13,8,30,457.0,221.0,2.4,22.0,484.0,631.86,490.53
2016,5,13,8,45,478.5,234.0,2.4,23.0,531.0,676.56,519.15
2016,5,13,9,0,500.0,247.0,2.4,24.0,578.0,720.3,546.41
2016,5,13,9,15,521.0,255.5,2.35,24.0,622.5,757.74,570.68
2016,5,13,9,30,542.0,264.0,2.3,24.0,667.0,793.58,593.55
2016,5,13,9,45,565.5,266.5,2.25,24.5,707.5,823.77,611.32
2016,5,13,10,0,589.0,269.0,2.2,25.0,748.0,851.85,627.44
2016,5,13,10,15,601.5,274.0,2.1,25.5,781.5,873.07,638.07
2016,5,13,10,30,614.0,279.0,2.0,26.0,815.0,887.78,644.43
2016,5,13,10,45,631.5,277.0,1.95,26.5,843.5,897.67,648.38
2016,5,13,11,0,649.0,275.0,1.9,27.0,872.0,904.2,650.22
2016,5,13,11,15,655.5,277.5,1.85,27.0,891.0,901.06,646.95
2016,5,13,11,30,662.0,280.0,1.8,27.0,910.0,894.52,641.64
2016,5,13,11,45,440.5,388.5,1.75,27.5,810.5,775.02,556.46
2016,5,13,12,0,219.0,497.0,1.7,28.0,711.0,643.24,462.54
2016,5,13,12,15,310.0,466.0,1.65,28.0,769.5,688.47,495.39
2016,5,13,12,30,401.0,435.0,1.6,28.0,828.0,719.06,516.59
2016,5,13,12,45,569.0,333.5,1.6,28.0,888.0,750.26,540.3
2016,5,13,13,0,737.0,232.0,1.6,28.0,948.0,762.79,551.06
2016,5,13,13,15,503.0,352.0,1.6,28.0,838.5,659.69,477.16
2016,5,13,13,30,269.0,472.0,1.6,28.0,729.0,566.65,410.12
2016,5,13,13,45,496.0,347.0,1.6,28.0,806.5,591.66,430.41
2016,5,13,14,0,723.0,222.0,1.6,28.0,884.0,594.2,432.39
2016,5,13,14,15,497.0,320.5,1.6,28.0,769.0,508.87,369.75
2016,5,13,14,30,271.0,419.0,1.6,28.0,654.0,442.19,321.57
2016,5,13,14,45,454.0,327.5,1.6,28.0,702.5,427.97,308.75
2016,5,13,15,0,637.0,236.0,1.6,28.0,751.0,396.19,279.81
2016,5,13,15,15,621.0,230.0,1.55,28.0,711.0,344.81,238.28
2016,5,13,15,30,605.0,224.0,1.5,28.0,671.0,294.76,197.88
2016,5,13,15,45,583.5,218.0,1.5,28.0,626.0,245.41,159.6
2016,5,13,16,0,562.0,212.0,1.5,28.0,581.0,197.48,126.03
2016,5,13,16,15,488.0,210.5,1.45,27.5,512.5,151.98,103.37
2016,5,13,16,30,414.0,209.0,1.4,27.0,444.0,131.94,103.84
2016,5,13,16,45,376.0,200.5,1.35,27.0,397.5,135.52,107.18
2016,5,13,17,0,338.0,192.0,1.3,27.0,351.0,130.76,103.67
2016,5,13,17,15,352.0,167.5,1.2,26.5,315.0,116.96,92.85
2016,5,13,17,30,366.0,143.0,1.1,26.0,279.0,102.38,81.19
2016,5,13,17,45,317.0,125.5,1.0,25.5,229.0,90.84,71.85
2016,5,13,18,0,268.0,108.0,0.9,25.0,179.0,78.95,61.93
2016,5,13,18,15,206.0,86.0,0.9,24.5,133.0,63.73,48.87
2016,5,13,18,30,144.0,64.0,0.9,24.0,87.0,48.11,35.15
2016,5,13,18,45,85.0,39.5,0.9,23.5,52.0,30.4,19.26
2016,5,13,19,0,26.0,15.0,0.9,23.0,17.0,12.44,0.0
2016,5,13,19,15,13.0,7.5,0.95,23.0,8.5,6.4,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,21.5,10.5,1.6,19.5,12.0,15.21,0.0
2016,5,14,6,0,43.0,21.0,1.7,20.0,24.0,39.59,15.32
2016,5,14,6,15,118.5,41.5,1.7,20.5,59.5,105.39,77.6
2016,5,14,6,30,194.0,62.0,1.7,21.0,95.0,168.81,131.71
2016,5,14,6,45,272.5,74.5,1.7,21.5,139.0,242.5,193.37
2016,5,14,7,0,351.0,87.0,1.7,22.0,183.0,314.37,252.25
2016,5,14,7,15,262.0,119.5,1.65,22.5,200.5,300.14,240.43
2016,5,14,7,30,173.0,152.0,1.6,23.0,218.0,275.97,219.81
2016,5,14,7,45,142.5,178.0,1.55,23.5,238.0,288.24,227.89
2016,5,14,8,0,112.0,204.0,1.5,24.0,258.0,297.24,232.82
2016,5,14,8,15,120.0,230.0,1.5,24.0,294.0,333.27,259.57
2016,5,14,8,30,128.0,256.0,1.5,24.0,330.0,369.16,285.62
2016,5,14,8,45,87.5,266.5,1.5,24.5,319.5,330.65,254.21
2016,5,14,9,0,47.0,277.0,1.5,25.0,309.0,305.59,233.1
2016,5,14,9,15,52.5,302.0,1.45,25.0,340.0,334.75,254.28
2016,5,14,9,30,58.0,327.0,1.4,25.0,371.0,363.68,274.76
2016,5,14,9,45,44.0,324.0,1.4,25.5,358.5,345.55,259.74
2016,5,14,10,0,30.0,321.0,1.4,26.0,346.0,327.36,245.03
2016,5,14,10,15,38.0,351.0,1.3,25.5,383.5,362.47,270.71
2016,5,14,10,30,46.0,381.0,1.2,25.0,421.0,397.02,295.38
2016,5,14,10,45,35.5,365.5,1.15,25.0,397.5,369.13,274.29
2016,5,14,11,0,25.0,350.0,1.1,25.0,374.0,341.77,253.93
2016,5,14,11,15,17.5,275.0,1.0,25.0,292.0,251.7,187.68
2016,5,14,11,30,10.0,200.0,0.9,25.0,210.0,178.83,133.18
2016,5,14,11,45,13.0,250.5,0.8,25.0,263.5,224.61,167.63
2016,5,14,12,0,16.0,301.0,0.7,25.0,317.0,269.91,200.59
2016,5,14,12,15,8.0,216.5,0.65,24.5,225.0,189.62,140.9
2016,5,14,12,30,0.0,132.0,0.6,24.0,133.0,110.99,81.37
2016,5,14,12,45,0.0,125.5,0.6,24.0,126.0,105.36,77.26
2016,5,14,13,0,0.0,119.0,0.6,24.0,119.0,99.75,72.95
2016,5,14,13,15,0.0,94.0,0.65,23.5,94.0,78.74,56.77
2016,5,14,13,30,0.0,69.0,0.7,23.0,69.0,57.82,40.49
2016,5,14,13,45,0.0,75.5,0.8,23.0,75.5,63.21,44.82
2016,5,14,14,0,0.0,82.0,0.9,23.0,82.0,68.59,49.12
2016,5,14,14,15,0.0,86.5,1.0,22.5,86.5,72.29,52.21
2016,5,14,14,30,0.0,91.0,1.1,22.0,91.0,75.98,55.33
2016,5,14,14,45,0.0,78.0,1.25,22.0,78.0,65.15,46.8
2016,5,14,15,0,0.0,65.0,1.4,22.0,65.0,54.2,38.14
2016,5,14,15,15,0.0,70.0,1.45,21.5,70.0,58.34,41.65
2016,5,14,15,30,0.0,75.0,1.5,21.0,75.0,62.47,45.18
2016,5,14,15,45,26.5,176.5,1.6,21.0,194.0,141.65,107.51
2016,5,14,16,0,53.0,278.0,1.7,21.0,313.0,205.08,156.49
2016,5,14,16,15,28.0,223.5,1.65,21.0,242.0,163.31,125.49
2016,5,14,16,30,3.0,169.0,1.6,21.0,171.0,132.95,107.24
2016,5,14,16,45,1.5,153.0,1.6,21.0,154.0,120.87,97.57
2016,5,14,17,0,0.0,137.0,1.6,21.0,137.0,108.68,87.68
2016,5,14,17,15,0.0,118.5,1.65,20.5,118.5,94.64,76.24
2016,5,14,17,30,0.0,100.0,1.7,20.0,100.0,80.46,64.48
2016,5,14,17,45,0.0,83.0,1.75,20.0,83.0,67.24,53.19
2016,5,14,18,0,0.0,66.0,1.8,20.0,66.0,53.9,41.59
2016,5,14,18,15,0.0,49.0,2.05,19.5,49.0,40.45,29.76
2016,5,14,18,30,0.0,32.0,2.3,19.0,32.0,26.43,17.26
2016,5,14,18,45,0.0,19.5,2.55,19.0,19.5,16.07,7.79
2016,5,14,19,0,0.0,7.0,2.8,19.0,7.0,5.75,0.0
2016,5,14,19,15,0.0,3.5,2.9,18.5,3.5,2.99,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,10.5,2.65,14.0,10.5,8.96,0.0
2016,5,15,6,0,0.0,21.0,2.7,14.0,21.0,18.06,4.98
2016,5,15,6,15,49.5,44.0,2.7,14.0,52.5,73.04,54.04
2016,5,15,6,30,99.0,67.0,2.7,14.0,84.0,122.85,97.7
2016,5,15,6,45,163.0,83.5,2.75,14.0,123.5,185.71,152.32
2016,5,15,7,0,227.0,100.0,2.8,14.0,163.0,246.73,204.92
2016,5,15,7,15,138.5,123.5,2.8,14.5,164.5,216.84,179.33
2016,5,15,7,30,50.0,147.0,2.8,15.0,166.0,176.58,144.03
2016,5,15,7,45,40.0,164.5,2.85,15.5,181.0,187.4,152.13
2016,5,15,8,0,30.0,182.0,2.9,16.0,196.0,197.35,159.16
2016,5,15,8,15,65.0,218.0,2.9,16.0,254.0,261.68,211.47
2016,5,15,8,30,100.0,254.0,2.9,16.0,312.0,327.97,264.11
2016,5,15,8,45,120.0,281.0,2.95,16.5,356.5,389.65,311.06
2016,5,15,9,0,140.0,308.0,3.0,17.0,401.0,435.96,345.35
2016,5,15,9,15,148.5,332.0,2.95,17.5,437.0,468.86,368.49
2016,5,15,9,30,157.0,356.0,2.9,18.0,473.0,501.16,390.86
2016,5,15,9,45,143.5,376.5,2.9,18.5,488.0,508.72,394.13
2016,5,15,10,0,130.0,397.0,2.9,19.0,503.0,514.95,396.56
2016,5,15,10,15,151.0,417.0,2.85,19.5,545.5,551.91,422.41
2016,5,15,10,30,172.0,437.0,2.8,20.0,588.0,587.9,446.98
2016,5,15,10,45,169.0,452.0,2.8,20.5,604.5,595.09,450.2
2016,5,15,11,0,166.0,467.0,2.8,21.0,621.0,601.05,452.76
2016,5,15,11,15,103.0,440.5,2.7,21.0,537.0,496.43,375.43
2016,5,15,11,30,40.0,414.0,2.6,21.0,453.0,409.09,309.74
2016,5,15,11,45,30.0,376.5,2.55,21.0,405.5,361.76,274.69
2016,5,15,12,0,20.0,339.0,2.5,21.0,358.0,306.18,232.93
2016,5,15,12,15,20.0,342.0,2.45,21.0,361.5,307.01,233.61
2016,5,15,12,30,20.0,345.0,2.4,21.0,365.0,307.63,233.95
2016,5,15,12,45,25.0,370.5,2.35,21.5,395.5,336.29,254.9
2016,5,15,13,0,30.0,396.0,2.3,22.0,426.0,356.88,269.53
2016,5,15,13,15,34.0,401.5,2.3,22.0,434.5,358.98,271.09
2016,5,15,13,30,38.0,407.0,2.3,22.0,443.0,360.36,272.2
2016,5,15,13,45,25.0,320.5,2.3,22.0,344.0,278.11,210.9
2016,5,15,14,0,12.0,234.0,2.3,22.0,245.0,199.7,151.53
2016,5,15,14,15,23.0,296.0,2.3,22.0,316.5,249.81,190.16
2016,5,15,14,30,34.0,358.0,2.3,22.0,388.0,296.58,225.39
2016,5,15,14,45,47.0,361.0,2.3,22.0,400.5,297.74,226.03
2016,5,15,15,0,60.0,364.0,2.3,22.0,413.0,296.7,224.98
2016,5,15,15,15,120.0,358.5,2.3,21.5,449.5,294.39,221.87
2016,5,15,15,30,180.0,353.0,2.3,21.0,486.0,290.65,216.76
2016,5,15,15,45,121.0,319.0,2.3,21.0,406.0,241.96,181.49
2016,5,15,16,0,62.0,285.0,2.3,21.0,326.0,210.11,160.05
2016,5,15,16,15,95.0,269.0,2.25,21.0,326.0,192.39,147.11
2016,5,15,16,30,128.0,253.0,2.2,21.0,326.0,168.03,136.49
2016,5,15,16,45,64.0,135.5,2.15,21.0,172.0,105.1,84.3
2016,5,15,17,0,0.0,18.0,2.1,21.0,18.0,14.86,7.26
2016,5,15,17,15,0.0,15.5,1.95,20.5,15.5,12.78,5.53
2016,5,15,17,30,0.0,13.0,1.8,20.0,13.0,10.71,3.77
2016,5,15,17,45,0.0,10.5,1.7,20.0,10.5,8.64,1.96
2016,5,15,18,0,0.0,8.0,1.6,20.0,8.0,6.57,0.14
2016,5,15,18,15,0.0,6.0,1.45,19.5,6.0,4.92,0.0
2016,5,15,18,30,0.0,4.0,1.3,19.0,4.0,3.28,0.0
2016,5,15,18,45,0.0,2.5,1.15,19.0,2.5,2.05,0.0
2016,5,15,19,0,0.0,1.0,1.0,19.0,1.0,0.82,0.0
2016,5,15,19,15,0.0,0.5,0.95,18.5,0.5,0.43,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,17.5,5.0,4.27,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,8.22,0.0
2016,5,16,6,15,0.0,22.5,2.05,18.0,22.5,18.55,9.48
2016,5,16,6,30,0.0,35.0,2.3,18.0,35.0,28.92,18.56
2016,5,16,6,45,0.0,50.5,2.55,18.0,50.5,41.94,29.79
2016,5,16,7,0,0.0,66.0,2.8,18.0,66.0,55.6,41.43
2016,5,16,7,15,0.0,82.5,3.0,18.0,82.5,70.18,53.64
2016,5,16,7,30,0.0,99.0,3.2,18.0,99.0,84.71,65.63
2016,5,16,7,45,0.0,116.5,3.4,18.5,116.5,100.17,78.06
2016,5,16,8,0,0.0,134.0,3.6,19.0,134.0,115.61,90.27
2016,5,16,8,15,8.0,168.5,3.7,19.5,173.0,153.48,120.76
2016,5,16,8,30,16.0,203.0,3.8,20.0,212.0,191.94,151.15
2016,5,16,8,45,8.5,181.5,3.9,20.5,186.5,164.27,128.03
2016,5,16,9,0,1.0,160.0,4.0,21.0,161.0,137.54,105.84
2016,5,16,9,15,2.5,167.0,3.95,21.0,169.0,144.8,111.41
2016,5,16,9,30,4.0,174.0,3.9,21.0,177.0,152.15,117.0
2016,5,16,9,45,5.5,180.5,3.85,21.5,185.0,159.1,122.03
2016,5,16,10,0,7.0,187.0,3.8,22.0,193.0,166.07,127.06
2016,5,16,10,15,18.0,266.0,3.65,22.5,281.5,246.86,189.48
2016,5,16,10,30,29.0,345.0,3.5,23.0,370.0,345.09,263.16
2016,5,16,10,45,62.0,399.5,3.35,23.5,456.0,426.37,322.99
2016,5,16,11,0,95.0,454.0,3.2,24.0,542.0,506.26,380.12
2016,5,16,11,15,68.0,435.5,3.05,24.0,499.5,458.87,344.14
2016,5,16,11,30,41.0,417.0,2.9,24.0,457.0,412.47,309.3
2016,5,16,11,45,31.0,383.0,2.8,24.5,413.5,368.32,276.11
2016,5,16,12,0,21.0,349.0,2.7,25.0,370.0,315.61,236.48
2016,5,16,12,15,18.5,323.0,2.75,25.0,341.5,289.36,217.12
2016,5,16,12,30,16.0,297.0,2.8,25.0,313.0,263.53,197.87
2016,5,16,12,45,26.5,357.5,2.85,25.5,383.5,326.17,244.26
2016,5,16,13,0,37.0,418.0,2.9,26.0,454.0,380.21,283.25
2016,5,16,13,15,43.5,425.0,3.0,26.0,467.0,384.62,286.5
2016,5,16,13,30,50.0,432.0,3.1,26.0,480.0,388.0,289.18
2016,5,16,13,45,33.5,364.5,3.25,26.0,396.0,317.94,237.86
2016,5,16,14,0,17.0,297.0,3.4,26.0,312.0,252.9,189.65
2016,5,16,14,15,88.5,366.5,3.5,26.0,443.5,336.97,252.91
2016,5,16,14,30,160.0,436.0,3.6,26.0,575.0,405.65,302.58
2016,5,16,14,45,101.0,389.5,3.7,26.0,476.5,339.62,253.8
2016,5,16,15,0,42.0,343.0,3.8,26.0,378.0,275.97,207.24
2016,5,16,15,15,133.5,346.0,3.85,25.5,447.0,290.32,216.11
2016,5,16,15,30,225.0,349.0,3.9,25.0,516.0,298.68,218.9
2016,5,16,15,45,272.5,316.0,4.0,25.0,505.0,257.82,185.23
2016,5,16,16,0,320.0,283.0,4.1,25.0,494.0,219.86,155.39
2016,5,16,16,15,270.0,266.5,4.1,24.5,435.0,180.95,132.78
2016,5,16,16,30,220.0,250.0,4.1,24.0,376.0,168.07,135.33
2016,5,16,16,45,177.0,226.5,4.1,24.0,321.5,154.28,124.42
2016,5,16,17,0,134.0,203.0,4.1,24.0,267.0,140.04,113.04
2016,5,16,17,15,126.0,178.5,4.05,23.5,232.5,125.26,101.28
2016,5,16,17,30,118.0,154.0,4.0,23.0,198.0,109.96,88.85
2016,5,16,17,45,306.0,113.0,3.95,22.5,202.0,82.86,66.06
2016,5,16,18,0,494.0,72.0,3.9,22.0,206.0,55.48,42.6
2016,5,16,18,15,419.0,61.5,3.65,21.5,157.0,48.31,36.3
2016,5,16,18,30,344.0,51.0,3.4,21.0,108.0,39.07,27.96
2016,5,16,18,45,242.0,36.0,3.2,20.5,68.5,27.79,17.56
2016,5,16,19,0,140.0,21.0,3.0,20.0,29.0,16.33,2.51
2016,5,16,19,15,70.0,10.5,2.9,19.5,14.5,8.96,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.5,2.0,17.0,6.5,5.55,0.0
2016,5,17,6,0,0.0,13.0,2.4,17.0,13.0,10.7,1.13
2016,5,17,6,15,0.0,29.5,2.55,17.0,29.5,24.38,14.32
2016,5,17,6,30,0.0,46.0,2.7,17.0,46.0,39.18,27.24
2016,5,17,6,45,0.0,67.0,2.85,17.5,67.0,58.5,43.78
2016,5,17,7,0,0.0,88.0,3.0,18.0,88.0,77.56,59.85
2016,5,17,7,15,0.0,56.5,3.1,18.5,56.5,46.77,33.88
2016,5,17,7,30,0.0,25.0,3.2,19.0,25.0,20.62,11.75
2016,5,17,7,45,23.5,108.5,3.35,19.5,120.0,115.76,91.35
2016,5,17,8,0,47.0,192.0,3.5,20.0,215.0,220.37,175.95
2016,5,17,8,15,132.0,223.5,3.5,20.5,298.0,333.82,266.54
2016,5,17,8,30,217.0,255.0,3.5,21.0,381.0,438.46,347.37
2016,5,17,8,45,117.5,246.0,3.5,21.5,315.0,348.83,274.43
2016,5,17,9,0,18.0,237.0,3.5,22.0,249.0,223.82,173.59
2016,5,17,9,15,17.0,245.5,3.45,22.0,257.5,229.97,178.11
2016,5,17,9,30,16.0,254.0,3.4,22.0,266.0,236.12,182.35
2016,5,17,9,45,19.0,277.0,3.35,22.5,292.0,259.38,199.53
2016,5,17,10,0,22.0,300.0,3.3,23.0,318.0,282.52,216.38
2016,5,17,10,15,16.5,262.0,3.25,23.0,276.0,241.74,184.69
2016,5,17,10,30,11.0,224.0,3.2,23.0,234.0,202.05,153.86
2016,5,17,10,45,16.5,280.5,3.15,23.5,296.0,256.97,195.5
2016,5,17,11,0,22.0,337.0,3.1,24.0,358.0,311.74,236.01
2016,5,17,11,15,19.5,320.0,3.05,24.0,339.0,293.03,221.52
2016,5,17,11,30,17.0,303.0,3.0,24.0,320.0,274.63,207.5
2016,5,17,11,45,32.0,371.0,2.95,24.0,402.5,358.05,269.84
2016,5,17,12,0,47.0,439.0,2.9,24.0,485.0,428.5,321.08
2016,5,17,12,15,58.0,455.5,2.85,24.0,512.5,447.02,334.21
2016,5,17,12,30,69.0,472.0,2.8,24.0,540.0,463.94,346.33
2016,5,17,12,45,439.5,323.5,2.8,24.5,752.0,635.98,476.65
2016,5,17,13,0,810.0,175.0,2.8,25.0,964.0,760.71,566.93
2016,5,17,13,15,515.0,330.0,2.8,25.0,829.5,646.74,480.59
2016,5,17,13,30,220.0,485.0,2.8,25.0,695.0,542.09,401.65
2016,5,17,13,45,275.5,461.0,2.8,25.0,718.0,538.5,399.92
2016,5,17,14,0,331.0,437.0,2.8,25.0,741.0,530.92,394.2
2016,5,17,14,15,552.0,303.0,2.8,25.0,792.0,521.67,387.37
2016,5,17,14,30,773.0,169.0,2.8,25.0,843.0,491.56,362.5
2016,5,17,14,45,768.5,163.0,2.85,25.0,810.0,439.49,320.02
2016,5,17,15,0,764.0,157.0,2.9,25.0,777.0,386.64,275.86
2016,5,17,15,15,750.5,153.5,2.9,25.0,737.0,332.36,229.97
2016,5,17,15,30,737.0,150.0,2.9,25.0,697.0,272.77,180.11
2016,5,17,15,45,506.5,221.5,2.95,25.0,586.0,232.68,155.88
2016,5,17,16,0,276.0,293.0,3.0,25.0,475.0,220.45,157.28
2016,5,17,16,15,330.0,256.0,2.95,24.5,457.5,178.05,128.99
2016,5,17,16,30,384.0,219.0,2.9,24.0,440.0,144.99,116.09
2016,5,17,16,45,425.5,186.5,2.9,24.0,408.0,120.98,96.62
2016,5,17,17,0,467.0,154.0,2.9,24.0,376.0,103.66,82.51
2016,5,17,17,15,437.0,139.5,2.8,23.5,327.5,95.87,76.41
2016,5,17,17,30,407.0,125.0,2.7,23.0,279.0,87.64,69.83
2016,5,17,17,45,366.0,110.0,2.65,23.0,231.0,78.54,62.21
2016,5,17,18,0,325.0,95.0,2.6,23.0,183.0,69.03,54.07
2016,5,17,18,15,266.0,77.5,2.6,22.5,139.0,57.21,43.8
2016,5,17,18,30,207.0,60.0,2.6,22.0,95.0,45.84,33.64
2016,5,17,18,45,129.5,40.5,2.6,21.5,60.0,31.36,20.5
2016,5,17,19,0,52.0,21.0,2.6,21.0,25.0,16.61,3.38
2016,5,17,19,15,26.0,10.5,2.65,21.0,12.5,8.96,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,9.0,3.8,15.0,9.0,7.68,0.0
2016,5,18,6,0,0.0,18.0,3.8,15.0,18.0,14.85,4.13
2016,5,18,6,15,7.0,39.0,3.75,15.0,40.5,37.62,25.34
2016,5,18,6,30,14.0,60.0,3.7,15.0,63.0,60.82,45.71
2016,5,18,6,45,29.5,82.0,3.7,15.0,90.0,96.03,76.2
2016,5,18,7,0,45.0,104.0,3.7,15.0,117.0,127.43,103.27
2016,5,18,7,15,22.5,100.0,3.65,15.5,106.5,107.65,86.2
2016,5,18,7,30,0.0,96.0,3.6,16.0,96.0,81.76,63.64
2016,5,18,7,45,122.5,148.0,3.6,16.5,207.5,238.54,195.85
2016,5,18,8,0,245.0,200.0,3.6,17.0,319.0,403.46,328.56
2016,5,18,8,15,416.0,179.0,3.5,17.0,409.0,536.45,433.68
2016,5,18,8,30,587.0,158.0,3.4,17.0,499.0,673.26,537.93
2016,5,18,8,45,456.5,221.5,3.35,17.5,501.0,639.97,506.61
2016,5,18,9,0,326.0,285.0,3.3,18.0,503.0,587.41,462.08
2016,5,18,9,15,164.0,222.5,3.3,18.5,332.5,366.83,291.16
2016,5,18,9,30,2.0,160.0,3.3,19.0,162.0,137.8,105.97
2016,5,18,9,45,9.5,217.5,3.3,19.5,225.5,195.92,152.16
2016,5,18,10,0,17.0,275.0,3.3,20.0,289.0,254.68,197.43
2016,5,18,10,15,86.5,356.5,3.25,20.0,432.0,412.11,319.01
2016,5,18,10,30,156.0,438.0,3.2,20.0,575.0,571.8,436.75
2016,5,18,10,45,86.0,366.5,3.15,20.5,442.5,416.28,319.1
2016,5,18,11,0,16.0,295.0,3.1,21.0,310.0,268.52,205.34
2016,5,18,11,15,22.0,337.0,3.05,21.5,358.0,310.32,236.92
2016,5,18,11,30,28.0,379.0,3.0,22.0,406.0,364.9,276.96
2016,5,18,11,45,24.5,362.5,2.95,22.5,386.5,343.43,259.97
2016,5,18,12,0,21.0,346.0,2.9,23.0,367.0,312.81,236.5
2016,5,18,12,15,23.0,345.5,2.85,23.0,368.5,320.27,242.1
2016,5,18,12,30,25.0,345.0,2.8,23.0,370.0,317.86,240.24
2016,5,18,12,45,20.5,323.0,2.8,23.5,343.5,287.14,216.73
2016,5,18,13,0,16.0,301.0,2.8,24.0,317.0,263.41,198.53
2016,5,18,13,15,17.0,307.0,2.8,24.0,324.0,267.2,201.49
2016,5,18,13,30,18.0,313.0,2.8,24.0,331.0,270.7,204.17
2016,5,18,13,45,137.0,384.0,2.85,24.0,511.0,396.5,299.2
2016,5,18,14,0,256.0,455.0,2.9,24.0,691.0,500.67,374.46
2016,5,18,14,15,133.5,342.0,2.95,23.5,465.0,339.23,255.96
2016,5,18,14,30,11.0,229.0,3.0,23.0,239.0,192.23,145.53
2016,5,18,14,45,33.0,295.0,3.1,23.0,322.5,244.51,185.87
2016,5,18,15,0,55.0,361.0,3.2,23.0,406.0,292.5,221.85
2016,5,18,15,15,35.0,304.5,3.3,22.5,333.0,240.73,183.22
2016,5,18,15,30,15.0,248.0,3.4,22.0,260.0,199.7,152.82
2016,5,18,15,45,14.5,235.0,3.5,22.0,245.5,187.29,143.55
2016,5,18,16,0,14.0,222.0,3.6,22.0,231.0,174.93,134.34
2016,5,18,16,15,7.0,169.0,3.65,21.5,173.5,134.64,103.41
2016,5,18,16,30,0.0,116.0,3.7,21.0,116.0,94.81,75.42
2016,5,18,16,45,0.0,129.5,3.75,21.0,129.5,104.28,83.77
2016,5,18,17,0,0.0,143.0,3.8,21.0,143.0,112.98,91.49
2016,5,18,17,15,0.0,124.5,3.8,20.5,124.5,99.0,80.05
2016,5,18,17,30,0.0,106.0,3.8,20.0,106.0,84.88,68.32
2016,5,18,17,45,0.0,88.0,3.8,20.0,88.0,70.98,56.45
2016,5,18,18,0,0.0,70.0,3.8,20.0,70.0,56.96,44.27
2016,5,18,18,15,0.0,53.5,3.65,19.5,53.5,43.92,32.81
2016,5,18,18,30,0.0,37.0,3.5,19.0,37.0,30.59,20.92
2016,5,18,18,45,0.0,23.5,3.35,18.5,23.5,19.39,10.75
2016,5,18,19,0,0.0,10.0,3.2,18.0,10.0,8.22,0.0
2016,5,18,19,15,0.0,5.0,3.15,17.5,5.0,4.27,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.82,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.64,0.0
2016,5,19,6,45,0.0,2.5,3.35,15.0,2.5,2.05,0.0
2016,5,19,7,0,0.0,3.0,3.6,15.0,3.0,2.46,0.0
2016,5,19,7,15,0.0,16.0,3.4,15.0,16.0,13.17,5.66
2016,5,19,7,30,0.0,29.0,3.2,15.0,29.0,23.93,14.85
2016,5,19,7,45,0.0,23.5,3.0,15.5,23.5,19.39,10.88
2016,5,19,8,0,0.0,18.0,2.8,16.0,18.0,14.86,6.95
2016,5,19,8,15,0.0,26.5,2.85,16.0,26.5,21.91,12.86
2016,5,19,8,30,0.0,35.0,2.9,16.0,35.0,28.99,18.73
2016,5,19,8,45,0.0,46.0,3.0,16.0,46.0,38.16,26.31
2016,5,19,9,0,0.0,57.0,3.1,16.0,57.0,47.36,33.86
2016,5,19,9,15,0.0,60.0,3.05,16.0,60.0,49.9,35.85
2016,5,19,9,30,0.0,63.0,3.0,16.0,63.0,52.45,37.85
2016,5,19,9,45,0.0,85.5,2.95,16.5,85.5,71.34,53.15
2016,5,19,10,0,0.0,108.0,2.9,17.0,108.0,90.58,68.55
2016,5,19,10,15,0.0,116.5,2.5,17.0,116.5,97.94,74.34
2016,5,19,10,30,0.0,125.0,2.1,17.0,125.0,105.28,80.1
2016,5,19,10,45,5.5,175.0,1.7,17.5,180.0,153.6,118.45
2016,5,19,11,0,11.0,225.0,1.3,18.0,235.0,202.07,155.86
2016,5,19,11,15,23.0,314.0,1.25,18.0,336.0,302.79,232.74
2016,5,19,11,30,35.0,403.0,1.2,18.0,437.0,393.16,299.15
2016,5,19,11,45,225.5,417.5,1.2,18.5,638.0,593.97,446.86
2016,5,19,12,0,416.0,432.0,1.2,19.0,839.0,766.77,565.33
2016,5,19,12,15,616.5,305.0,1.2,19.5,910.0,806.06,593.42
2016,5,19,12,30,817.0,178.0,1.2,20.0,981.0,830.48,611.91
2016,5,19,12,45,581.5,318.5,1.2,20.5,889.0,736.43,542.17
2016,5,19,13,0,346.0,459.0,1.2,21.0,797.0,648.32,476.56
2016,5,19,13,15,190.5,430.5,1.2,21.5,616.5,493.95,367.01
2016,5,19,13,30,35.0,402.0,1.2,22.0,436.0,353.48,264.09
2016,5,19,13,45,29.0,372.0,1.2,22.5,400.0,320.5,240.32
2016,5,19,14,0,23.0,342.0,1.2,23.0,364.0,291.7,218.9
2016,5,19,14,15,25.5,342.5,1.2,23.0,366.0,285.83,214.8
2016,5,19,14,30,28.0,343.0,1.2,23.0,368.0,282.3,212.31
2016,5,19,14,45,24.0,316.0,1.2,23.0,336.5,262.36,197.63
2016,5,19,15,0,20.0,289.0,1.2,23.0,305.0,237.32,179.13
2016,5,19,15,15,25.5,290.5,1.3,23.0,310.5,228.41,172.59
2016,5,19,15,30,31.0,292.0,1.4,23.0,316.0,225.08,170.15
2016,5,19,15,45,33.5,278.5,1.5,23.0,302.5,210.44,159.2
2016,5,19,16,0,36.0,265.0,1.6,23.0,289.0,195.45,148.17
2016,5,19,16,15,26.0,232.5,1.75,22.5,249.0,178.78,136.96
2016,5,19,16,30,16.0,200.0,1.9,22.0,209.0,154.18,124.4
2016,5,19,16,45,11.0,178.0,2.05,22.0,184.0,138.18,111.63
2016,5,19,17,0,6.0,156.0,2.2,22.0,159.0,122.0,98.54
2016,5,19,17,15,3.0,137.5,2.2,21.5,139.0,108.05,87.32
2016,5,19,17,30,0.0,119.0,2.2,21.0,119.0,94.0,75.8
2016,5,19,17,45,248.5,96.0,2.2,20.5,165.0,71.25,56.53
2016,5,19,18,0,497.0,73.0,2.2,20.0,211.0,56.1,43.52
2016,5,19,18,15,424.0,62.5,2.05,19.5,161.5,48.96,37.22
2016,5,19,18,30,351.0,52.0,1.9,19.0,112.0,39.8,28.92
2016,5,19,18,45,247.5,37.5,1.8,18.5,72.0,28.91,18.85
2016,5,19,19,0,144.0,23.0,1.7,18.0,32.0,17.85,5.49
2016,5,19,19,15,72.0,11.5,1.7,17.5,16.0,9.82,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,76.0,13.0,0.8,13.5,18.5,32.76,0.0
2016,5,20,6,0,152.0,26.0,0.9,14.0,37.0,97.08,58.98
2016,5,20,6,15,256.0,40.5,0.9,14.5,78.0,165.31,126.87
2016,5,20,6,30,360.0,55.0,0.9,15.0,119.0,242.4,193.36
2016,5,20,6,45,180.0,40.0,0.9,16.0,72.0,148.95,120.18
2016,5,20,7,0,0.0,25.0,0.9,17.0,25.0,20.6,11.89
2016,5,20,7,15,0.0,39.0,0.9,17.5,39.0,32.21,21.78
2016,5,20,7,30,0.0,53.0,0.9,18.0,53.0,43.86,31.47
2016,5,20,7,45,0.0,88.5,0.9,18.5,88.5,74.05,56.4
2016,5,20,8,0,0.0,124.0,0.9,19.0,124.0,106.02,82.2
2016,5,20,8,15,5.0,158.0,0.95,19.5,161.0,140.8,109.87
2016,5,20,8,30,10.0,192.0,1.0,20.0,198.0,176.03,137.32
2016,5,20,8,45,31.0,238.0,1.05,20.5,258.5,251.05,195.58
2016,5,20,9,0,52.0,284.0,1.1,21.0,319.0,315.33,243.79
2016,5,20,9,15,50.5,302.5,1.15,21.5,339.0,331.47,254.4
2016,5,20,9,30,49.0,321.0,1.2,22.0,359.0,347.24,264.91
2016,5,20,9,45,84.5,359.0,1.3,22.5,427.5,416.4,315.72
2016,5,20,10,0,120.0,397.0,1.4,23.0,496.0,502.72,377.05
2016,5,20,10,15,194.5,411.0,1.45,23.0,578.5,583.39,434.76
2016,5,20,10,30,269.0,425.0,1.5,23.0,661.0,679.53,501.43
2016,5,20,10,45,564.0,283.5,1.6,23.5,798.0,830.96,609.42
2016,5,20,11,0,859.0,142.0,1.7,24.0,935.0,942.67,682.89
2016,5,20,11,15,863.0,143.0,1.7,24.0,954.5,935.71,676.54
2016,5,20,11,30,867.0,144.0,1.7,24.0,974.0,925.05,669.27
2016,5,20,11,45,876.0,140.0,1.75,24.5,987.5,910.94,659.22
2016,5,20,12,0,885.0,136.0,1.8,25.0,1001.0,893.23,646.95
2016,5,20,12,15,885.0,136.5,1.8,25.0,1004.5,868.13,630.67
2016,5,20,12,30,885.0,137.0,1.8,25.0,1008.0,840.06,612.49
2016,5,20,12,45,882.0,137.5,1.8,25.5,1002.5,806.87,589.76
2016,5,20,13,0,879.0,138.0,1.8,26.0,997.0,771.23,565.1
2016,5,20,13,15,876.0,137.5,1.8,26.0,984.0,732.45,537.94
2016,5,20,13,30,873.0,137.0,1.8,26.0,971.0,691.35,508.61
2016,5,20,13,45,865.5,137.0,1.8,26.0,949.5,645.65,475.35
2016,5,20,14,0,858.0,137.0,1.8,26.0,928.0,598.31,440.06
2016,5,20,14,15,851.0,135.5,1.8,26.0,900.0,548.74,402.15
2016,5,20,14,30,844.0,134.0,1.8,26.0,872.0,497.91,362.15
2016,5,20,14,45,836.5,130.5,1.85,26.0,837.5,444.46,319.17
2016,5,20,15,0,829.0,127.0,1.9,26.0,803.0,390.27,274.36
2016,5,20,15,15,817.0,124.5,1.95,26.0,762.5,329.72,224.02
2016,5,20,15,30,805.0,122.0,2.0,26.0,722.0,273.67,176.88
2016,5,20,15,45,787.5,119.5,2.05,26.0,675.5,217.25,131.38
2016,5,20,16,0,770.0,117.0,2.1,26.0,629.0,162.35,92.1
2016,5,20,16,15,749.0,113.0,2.1,25.5,579.5,108.0,64.47
2016,5,20,16,30,728.0,109.0,2.1,25.0,530.0,80.31,62.05
2016,5,20,16,45,699.0,105.0,2.15,25.0,477.0,72.08,55.42
2016,5,20,17,0,670.0,101.0,2.2,25.0,424.0,70.95,54.69
2016,5,20,17,15,633.5,95.0,2.1,24.5,370.5,68.25,52.73
2016,5,20,17,30,597.0,89.0,2.0,24.0,317.0,65.42,50.62
2016,5,20,17,45,547.0,81.0,1.9,24.0,264.0,60.81,46.81
2016,5,20,18,0,497.0,73.0,1.8,24.0,211.0,56.04,42.74
2016,5,20,18,15,424.5,62.5,1.65,23.0,162.0,48.9,36.62
2016,5,20,18,30,352.0,52.0,1.5,22.0,113.0,39.79,28.55
2016,5,20,18,45,247.5,37.5,1.4,21.5,73.0,28.9,18.62
2016,5,20,19,0,143.0,23.0,1.3,21.0,33.0,17.84,5.86
2016,5,20,19,15,71.5,11.5,1.35,20.5,16.5,9.82,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.0,12.0,2.05,19.5,14.0,16.77,0.0
2016,5,21,6,0,46.0,24.0,2.3,20.0,28.0,43.93,23.95
2016,5,21,6,15,106.5,49.0,2.35,20.0,66.0,107.7,80.44
2016,5,21,6,30,167.0,74.0,2.4,20.0,104.0,168.43,132.34
2016,5,21,6,45,111.5,90.5,2.45,20.5,113.5,155.93,123.94
2016,5,21,7,0,56.0,107.0,2.5,21.0,123.0,136.28,108.04
2016,5,21,7,15,51.5,128.5,2.5,21.5,146.0,156.6,124.49
2016,5,21,7,30,47.0,150.0,2.5,22.0,169.0,176.24,139.79
2016,5,21,7,45,33.5,163.0,2.55,22.5,177.5,179.62,141.51
2016,5,21,8,0,20.0,176.0,2.6,23.0,186.0,170.71,133.3
2016,5,21,8,15,21.5,197.5,2.6,23.0,209.5,191.62,149.42
2016,5,21,8,30,23.0,219.0,2.6,23.0,233.0,212.52,165.29
2016,5,21,8,45,125.0,262.5,2.65,23.5,346.0,370.91,288.96
2016,5,21,9,0,227.0,306.0,2.7,24.0,459.0,505.26,389.07
2016,5,21,9,15,191.0,332.5,2.7,24.0,467.5,503.37,384.81
2016,5,21,9,30,155.0,359.0,2.7,24.0,476.0,498.82,379.36
2016,5,21,9,45,168.0,380.0,2.7,24.5,513.0,531.15,401.35
2016,5,21,10,0,181.0,401.0,2.7,25.0,550.0,562.71,422.3
2016,5,21,10,15,115.5,395.0,2.65,25.0,492.0,493.16,369.8
2016,5,21,10,30,50.0,389.0,2.6,25.0,434.0,406.31,304.69
2016,5,21,10,45,82.5,425.5,2.6,25.5,501.0,469.0,350.22
2016,5,21,11,0,115.0,462.0,2.6,26.0,568.0,545.08,403.39
2016,5,21,11,15,241.0,449.0,2.55,26.0,678.0,655.48,482.63
2016,5,21,11,30,367.0,436.0,2.5,26.0,788.0,747.82,547.04
2016,5,21,11,45,191.5,366.0,2.5,26.0,549.5,515.48,382.72
2016,5,21,12,0,16.0,296.0,2.5,26.0,311.0,265.09,197.47
2016,5,21,12,15,95.0,402.5,2.45,26.0,496.0,438.93,327.16
2016,5,21,12,30,174.0,509.0,2.4,26.0,681.0,585.44,430.42
2016,5,21,12,45,142.5,502.0,2.4,26.5,642.5,541.84,397.51
2016,5,21,13,0,111.0,495.0,2.4,27.0,604.0,497.57,365.23
2016,5,21,13,15,411.5,367.0,2.4,27.0,762.5,599.43,442.38
2016,5,21,13,30,712.0,239.0,2.4,27.0,921.0,670.8,494.27
2016,5,21,13,45,476.0,349.5,2.45,27.0,801.0,574.54,422.76
2016,5,21,14,0,240.0,460.0,2.5,27.0,681.0,497.44,365.69
2016,5,21,14,15,167.0,441.5,2.55,27.0,593.5,427.2,315.3
2016,5,21,14,30,94.0,423.0,2.6,27.0,506.0,369.93,273.99
2016,5,21,14,45,202.0,399.5,2.65,27.0,567.5,380.77,280.71
2016,5,21,15,0,310.0,376.0,2.7,27.0,629.0,377.77,275.29
2016,5,21,15,15,324.5,351.0,2.75,27.0,604.5,340.67,245.62
2016,5,21,15,30,339.0,326.0,2.8,27.0,580.0,302.08,214.64
2016,5,21,15,45,442.0,274.5,2.85,27.0,583.0,253.81,173.12
2016,5,21,16,0,545.0,223.0,2.9,27.0,586.0,200.36,129.99
2016,5,21,16,15,520.0,214.0,2.9,26.5,538.5,154.26,105.38
2016,5,21,16,30,495.0,205.0,2.9,26.0,491.0,130.18,103.01
2016,5,21,16,45,468.0,192.0,2.95,26.0,441.5,124.7,98.9
2016,5,21,17,0,441.0,179.0,3.0,26.0,392.0,118.81,94.4
2016,5,21,17,15,402.5,165.0,2.95,25.5,341.5,111.73,89.04
2016,5,21,17,30,364.0,151.0,2.9,25.0,291.0,107.25,85.77
2016,5,21,17,45,311.0,134.5,2.85,25.0,240.5,96.45,76.85
2016,5,21,18,0,258.0,118.0,2.8,25.0,190.0,85.32,67.46
2016,5,21,18,15,202.5,95.0,2.65,24.5,144.0,69.72,54.11
2016,5,21,18,30,147.0,72.0,2.5,24.0,98.0,53.67,40.06
2016,5,21,18,45,90.5,46.5,2.45,23.5,60.5,36.08,24.42
2016,5,21,19,0,34.0,21.0,2.4,23.0,23.0,17.13,5.72
2016,5,21,19,15,17.0,10.5,2.4,22.5,11.5,8.96,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,43.5,14.0,2.05,21.0,17.5,24.26,0.0
2016,5,22,6,0,87.0,28.0,2.2,21.0,35.0,69.88,41.63
2016,5,22,6,15,175.0,47.0,2.3,21.0,74.0,131.63,98.54
2016,5,22,6,30,263.0,66.0,2.4,21.0,113.0,210.36,165.16
2016,5,22,6,45,268.5,83.0,2.55,21.5,145.5,234.92,187.71
2016,5,22,7,0,274.0,100.0,2.7,22.0,178.0,269.01,216.57
2016,5,22,7,15,313.0,118.0,2.7,22.0,225.5,324.38,261.7
2016,5,22,7,30,352.0,136.0,2.7,22.0,273.0,396.44,318.32
2016,5,22,7,45,195.5,163.5,2.75,22.5,241.5,304.82,243.61
2016,5,22,8,0,39.0,191.0,2.8,23.0,210.0,212.02,166.31
2016,5,22,8,15,41.0,214.0,2.8,23.5,236.0,236.6,184.94
2016,5,22,8,30,43.0,237.0,2.8,24.0,262.0,261.05,202.87
2016,5,22,8,45,35.0,246.5,2.8,24.5,268.5,262.81,202.85
2016,5,22,9,0,27.0,256.0,2.8,25.0,275.0,264.2,202.63
2016,5,22,9,15,88.5,307.5,2.75,25.0,373.5,369.53,283.34
2016,5,22,9,30,150.0,359.0,2.7,25.0,472.0,493.77,374.75
2016,5,22,9,45,193.0,377.5,2.7,25.0,530.5,550.86,415.42
2016,5,22,10,0,236.0,396.0,2.7,25.0,589.0,607.9,455.7
2016,5,22,10,15,228.0,415.5,2.7,25.0,609.0,617.81,461.09
2016,5,22,10,30,220.0,435.0,2.7,25.0,629.0,626.2,465.74
2016,5,22,10,45,124.5,401.5,2.75,25.5,512.0,500.28,373.29
2016,5,22,11,0,29.0,368.0,2.8,26.0,395.0,360.61,269.13
2016,5,22,11,15,20.5,296.0,2.8,26.0,315.5,283.44,212.38
2016,5,22,11,30,12.0,224.0,2.8,26.0,236.0,201.07,150.43
2016,5,22,11,45,14.0,263.5,2.85,26.5,278.0,236.3,176.77
2016,5,22,12,0,16.0,303.0,2.9,27.0,320.0,271.05,202.17
2016,5,22,12,15,16.0,297.0,2.95,27.0,313.5,264.6,197.25
2016,5,22,12,30,16.0,291.0,3.0,27.0,307.0,258.08,192.41
2016,5,22,12,45,142.5,390.5,3.1,27.0,530.0,448.64,334.86
2016,5,22,13,0,269.0,490.0,3.2,27.0,753.0,613.92,452.34
2016,5,22,13,15,146.5,424.5,3.25,27.0,567.5,457.0,338.93
2016,5,22,13,30,24.0,359.0,3.3,27.0,382.0,311.39,231.66
2016,5,22,13,45,30.0,372.5,3.35,27.5,401.0,321.03,238.89
2016,5,22,14,0,36.0,386.0,3.4,28.0,420.0,329.38,244.65
2016,5,22,14,15,30.5,360.0,3.4,28.0,388.0,301.12,223.91
2016,5,22,14,30,25.0,334.0,3.4,28.0,356.0,274.01,204.02
2016,5,22,14,45,125.0,365.0,3.45,28.0,467.5,325.96,241.6
2016,5,22,15,0,225.0,396.0,3.5,28.0,579.0,367.79,269.58
2016,5,22,15,15,363.0,330.5,3.5,27.5,609.5,338.69,243.32
2016,5,22,15,30,501.0,265.0,3.5,27.0,640.0,294.35,203.5
2016,5,22,15,45,538.5,232.5,3.55,27.0,612.5,244.06,162.07
2016,5,22,16,0,576.0,200.0,3.6,27.0,585.0,189.61,120.67
2016,5,22,16,15,477.5,212.0,3.55,27.0,514.5,150.89,103.54
2016,5,22,16,30,379.0,224.0,3.5,27.0,444.0,147.51,116.83
2016,5,22,16,45,459.0,183.5,3.45,27.0,424.0,119.27,94.04
2016,5,22,17,0,539.0,143.0,3.4,27.0,404.0,97.45,76.32
2016,5,22,17,15,500.0,133.0,3.25,26.5,352.5,92.19,72.39
2016,5,22,17,30,461.0,123.0,3.1,26.0,301.0,86.68,68.14
2016,5,22,17,45,402.0,112.5,3.0,26.0,249.5,80.38,62.99
2016,5,22,18,0,343.0,102.0,2.9,26.0,198.0,73.88,57.52
2016,5,22,18,15,277.5,85.0,2.8,25.5,151.5,63.76,48.85
2016,5,22,18,30,212.0,68.0,2.7,25.0,105.0,51.39,37.99
2016,5,22,18,45,135.5,46.5,2.65,24.5,67.0,35.68,24.03
2016,5,22,19,0,59.0,25.0,2.6,24.0,29.0,19.64,7.74
2016,5,22,19,15,29.5,12.5,2.65,24.0,14.5,10.67,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
