Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,61.0,14.0,2.3,20.5,18.5,29.15,0.0
2016,5,23,6,0,122.0,28.0,2.5,21.0,37.0,89.48,55.35
2016,5,23,6,15,215.0,44.5,2.6,21.0,77.5,152.55,114.79
2016,5,23,6,30,308.0,61.0,2.7,21.0,118.0,224.28,176.23
2016,5,23,6,45,374.0,74.0,2.85,21.5,166.0,287.93,230.34
2016,5,23,7,0,440.0,87.0,3.0,22.0,214.0,357.73,287.89
2016,5,23,7,15,375.0,115.0,3.05,22.5,239.0,370.8,298.07
2016,5,23,7,30,310.0,143.0,3.1,23.0,264.0,362.57,290.65
2016,5,23,7,45,155.0,142.0,3.2,23.5,202.5,252.68,201.6
2016,5,23,8,0,0.0,141.0,3.3,24.0,141.0,121.88,93.26
2016,5,23,8,15,0.0,114.5,3.35,24.0,114.5,96.65,72.85
2016,5,23,8,30,0.0,88.0,3.4,24.0,88.0,73.18,53.75
2016,5,23,8,45,0.0,96.0,3.45,24.5,96.0,80.0,58.93
2016,5,23,9,0,0.0,104.0,3.5,25.0,104.0,86.94,64.13
2016,5,23,9,15,0.0,111.5,3.55,25.0,111.5,93.45,69.1
2016,5,23,9,30,0.0,119.0,3.6,25.0,119.0,99.96,74.06
2016,5,23,9,45,12.0,207.5,3.65,25.5,217.5,188.92,143.44
2016,5,23,10,0,24.0,296.0,3.7,26.0,316.0,295.02,223.68
2016,5,23,10,15,25.0,308.0,3.75,26.0,329.5,305.93,231.22
2016,5,23,10,30,26.0,320.0,3.8,26.0,343.0,316.58,238.83
2016,5,23,10,45,24.5,331.5,3.9,26.5,354.0,324.12,243.58
2016,5,23,11,0,23.0,343.0,4.0,27.0,365.0,317.36,237.77
2016,5,23,11,15,13.0,243.5,4.05,27.0,256.0,219.4,164.14
2016,5,23,11,30,3.0,144.0,4.1,27.0,147.0,124.24,91.32
2016,5,23,11,45,7.5,188.0,4.15,27.5,195.5,165.64,123.02
2016,5,23,12,0,12.0,232.0,4.2,28.0,244.0,206.66,153.85
2016,5,23,12,15,21.5,317.0,4.25,28.0,338.0,293.25,218.64
2016,5,23,12,30,31.0,402.0,4.3,28.0,432.0,370.98,275.61
2016,5,23,12,45,21.5,314.0,4.35,28.0,335.5,284.18,211.5
2016,5,23,13,0,12.0,226.0,4.4,28.0,239.0,197.86,146.96
2016,5,23,13,15,46.5,346.5,4.4,28.0,391.5,321.27,239.9
2016,5,23,13,30,81.0,467.0,4.4,28.0,544.0,434.34,322.31
2016,5,23,13,45,56.5,422.5,4.4,28.5,476.0,375.92,278.71
2016,5,23,14,0,32.0,378.0,4.4,29.0,408.0,320.9,237.94
2016,5,23,14,15,398.5,277.0,4.35,29.0,627.5,420.05,311.85
2016,5,23,14,30,765.0,176.0,4.3,29.0,847.0,489.43,357.83
2016,5,23,14,45,515.5,282.0,4.25,29.0,727.0,416.6,302.52
2016,5,23,15,0,266.0,388.0,4.2,29.0,607.0,369.51,269.28
2016,5,23,15,15,182.0,369.0,4.15,28.5,515.5,317.75,232.33
2016,5,23,15,30,98.0,350.0,4.1,28.0,424.0,277.05,204.61
2016,5,23,15,45,119.5,330.0,4.05,28.0,414.0,247.26,181.32
2016,5,23,16,0,141.0,310.0,4.0,28.0,404.0,223.54,163.27
2016,5,23,16,15,369.0,232.5,3.95,27.5,453.0,166.54,117.82
2016,5,23,16,30,597.0,155.0,3.9,27.0,502.0,100.51,78.24
2016,5,23,16,45,568.0,146.0,3.9,27.0,451.0,97.5,76.1
2016,5,23,17,0,539.0,137.0,3.9,27.0,400.0,93.63,73.17
2016,5,23,17,15,497.0,129.5,3.8,26.5,349.0,89.85,70.43
2016,5,23,17,30,455.0,122.0,3.7,26.0,298.0,85.9,67.5
2016,5,23,17,45,405.0,110.0,3.65,26.0,248.0,78.66,61.55
2016,5,23,18,0,355.0,98.0,3.6,26.0,198.0,71.15,55.21
2016,5,23,18,15,290.0,82.0,3.6,25.5,152.0,60.4,46.02
2016,5,23,18,30,225.0,66.0,3.6,25.0,106.0,50.15,36.96
2016,5,23,18,45,146.5,46.5,3.6,24.5,69.0,35.75,24.13
2016,5,23,19,0,68.0,27.0,3.6,24.0,32.0,21.12,9.12
2016,5,23,19,15,34.0,13.5,3.7,23.5,16.0,11.52,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,17.5,14.0,2.6,21.5,15.0,16.87,0.0
2016,5,24,6,0,35.0,28.0,2.7,22.0,30.0,45.71,26.28
2016,5,24,6,15,89.5,49.5,2.9,22.0,64.0,93.03,68.46
2016,5,24,6,30,144.0,71.0,3.1,22.0,98.0,152.72,118.94
2016,5,24,6,45,210.0,85.5,3.3,22.5,139.0,207.5,165.21
2016,5,24,7,0,276.0,100.0,3.5,23.0,180.0,269.01,216.21
2016,5,24,7,15,225.0,129.0,3.65,23.0,203.0,282.98,227.45
2016,5,24,7,30,174.0,158.0,3.8,23.0,226.0,278.55,223.27
2016,5,24,7,45,123.0,181.0,4.0,23.5,232.5,273.44,217.5
2016,5,24,8,0,72.0,204.0,4.2,24.0,239.0,249.88,196.85
2016,5,24,8,15,73.5,229.0,4.25,24.0,268.5,277.28,217.7
2016,5,24,8,30,75.0,254.0,4.3,24.0,298.0,304.38,237.94
2016,5,24,8,45,127.5,282.0,4.4,24.5,364.5,392.5,305.39
2016,5,24,9,0,180.0,310.0,4.5,25.0,431.0,467.45,361.29
2016,5,24,9,15,178.5,335.0,4.55,25.5,462.0,493.29,378.37
2016,5,24,9,30,177.0,360.0,4.6,26.0,493.0,517.96,394.57
2016,5,24,9,45,185.0,373.5,4.65,26.5,519.5,538.32,407.93
2016,5,24,10,0,193.0,387.0,4.7,27.0,546.0,557.92,420.65
2016,5,24,10,15,179.5,413.5,4.65,27.0,566.5,569.54,427.38
2016,5,24,10,30,166.0,440.0,4.6,27.0,587.0,579.59,433.05
2016,5,24,10,45,93.5,387.0,4.6,27.5,470.5,441.01,330.41
2016,5,24,11,0,21.0,334.0,4.6,28.0,354.0,307.36,229.49
2016,5,24,11,15,128.5,409.5,4.6,28.0,533.0,500.9,373.98
2016,5,24,11,30,236.0,485.0,4.6,28.0,712.0,661.05,488.24
2016,5,24,11,45,260.5,465.5,4.65,28.5,718.5,664.98,489.73
2016,5,24,12,0,285.0,446.0,4.7,29.0,725.0,655.82,482.99
2016,5,24,12,15,173.5,456.0,4.7,29.0,626.5,550.06,405.92
2016,5,24,12,30,62.0,466.0,4.7,29.0,528.0,450.94,332.56
2016,5,24,12,45,81.0,478.5,4.7,29.0,559.0,469.17,346.26
2016,5,24,13,0,100.0,491.0,4.7,29.0,590.0,485.19,357.91
2016,5,24,13,15,97.0,483.0,4.65,29.0,577.5,467.0,344.61
2016,5,24,13,30,94.0,475.0,4.6,29.0,565.0,448.93,331.5
2016,5,24,13,45,99.5,467.0,4.55,29.0,561.0,436.22,322.3
2016,5,24,14,0,105.0,459.0,4.5,29.0,557.0,422.81,312.49
2016,5,24,14,15,155.0,447.5,4.45,28.5,586.5,424.37,314.13
2016,5,24,14,30,205.0,436.0,4.4,28.0,616.0,424.1,313.71
2016,5,24,14,45,222.0,415.0,4.35,28.0,603.0,398.5,293.81
2016,5,24,15,0,239.0,394.0,4.3,28.0,590.0,371.09,272.13
2016,5,24,15,15,234.5,373.0,4.15,28.0,557.5,335.49,244.44
2016,5,24,15,30,230.0,352.0,4.0,28.0,525.0,300.51,217.27
2016,5,24,15,45,254.0,324.0,3.9,28.0,504.0,258.02,183.77
2016,5,24,16,0,278.0,296.0,3.8,28.0,483.0,221.68,156.39
2016,5,24,16,15,299.5,267.0,3.65,27.5,454.0,182.27,131.39
2016,5,24,16,30,321.0,238.0,3.5,27.0,425.0,154.14,122.17
2016,5,24,16,45,218.0,223.0,3.35,27.0,344.5,153.3,121.94
2016,5,24,17,0,115.0,208.0,3.2,27.0,264.0,142.74,113.7
2016,5,24,17,15,97.5,186.5,3.1,26.5,230.0,134.52,107.56
2016,5,24,17,30,80.0,165.0,3.0,26.0,196.0,119.88,95.94
2016,5,24,17,45,63.0,139.5,2.95,26.0,161.5,102.71,81.79
2016,5,24,18,0,46.0,114.0,2.9,26.0,127.0,85.2,67.09
2016,5,24,18,15,30.0,89.0,2.95,25.5,96.5,67.66,52.18
2016,5,24,18,30,14.0,64.0,3.0,25.0,66.0,50.49,37.27
2016,5,24,18,45,7.0,40.0,3.05,25.0,41.0,32.28,21.23
2016,5,24,19,0,0.0,16.0,3.1,25.0,16.0,13.19,3.74
2016,5,24,19,15,0.0,8.0,3.1,24.5,8.0,6.83,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,6.5,3.35,22.5,6.5,5.55,0.0
2016,5,25,6,0,0.0,13.0,3.4,23.0,13.0,10.7,1.99
2016,5,25,6,15,0.0,29.5,3.5,23.0,29.5,24.37,14.02
2016,5,25,6,30,0.0,46.0,3.6,23.0,46.0,38.69,26.2
2016,5,25,6,45,0.0,65.0,3.7,23.5,65.0,55.83,40.54
2016,5,25,7,0,0.0,84.0,3.8,24.0,84.0,72.81,54.52
2016,5,25,7,15,0.0,92.0,3.9,24.0,92.0,78.92,59.46
2016,5,25,7,30,0.0,100.0,4.0,24.0,100.0,85.29,64.49
2016,5,25,7,45,0.0,108.0,4.1,24.5,108.0,91.83,69.42
2016,5,25,8,0,0.0,116.0,4.2,25.0,116.0,98.48,74.36
2016,5,25,8,15,0.0,72.0,4.2,25.0,72.0,59.77,42.91
2016,5,25,8,30,0.0,28.0,4.2,25.0,28.0,23.18,13.19
2016,5,25,8,45,0.0,87.0,4.25,25.5,87.0,72.39,52.64
2016,5,25,9,0,0.0,146.0,4.3,26.0,146.0,123.88,93.06
2016,5,25,9,15,0.0,131.0,4.35,26.0,131.0,110.45,82.2
2016,5,25,9,30,0.0,116.0,4.4,26.0,116.0,97.36,71.71
2016,5,25,9,45,1.5,133.5,4.45,26.5,134.5,113.9,84.42
2016,5,25,10,0,3.0,151.0,4.5,27.0,153.0,130.49,97.01
2016,5,25,10,15,6.5,181.5,4.45,27.0,187.0,160.32,119.97
2016,5,25,10,30,10.0,212.0,4.4,27.0,221.0,190.16,142.73
2016,5,25,10,45,7.0,182.5,4.4,27.0,189.0,161.38,120.37
2016,5,25,11,0,4.0,153.0,4.4,27.0,157.0,133.01,98.36
2016,5,25,11,15,8.5,199.5,4.35,27.0,208.0,177.04,132.2
2016,5,25,11,30,13.0,246.0,4.3,27.0,259.0,220.88,165.43
2016,5,25,11,45,23.5,328.0,4.25,27.5,351.5,310.2,231.85
2016,5,25,12,0,34.0,410.0,4.2,28.0,444.0,389.27,289.04
2016,5,25,12,15,42.0,429.5,4.15,28.0,471.5,408.54,302.78
2016,5,25,12,30,50.0,449.0,4.1,28.0,499.0,426.38,315.6
2016,5,25,12,45,40.5,424.5,4.05,28.0,465.0,392.04,290.44
2016,5,25,13,0,31.0,400.0,4.0,28.0,431.0,358.92,266.22
2016,5,25,13,15,31.5,396.5,4.0,28.0,427.5,351.16,260.69
2016,5,25,13,30,32.0,393.0,4.0,28.0,424.0,343.32,255.02
2016,5,25,13,45,39.0,401.0,4.0,28.5,438.0,348.27,258.29
2016,5,25,14,0,46.0,409.0,4.0,29.0,452.0,351.98,260.55
2016,5,25,14,15,34.0,364.0,3.95,29.0,395.5,305.57,226.54
2016,5,25,14,30,22.0,319.0,3.9,29.0,339.0,266.89,198.16
2016,5,25,14,45,29.5,328.5,3.85,29.0,354.0,266.56,198.0
2016,5,25,15,0,37.0,338.0,3.8,29.0,369.0,270.01,200.49
2016,5,25,15,15,25.5,290.0,3.85,29.0,311.0,227.79,169.28
2016,5,25,15,30,14.0,242.0,3.9,29.0,253.0,195.12,145.26
2016,5,25,15,45,27.5,257.5,4.0,29.0,277.0,196.07,145.76
2016,5,25,16,0,41.0,273.0,4.1,29.0,301.0,200.81,149.34
2016,5,25,16,15,34.5,247.0,4.1,29.0,269.5,177.51,132.76
2016,5,25,16,30,28.0,221.0,4.1,29.0,238.0,158.2,124.55
2016,5,25,16,45,157.5,208.0,4.2,29.0,286.5,144.23,113.67
2016,5,25,17,0,287.0,195.0,4.3,29.0,335.0,131.54,103.73
2016,5,25,17,15,261.0,177.0,4.1,28.5,293.0,121.3,95.89
2016,5,25,17,30,235.0,159.0,3.9,28.0,251.0,110.6,87.52
2016,5,25,17,45,208.5,137.5,3.75,27.5,209.5,97.31,76.8
2016,5,25,18,0,182.0,116.0,3.6,27.0,168.0,85.58,67.15
2016,5,25,18,15,144.5,93.5,3.45,26.5,129.5,69.88,53.85
2016,5,25,18,30,107.0,71.0,3.3,26.0,91.0,53.87,39.97
2016,5,25,18,45,63.0,48.5,3.2,25.5,59.5,37.52,25.56
2016,5,25,19,0,19.0,26.0,3.1,25.0,28.0,21.09,9.65
2016,5,25,19,15,9.5,13.0,3.1,24.5,14.0,11.1,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.5,2.8,23.5,0.5,0.43,0.0
2016,5,26,6,0,0.0,1.0,2.9,24.0,1.0,0.82,0.0
2016,5,26,6,15,0.0,2.5,3.05,24.0,2.5,2.05,0.0
2016,5,26,6,30,0.0,4.0,3.2,24.0,4.0,3.28,0.0
2016,5,26,6,45,0.0,6.0,3.35,24.5,6.0,4.93,0.0
2016,5,26,7,0,0.0,8.0,3.5,25.0,8.0,6.57,0.0
2016,5,26,7,15,0.0,6.5,3.7,25.0,6.5,5.35,0.0
2016,5,26,7,30,0.0,5.0,3.9,25.0,5.0,4.12,0.0
2016,5,26,7,45,0.0,30.5,4.15,25.0,30.5,25.19,15.05
2016,5,26,8,0,0.0,56.0,4.4,25.0,56.0,46.4,32.26
2016,5,26,8,15,0.0,33.0,4.45,25.0,33.0,27.3,16.61
2016,5,26,8,30,0.0,10.0,4.5,25.0,10.0,8.27,1.07
2016,5,26,8,45,0.0,30.5,4.55,25.0,30.5,25.28,14.83
2016,5,26,9,0,0.0,51.0,4.6,25.0,51.0,42.36,28.52
2016,5,26,9,15,0.0,34.5,4.6,25.0,34.5,28.65,17.42
2016,5,26,9,30,0.0,18.0,4.6,25.0,18.0,14.95,6.37
2016,5,26,9,45,28.0,192.0,4.7,25.0,215.0,199.15,152.66
2016,5,26,10,0,56.0,366.0,4.8,25.0,412.0,393.06,299.83
2016,5,26,10,15,57.0,381.5,4.7,25.0,430.5,406.85,308.85
2016,5,26,10,30,58.0,397.0,4.6,25.0,449.0,420.17,318.0
2016,5,26,10,45,177.0,422.5,4.55,25.0,586.0,567.44,428.23
2016,5,26,11,0,296.0,448.0,4.5,25.0,723.0,709.97,530.61
2016,5,26,11,15,227.0,470.0,4.4,25.0,684.0,646.38,482.47
2016,5,26,11,30,158.0,492.0,4.3,25.0,645.0,596.28,444.55
2016,5,26,11,45,175.5,498.5,4.25,25.5,669.5,608.89,452.79
2016,5,26,12,0,193.0,505.0,4.2,26.0,694.0,619.55,459.29
2016,5,26,12,15,149.5,502.0,4.5,26.5,649.0,568.93,421.95
2016,5,26,12,30,106.0,499.0,4.8,27.0,604.0,514.28,381.9
2016,5,26,12,45,59.5,375.5,5.15,27.5,435.0,365.22,273.05
2016,5,26,13,0,13.0,252.0,5.5,28.0,266.0,220.13,164.0
2016,5,26,13,15,148.0,363.0,5.6,28.0,506.0,407.66,306.54
2016,5,26,13,30,283.0,474.0,5.7,28.0,746.0,569.14,424.17
2016,5,26,13,45,174.5,454.5,5.85,28.5,621.0,470.18,350.06
2016,5,26,14,0,66.0,435.0,6.0,29.0,496.0,382.61,284.6
2016,5,26,14,15,58.0,412.5,5.85,29.0,465.0,353.47,263.17
2016,5,26,14,30,50.0,390.0,5.7,29.0,434.0,325.59,242.5
2016,5,26,14,45,189.5,381.5,5.6,29.0,539.0,362.73,268.41
2016,5,26,15,0,329.0,373.0,5.5,29.0,644.0,381.32,278.09
2016,5,26,15,15,345.5,348.0,5.3,28.5,619.0,344.01,248.04
2016,5,26,15,30,362.0,323.0,5.1,28.0,594.0,304.96,216.47
2016,5,26,15,45,196.5,292.0,4.9,28.0,438.5,238.54,171.8
2016,5,26,16,0,31.0,261.0,4.7,28.0,283.0,192.6,144.1
2016,5,26,16,15,15.5,194.0,4.5,27.5,205.0,152.76,114.88
2016,5,26,16,30,0.0,127.0,4.3,27.0,127.0,103.11,80.39
2016,5,26,16,45,91.0,168.0,4.1,27.0,212.5,120.12,94.79
2016,5,26,17,0,182.0,209.0,3.9,27.0,298.0,144.3,115.1
2016,5,26,17,15,156.5,190.0,3.8,26.5,260.0,132.39,105.84
2016,5,26,17,30,131.0,171.0,3.7,26.0,222.0,120.11,96.17
2016,5,26,17,45,113.5,146.0,3.65,26.0,185.5,104.21,83.08
2016,5,26,18,0,96.0,121.0,3.6,26.0,149.0,87.84,69.34
2016,5,26,18,15,70.5,96.0,3.7,25.5,114.0,72.32,56.16
2016,5,26,18,30,45.0,71.0,3.8,25.0,79.0,54.48,40.69
2016,5,26,18,45,22.5,46.0,3.9,24.5,50.0,36.31,24.7
2016,5,26,19,0,0.0,21.0,4.0,24.0,21.0,17.34,7.18
2016,5,26,19,15,0.0,10.5,4.15,23.5,10.5,8.96,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,2.5,4.9,22.5,2.5,2.13,0.0
2016,5,27,6,0,0.0,5.0,4.9,23.0,5.0,4.1,0.0
2016,5,27,6,15,0.0,11.0,4.9,23.0,11.0,9.03,1.65
2016,5,27,6,30,0.0,17.0,4.9,23.0,17.0,13.98,5.88
2016,5,27,6,45,0.0,24.0,4.9,23.0,24.0,19.77,10.79
2016,5,27,7,0,0.0,31.0,4.9,23.0,31.0,25.57,15.65
2016,5,27,7,15,0.0,43.5,5.05,23.0,43.5,35.95,24.25
2016,5,27,7,30,0.0,56.0,5.2,23.0,56.0,46.36,32.77
2016,5,27,7,45,0.0,64.5,5.35,23.5,64.5,53.46,38.4
2016,5,27,8,0,0.0,73.0,5.5,24.0,73.0,60.57,43.95
2016,5,27,8,15,0.0,83.5,5.6,24.0,83.5,69.38,50.91
2016,5,27,8,30,0.0,94.0,5.7,24.0,94.0,78.28,57.9
2016,5,27,8,45,6.5,158.5,5.8,24.5,163.0,140.86,107.75
2016,5,27,9,0,13.0,223.0,5.9,25.0,232.0,205.31,157.99
2016,5,27,9,15,15.0,238.0,5.8,25.5,249.0,220.23,168.8
2016,5,27,9,30,17.0,253.0,5.7,26.0,266.0,235.16,179.57
2016,5,27,9,45,12.5,222.5,5.6,26.5,232.5,202.68,153.69
2016,5,27,10,0,8.0,192.0,5.5,27.0,199.0,171.05,128.6
2016,5,27,10,15,12.5,242.5,5.4,27.0,253.5,219.8,165.91
2016,5,27,10,30,17.0,293.0,5.3,27.0,308.0,268.64,202.7
2016,5,27,10,45,19.0,301.0,5.25,27.5,318.5,276.82,208.14
2016,5,27,11,0,21.0,309.0,5.2,28.0,329.0,284.86,213.52
2016,5,27,11,15,129.5,381.5,5.0,28.0,506.0,474.53,355.99
2016,5,27,11,30,238.0,454.0,4.8,28.0,683.0,643.95,477.36
2016,5,27,11,45,207.5,480.0,4.65,28.5,682.0,619.98,457.02
2016,5,27,12,0,177.0,506.0,4.5,29.0,681.0,606.23,444.74
2016,5,27,12,15,94.0,356.0,4.2,29.0,449.0,395.61,293.5
2016,5,27,12,30,11.0,206.0,3.9,29.0,217.0,182.13,134.24
2016,5,27,12,45,13.0,242.0,3.6,29.0,255.0,212.99,157.69
2016,5,27,13,0,15.0,278.0,3.3,29.0,293.0,243.16,180.03
2016,5,27,13,15,15.5,284.5,2.9,29.0,299.5,247.24,182.83
2016,5,27,13,30,16.0,291.0,2.5,29.0,306.0,251.09,185.49
2016,5,27,13,45,24.0,334.0,2.2,29.0,356.5,286.66,211.52
2016,5,27,14,0,32.0,377.0,1.9,29.0,407.0,319.69,235.16
2016,5,27,14,15,39.0,381.0,1.65,29.0,416.0,320.53,235.35
2016,5,27,14,30,46.0,385.0,1.4,29.0,425.0,320.1,234.62
2016,5,27,14,45,164.0,386.0,1.2,29.0,522.0,355.23,258.07
2016,5,27,15,0,282.0,387.0,1.0,29.0,619.0,373.71,267.23
2016,5,27,15,15,510.0,272.5,0.9,29.0,666.0,336.75,232.49
2016,5,27,15,30,738.0,158.0,0.8,29.0,713.0,276.25,177.24
2016,5,27,15,45,739.0,145.0,0.7,29.0,672.0,219.44,132.2
2016,5,27,16,0,740.0,132.0,0.6,29.0,631.0,169.41,96.71
2016,5,27,16,15,719.0,128.0,0.65,28.5,582.0,109.34,64.62
2016,5,27,16,30,698.0,124.0,0.7,28.0,533.0,81.61,62.17
2016,5,27,16,45,684.0,114.0,0.75,28.0,483.5,77.3,58.91
2016,5,27,17,0,670.0,104.0,0.8,28.0,434.0,72.57,55.24
2016,5,27,17,15,634.5,98.0,0.85,27.5,381.0,69.97,53.41
2016,5,27,17,30,599.0,92.0,0.9,27.0,328.0,67.23,51.43
2016,5,27,17,45,558.5,83.0,0.95,26.5,276.0,62.03,47.3
2016,5,27,18,0,518.0,74.0,1.0,26.0,224.0,56.57,42.82
2016,5,27,18,15,447.5,64.5,0.95,25.5,174.5,50.26,37.43
2016,5,27,18,30,377.0,55.0,0.9,25.0,125.0,43.78,31.67
2016,5,27,18,45,274.0,41.5,0.9,24.5,83.5,31.92,21.11
2016,5,27,19,0,171.0,28.0,0.9,24.0,42.0,21.67,10.63
2016,5,27,19,15,85.5,14.0,0.95,23.5,21.0,11.95,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,38.5,16.5,2.75,21.5,19.5,24.74,0.0
2016,5,28,6,0,77.0,33.0,2.8,22.0,39.0,73.33,46.6
2016,5,28,6,15,166.0,52.5,2.95,22.0,79.5,132.89,99.53
2016,5,28,6,30,255.0,72.0,3.1,22.0,120.0,201.77,157.92
2016,5,28,6,45,128.0,84.5,3.3,22.5,108.5,154.35,121.87
2016,5,28,7,0,1.0,97.0,3.5,23.0,97.0,86.41,65.86
2016,5,28,7,15,0.5,100.0,3.65,23.5,100.0,86.88,66.1
2016,5,28,7,30,0.0,103.0,3.8,24.0,103.0,88.04,66.71
2016,5,28,7,45,0.0,115.0,4.0,24.5,115.0,98.28,74.63
2016,5,28,8,0,0.0,127.0,4.2,25.0,127.0,108.57,82.44
2016,5,28,8,15,3.5,155.5,4.25,25.5,157.5,136.89,104.6
2016,5,28,8,30,7.0,184.0,4.3,26.0,188.0,165.46,126.59
2016,5,28,8,45,7.5,193.5,4.35,26.5,198.5,173.89,132.48
2016,5,28,9,0,8.0,203.0,4.4,27.0,209.0,182.39,138.42
2016,5,28,9,15,17.0,244.0,4.35,27.0,257.0,227.5,173.0
2016,5,28,9,30,26.0,285.0,4.3,27.0,305.0,288.34,218.93
2016,5,28,9,45,18.5,258.0,4.3,27.5,272.5,240.34,181.44
2016,5,28,10,0,11.0,231.0,4.3,28.0,240.0,208.51,156.45
2016,5,28,10,15,171.0,322.0,4.2,28.0,472.5,469.46,355.0
2016,5,28,10,30,331.0,413.0,4.1,28.0,705.0,719.49,532.91
2016,5,28,10,45,575.5,288.5,4.1,28.5,814.5,837.85,617.39
2016,5,28,11,0,820.0,164.0,4.1,29.0,924.0,930.79,680.21
2016,5,28,11,15,824.0,165.0,4.05,29.0,943.0,924.0,674.18
2016,5,28,11,30,828.0,166.0,4.0,29.0,962.0,913.55,666.55
2016,5,28,11,45,622.0,300.0,3.95,29.5,902.5,840.67,612.78
2016,5,28,12,0,416.0,434.0,3.9,30.0,843.0,760.81,551.9
2016,5,28,12,15,629.5,297.0,3.85,30.0,918.0,801.62,584.93
2016,5,28,12,30,843.0,160.0,3.8,30.0,993.0,816.07,597.89
2016,5,28,12,45,841.0,159.5,3.8,30.0,988.0,784.38,576.42
2016,5,28,13,0,839.0,159.0,3.8,30.0,983.0,750.46,552.48
2016,5,28,13,15,835.5,158.5,3.8,30.0,970.0,713.25,525.7
2016,5,28,13,30,832.0,158.0,3.8,30.0,957.0,679.29,500.52
2016,5,28,13,45,827.0,156.0,3.8,30.0,936.5,634.33,467.22
2016,5,28,14,0,822.0,154.0,3.8,30.0,916.0,587.7,431.97
2016,5,28,14,15,814.5,152.5,3.8,30.0,889.0,538.69,394.06
2016,5,28,14,30,807.0,151.0,3.8,30.0,862.0,488.63,354.35
2016,5,28,14,45,785.5,155.5,3.8,30.0,825.0,436.45,312.16
2016,5,28,15,0,764.0,160.0,3.8,30.0,788.0,385.13,269.8
2016,5,28,15,15,750.5,157.0,3.75,29.5,748.5,332.0,225.87
2016,5,28,15,30,737.0,154.0,3.7,29.0,709.0,273.33,177.81
2016,5,28,15,45,720.5,149.5,3.65,29.0,665.0,219.26,134.52
2016,5,28,16,0,704.0,145.0,3.6,29.0,621.0,166.68,96.97
2016,5,28,16,15,682.5,140.5,3.5,28.5,572.5,115.56,70.55
2016,5,28,16,30,661.0,136.0,3.4,28.0,524.0,88.59,68.09
2016,5,28,16,45,633.5,130.0,3.3,28.0,473.5,87.07,67.11
2016,5,28,17,0,606.0,124.0,3.2,28.0,423.0,85.4,65.97
2016,5,28,17,15,568.5,116.5,3.1,27.5,371.0,82.35,63.82
2016,5,28,17,30,531.0,109.0,3.0,27.0,319.0,79.12,61.47
2016,5,28,17,45,487.0,98.5,2.95,26.5,268.0,71.5,55.34
2016,5,28,18,0,443.0,88.0,2.9,26.0,217.0,64.78,49.81
2016,5,28,18,15,373.0,76.0,2.9,25.5,169.0,56.57,42.8
2016,5,28,18,30,303.0,64.0,2.9,25.0,121.0,48.16,35.38
2016,5,28,18,45,210.0,47.5,2.9,25.0,80.5,36.11,24.55
2016,5,28,19,0,117.0,31.0,2.9,25.0,40.0,24.21,12.65
2016,5,28,19,15,58.5,15.5,2.9,24.5,20.0,13.23,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,13.0,2.05,21.5,13.0,11.1,0.0
2016,5,29,6,0,0.0,26.0,2.2,22.0,26.0,22.61,11.0
2016,5,29,6,15,23.5,47.5,2.25,22.0,52.0,56.53,39.93
2016,5,29,6,30,47.0,69.0,2.3,22.0,78.0,89.43,67.86
2016,5,29,6,45,73.5,90.5,2.4,22.0,110.0,134.25,105.52
2016,5,29,7,0,100.0,112.0,2.5,22.0,142.0,173.89,138.59
2016,5,29,7,15,262.0,118.5,2.55,22.5,217.5,290.5,233.83
2016,5,29,7,30,424.0,125.0,2.6,23.0,293.0,426.02,340.51
2016,5,29,7,45,505.5,128.0,2.7,23.5,357.0,502.77,398.59
2016,5,29,8,0,587.0,131.0,2.8,24.0,421.0,592.51,464.68
2016,5,29,8,15,397.0,195.5,2.85,24.0,401.5,530.22,413.84
2016,5,29,8,30,207.0,260.0,2.9,24.0,382.0,429.16,333.9
2016,5,29,8,45,237.0,280.5,2.95,24.5,432.0,478.98,370.49
2016,5,29,9,0,267.0,301.0,3.0,25.0,482.0,545.8,417.81
2016,5,29,9,15,196.0,329.5,3.0,25.0,467.5,500.36,381.62
2016,5,29,9,30,125.0,358.0,3.0,25.0,453.0,467.14,354.51
2016,5,29,9,45,216.0,369.0,3.0,25.5,543.0,559.3,422.22
2016,5,29,10,0,307.0,380.0,3.0,26.0,633.0,669.18,499.41
2016,5,29,10,15,170.0,370.0,3.0,26.0,511.0,515.36,386.37
2016,5,29,10,30,33.0,360.0,3.0,26.0,389.0,360.45,270.0
2016,5,29,10,45,102.5,415.0,3.05,26.5,509.5,474.81,354.76
2016,5,29,11,0,172.0,470.0,3.1,27.0,630.0,601.46,444.1
2016,5,29,11,15,116.0,459.0,3.05,27.0,568.0,533.78,393.93
2016,5,29,11,30,60.0,448.0,3.0,27.0,506.0,454.77,336.2
2016,5,29,11,45,39.5,389.0,3.0,27.5,427.0,378.58,280.54
2016,5,29,12,0,19.0,330.0,3.0,28.0,348.0,296.45,219.77
2016,5,29,12,15,429.5,242.0,2.95,28.0,666.0,588.28,440.42
2016,5,29,12,30,840.0,154.0,2.9,28.0,984.0,808.38,594.61
2016,5,29,12,45,836.5,155.5,2.9,28.0,979.5,777.27,572.02
2016,5,29,13,0,833.0,157.0,2.9,28.0,975.0,743.98,548.62
2016,5,29,13,15,830.5,156.0,2.85,28.0,963.0,707.43,522.19
2016,5,29,13,30,828.0,155.0,2.8,28.0,951.0,668.7,493.77
2016,5,29,13,45,820.5,155.5,2.75,28.0,931.0,629.56,464.31
2016,5,29,14,0,813.0,156.0,2.7,28.0,911.0,583.82,429.62
2016,5,29,14,15,806.0,154.5,2.6,28.0,884.0,535.56,392.16
2016,5,29,14,30,799.0,153.0,2.5,28.0,857.0,486.22,352.95
2016,5,29,14,45,797.5,146.0,2.4,28.0,825.5,434.25,310.76
2016,5,29,15,0,796.0,139.0,2.3,28.0,794.0,381.12,266.63
2016,5,29,15,15,784.0,136.0,2.15,27.5,755.0,326.8,221.49
2016,5,29,15,30,772.0,133.0,2.0,27.0,716.0,272.87,176.62
2016,5,29,15,45,563.0,207.0,1.95,27.0,618.0,230.52,150.01
2016,5,29,16,0,354.0,281.0,1.9,27.0,520.0,221.87,153.37
2016,5,29,16,15,522.5,201.5,1.9,26.5,524.5,147.41,99.23
2016,5,29,16,30,691.0,122.0,1.9,26.0,529.0,80.09,61.49
2016,5,29,16,45,660.5,118.5,1.95,26.0,477.5,79.75,61.53
2016,5,29,17,0,630.0,115.0,2.0,26.0,426.0,79.39,61.47
2016,5,29,17,15,593.5,108.0,1.9,25.5,374.0,76.43,59.34
2016,5,29,17,30,557.0,101.0,1.8,25.0,322.0,73.29,57.02
2016,5,29,17,45,501.5,94.0,1.7,25.0,270.0,69.81,54.23
2016,5,29,18,0,446.0,87.0,1.6,25.0,218.0,64.08,49.42
2016,5,29,18,15,377.0,75.0,1.6,24.5,170.0,55.86,42.39
2016,5,29,18,30,308.0,63.0,1.6,24.0,122.0,47.44,34.95
2016,5,29,18,45,209.5,47.0,1.65,24.0,81.5,35.72,24.39
2016,5,29,19,0,111.0,31.0,1.7,24.0,41.0,24.22,12.93
2016,5,29,19,15,55.5,15.5,1.85,23.5,20.5,13.23,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,20.5,1.0,0.85,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.64,0.0
2016,5,30,6,15,0.0,5.0,0.95,21.0,5.0,4.1,0.0
2016,5,30,6,30,0.0,8.0,1.0,21.0,8.0,6.57,0.0
2016,5,30,6,45,0.0,11.5,1.05,21.0,11.5,9.45,2.29
2016,5,30,7,0,0.0,15.0,1.1,21.0,15.0,12.34,4.75
2016,5,30,7,15,0.0,12.0,0.95,21.0,12.0,9.88,2.66
2016,5,30,7,30,0.0,9.0,0.8,21.0,9.0,7.41,0.57
2016,5,30,7,45,0.0,13.5,0.7,21.5,13.5,11.13,3.66
2016,5,30,8,0,0.0,18.0,0.6,22.0,18.0,14.86,6.71
2016,5,30,8,15,0.0,66.5,0.5,22.5,66.5,55.18,39.73
2016,5,30,8,30,0.0,115.0,0.4,23.0,115.0,96.73,72.78
2016,5,30,8,45,130.0,209.0,0.35,23.5,296.5,315.56,243.97
2016,5,30,9,0,260.0,303.0,0.3,24.0,478.0,541.39,403.86
2016,5,30,9,15,479.5,238.0,0.6,24.0,589.5,686.0,507.1
2016,5,30,9,30,699.0,173.0,0.9,24.0,701.0,829.43,606.74
2016,5,30,9,45,705.5,181.0,1.2,24.5,738.5,851.99,621.34
2016,5,30,10,0,712.0,189.0,1.5,25.0,776.0,871.45,635.13
2016,5,30,10,15,722.5,192.0,1.75,25.0,808.5,886.31,646.36
2016,5,30,10,30,733.0,195.0,2.0,25.0,841.0,897.94,655.45
2016,5,30,10,45,732.5,202.5,2.25,25.5,865.5,900.51,657.27
2016,5,30,11,0,732.0,210.0,2.5,26.0,890.0,899.55,656.75
2016,5,30,11,15,738.0,211.5,2.55,26.0,909.5,895.23,653.72
2016,5,30,11,30,744.0,213.0,2.6,26.0,929.0,887.41,648.53
2016,5,30,11,45,785.5,186.5,2.7,26.0,950.5,874.3,640.3
2016,5,30,12,0,827.0,160.0,2.8,26.0,972.0,865.39,634.93
2016,5,30,12,15,828.5,160.0,2.65,26.0,976.5,841.83,618.13
2016,5,30,12,30,830.0,160.0,2.5,26.0,981.0,815.29,599.5
2016,5,30,12,45,832.0,157.5,2.45,26.0,978.0,774.65,572.07
2016,5,30,13,0,834.0,155.0,2.4,26.0,975.0,742.7,549.4
2016,5,30,13,15,832.0,154.5,2.3,26.0,963.5,706.91,523.18
2016,5,30,13,30,830.0,154.0,2.2,26.0,952.0,668.89,494.96
2016,5,30,13,45,830.5,149.5,2.1,26.0,934.0,627.44,463.85
2016,5,30,14,0,831.0,145.0,2.0,26.0,916.0,583.76,430.44
2016,5,30,14,15,825.0,143.0,1.9,26.0,890.0,536.39,393.51
2016,5,30,14,30,819.0,141.0,1.8,26.0,864.0,486.38,353.74
2016,5,30,14,45,814.0,137.0,1.75,26.5,832.0,434.28,310.9
2016,5,30,15,0,809.0,133.0,1.7,27.0,800.0,381.32,266.47
2016,5,30,15,15,797.5,130.5,1.65,27.0,760.5,326.88,220.92
2016,5,30,15,30,786.0,128.0,1.6,27.0,721.0,272.73,175.63
2016,5,30,15,45,776.5,122.0,1.6,27.0,678.0,217.03,130.79
2016,5,30,16,0,767.0,116.0,1.6,27.0,635.0,161.91,91.11
2016,5,30,16,15,747.5,112.5,1.65,27.0,587.0,108.75,63.79
2016,5,30,16,30,728.0,109.0,1.7,27.0,539.0,79.72,60.96
2016,5,30,16,45,701.5,105.0,1.75,27.0,487.5,71.57,54.45
2016,5,30,17,0,675.0,101.0,1.8,27.0,436.0,70.46,53.75
2016,5,30,17,15,640.0,95.5,1.7,26.5,383.0,68.12,52.11
2016,5,30,17,30,605.0,90.0,1.6,26.0,330.0,65.66,50.34
2016,5,30,17,45,544.0,85.0,1.5,26.0,276.5,63.23,48.43
2016,5,30,18,0,483.0,80.0,1.4,26.0,223.0,60.86,46.47
2016,5,30,18,15,415.0,70.0,1.3,25.5,174.5,52.56,39.41
2016,5,30,18,30,347.0,60.0,1.2,25.0,126.0,45.46,33.14
2016,5,30,18,45,250.0,45.5,1.1,24.5,85.0,34.76,23.56
2016,5,30,19,0,153.0,31.0,1.0,24.0,44.0,23.88,12.85
2016,5,30,19,15,76.5,15.5,1.05,23.5,22.0,13.23,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,9.5,14.5,1.85,21.0,15.0,14.98,0.0
2016,5,31,6,0,19.0,29.0,1.9,21.0,30.0,35.22,20.26
2016,5,31,6,15,56.0,50.5,1.95,21.0,60.0,79.24,58.13
2016,5,31,6,30,93.0,72.0,2.0,21.0,90.0,120.63,93.42
2016,5,31,6,45,129.5,91.5,2.1,21.5,125.0,162.67,128.94
2016,5,31,7,0,166.0,111.0,2.2,22.0,160.0,208.13,166.62
2016,5,31,7,15,171.0,135.5,2.25,22.0,195.0,243.82,195.6
2016,5,31,7,30,176.0,160.0,2.3,22.0,230.0,279.26,223.64
2016,5,31,7,45,122.5,182.0,2.35,22.5,234.0,271.78,215.85
2016,5,31,8,0,69.0,204.0,2.4,23.0,238.0,245.96,193.5
2016,5,31,8,15,133.5,232.5,2.45,23.0,308.0,338.94,266.45
2016,5,31,8,30,198.0,261.0,2.5,23.0,378.0,422.22,329.88
2016,5,31,8,45,99.0,186.0,2.6,23.5,244.5,266.12,207.88
2016,5,31,9,0,0.0,111.0,2.7,24.0,111.0,93.0,68.99
2016,5,31,9,15,2.5,144.0,2.75,24.0,146.0,124.01,93.61
2016,5,31,9,30,5.0,177.0,2.8,24.0,181.0,155.3,117.94
2016,5,31,9,45,5.5,177.5,2.85,24.5,182.0,156.02,117.97
2016,5,31,10,0,6.0,178.0,2.9,25.0,183.0,156.78,118.12
2016,5,31,10,15,11.0,233.0,2.9,25.5,243.0,209.78,158.49
2016,5,31,10,30,16.0,288.0,2.9,26.0,303.0,262.97,198.09
2016,5,31,10,45,30.0,347.0,2.95,26.5,375.0,342.62,256.79
2016,5,31,11,0,44.0,406.0,3.0,27.0,447.0,408.51,304.01
2016,5,31,11,15,22.0,245.0,3.1,27.0,265.5,237.35,177.41
2016,5,31,11,30,0.0,84.0,3.2,27.0,84.0,70.58,49.62
2016,5,31,11,45,0.0,81.0,3.3,27.0,81.0,68.08,47.77
2016,5,31,12,0,0.0,78.0,3.4,27.0,78.0,65.56,45.79
2016,5,31,12,15,0.0,82.0,3.65,27.0,82.0,68.93,48.4
2016,5,31,12,30,0.0,86.0,3.9,27.0,86.0,72.26,50.99
2016,5,31,12,45,0.0,80.5,4.2,27.0,80.5,67.58,47.35
2016,5,31,13,0,0.0,75.0,4.5,27.0,75.0,62.92,43.73
2016,5,31,13,15,0.0,76.5,4.55,27.0,76.5,64.12,44.69
2016,5,31,13,30,0.0,78.0,4.6,27.0,78.0,65.33,45.66
2016,5,31,13,45,0.0,65.0,4.65,27.0,65.0,54.47,37.21
2016,5,31,14,0,0.0,52.0,4.7,27.0,52.0,43.52,28.66
2016,5,31,14,15,0.0,56.0,4.4,26.5,56.0,46.83,31.38
2016,5,31,14,30,0.0,60.0,4.1,26.0,60.0,50.14,34.11
2016,5,31,14,45,0.0,57.5,3.8,25.5,57.5,48.0,32.54
2016,5,31,15,0,0.0,55.0,3.5,25.0,55.0,45.86,30.99
2016,5,31,15,15,0.0,52.0,3.4,24.5,52.0,43.31,29.09
2016,5,31,15,30,0.0,49.0,3.3,24.0,49.0,40.77,27.19
2016,5,31,15,45,0.0,67.5,3.25,24.0,67.5,56.18,39.64
2016,5,31,16,0,0.0,86.0,3.2,24.0,86.0,71.6,52.13
2016,5,31,16,15,0.5,122.0,3.1,23.5,122.5,99.91,75.07
2016,5,31,16,30,1.0,158.0,3.0,23.0,159.0,125.64,100.48
2016,5,31,16,45,9.5,167.0,2.95,23.0,172.0,131.16,105.39
2016,5,31,17,0,18.0,176.0,2.9,23.0,185.0,135.98,109.81
2016,5,31,17,15,13.0,156.0,2.85,23.0,162.0,121.13,97.74
2016,5,31,17,30,8.0,136.0,2.8,23.0,139.0,106.15,85.43
2016,5,31,17,45,4.0,113.5,2.8,23.0,115.0,89.37,71.4
2016,5,31,18,0,0.0,91.0,2.8,23.0,91.0,72.42,56.99
2016,5,31,18,15,0.0,70.5,2.7,22.5,70.5,56.72,43.51
2016,5,31,18,30,0.0,50.0,2.6,22.0,50.0,40.84,29.61
2016,5,31,18,45,0.0,32.0,2.55,22.0,32.0,26.45,16.81
2016,5,31,19,0,0.0,14.0,2.5,22.0,14.0,11.52,3.41
2016,5,31,19,15,0.0,7.0,2.45,22.0,7.0,5.97,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,43.0,16.0,1.0,20.5,20.0,25.38,0.0
2016,6,1,6,0,86.0,32.0,1.1,21.0,40.0,73.53,47.58
2016,6,1,6,15,167.0,51.5,1.05,21.0,79.5,130.38,97.69
2016,6,1,6,30,248.0,71.0,1.0,21.0,119.0,195.53,152.57
2016,6,1,6,45,319.0,85.5,0.95,21.5,167.0,268.23,212.32
2016,6,1,7,0,390.0,100.0,0.9,22.0,215.0,338.72,268.57
2016,6,1,7,15,234.0,129.5,0.8,22.0,202.5,285.11,226.22
2016,6,1,7,30,78.0,159.0,0.7,22.0,190.0,203.76,160.5
2016,6,1,7,45,323.5,148.5,0.65,22.0,305.0,384.12,303.68
2016,6,1,8,0,569.0,138.0,0.6,22.0,420.0,584.01,450.17
2016,6,1,8,15,598.0,144.5,0.6,22.0,470.5,634.02,482.38
2016,6,1,8,30,627.0,151.0,0.6,22.0,521.0,683.62,515.21
2016,6,1,8,45,647.5,157.5,0.6,22.5,568.5,725.51,540.97
2016,6,1,9,0,668.0,164.0,0.6,23.0,616.0,765.82,565.08
2016,6,1,9,15,685.5,169.0,0.65,23.0,660.0,800.09,586.36
2016,6,1,9,30,703.0,174.0,0.7,23.0,704.0,832.07,606.11
2016,6,1,9,45,717.0,177.0,0.8,23.5,743.5,856.28,620.48
2016,6,1,10,0,731.0,180.0,0.9,24.0,783.0,877.64,633.09
2016,6,1,10,15,504.0,302.0,0.9,24.0,726.0,786.06,568.21
2016,6,1,10,30,277.0,424.0,0.9,24.0,669.0,677.92,490.94
2016,6,1,10,45,287.0,436.0,0.95,24.5,696.5,693.58,501.49
2016,6,1,11,0,297.0,448.0,1.0,25.0,724.0,707.34,509.42
2016,6,1,11,15,345.5,436.0,1.0,25.0,763.5,731.67,525.94
2016,6,1,11,30,394.0,424.0,1.0,25.0,803.0,753.44,540.51
2016,6,1,11,45,308.0,462.5,1.0,25.0,761.5,699.63,502.33
2016,6,1,12,0,222.0,501.0,1.0,25.0,720.0,638.49,459.79
2016,6,1,12,15,268.5,492.0,1.0,25.0,757.5,662.75,477.22
2016,6,1,12,30,315.0,483.0,1.0,25.0,795.0,676.11,486.46
2016,6,1,12,45,251.0,494.5,1.0,25.5,742.5,617.34,444.69
2016,6,1,13,0,187.0,506.0,1.0,26.0,690.0,561.16,405.04
2016,6,1,13,15,286.0,467.0,1.05,26.0,744.5,583.98,422.9
2016,6,1,13,30,385.0,428.0,1.1,26.0,799.0,598.96,434.06
2016,6,1,13,45,248.5,445.5,1.15,26.0,683.5,504.05,367.14
2016,6,1,14,0,112.0,463.0,1.2,26.0,568.0,428.6,313.69
2016,6,1,14,15,133.5,452.0,1.3,26.0,573.5,415.12,304.83
2016,6,1,14,30,155.0,441.0,1.4,26.0,579.0,403.24,296.24
2016,6,1,14,45,158.0,423.0,1.55,26.0,558.5,376.78,277.04
2016,6,1,15,0,161.0,405.0,1.7,26.0,538.0,350.06,257.26
2016,6,1,15,15,366.5,325.5,1.75,26.0,608.5,335.64,240.38
2016,6,1,15,30,572.0,246.0,1.8,26.0,679.0,298.35,203.27
2016,6,1,15,45,299.0,251.5,1.9,26.0,477.0,222.35,155.22
2016,6,1,16,0,26.0,257.0,2.0,26.0,275.0,200.48,150.71
2016,6,1,16,15,13.0,183.0,1.95,26.0,192.0,145.18,109.2
2016,6,1,16,30,0.0,109.0,1.9,26.0,109.0,89.64,69.39
2016,6,1,16,45,0.0,62.5,1.85,26.0,62.5,51.84,38.15
2016,6,1,17,0,0.0,16.0,1.8,26.0,16.0,13.21,5.6
2016,6,1,17,15,0.0,14.0,1.7,25.5,14.0,11.55,4.25
2016,6,1,17,30,0.0,12.0,1.6,25.0,12.0,9.89,2.87
2016,6,1,17,45,0.0,10.0,1.55,25.0,10.0,8.23,1.46
2016,6,1,18,0,0.0,8.0,1.5,25.0,8.0,6.58,0.04
2016,6,1,18,15,0.0,6.0,1.4,24.5,6.0,4.93,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.28,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,2.05,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.82,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.41,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
