Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.0,0.85,21.0,2.0,1.71,0.0
2016,6,2,6,0,0.0,4.0,1.0,21.0,4.0,3.28,0.0
2016,6,2,6,15,0.0,8.5,1.3,21.0,8.5,6.98,0.05
2016,6,2,6,30,0.0,13.0,1.6,21.0,13.0,10.68,3.25
2016,6,2,6,45,0.0,18.0,1.95,21.0,18.0,14.81,6.78
2016,6,2,7,0,0.0,23.0,2.3,21.0,23.0,18.95,10.28
2016,6,2,7,15,0.0,14.5,2.4,21.0,14.5,11.94,4.38
2016,6,2,7,30,0.0,6.0,2.5,21.0,6.0,4.94,0.0
2016,6,2,7,45,0.0,64.5,2.6,21.0,64.5,53.46,38.84
2016,6,2,8,0,0.0,123.0,2.7,21.0,123.0,104.78,80.67
2016,6,2,8,15,79.0,193.5,2.75,21.0,240.0,241.57,192.04
2016,6,2,8,30,158.0,264.0,2.8,21.0,357.0,393.1,310.14
2016,6,2,8,45,97.5,268.0,2.85,21.5,327.0,334.33,261.8
2016,6,2,9,0,37.0,272.0,2.9,22.0,297.0,287.2,222.8
2016,6,2,9,15,48.0,302.0,2.9,22.0,337.0,325.72,252.07
2016,6,2,9,30,59.0,332.0,2.9,22.0,377.0,364.2,280.66
2016,6,2,9,45,85.0,364.5,2.95,22.5,433.5,418.49,320.62
2016,6,2,10,0,111.0,397.0,3.0,23.0,490.0,472.65,359.66
2016,6,2,10,15,66.5,360.5,3.0,23.0,417.0,393.45,299.43
2016,6,2,10,30,22.0,324.0,3.0,23.0,344.0,300.82,228.73
2016,6,2,10,45,56.5,389.0,3.05,23.5,441.0,406.64,307.95
2016,6,2,11,0,91.0,454.0,3.1,24.0,538.0,496.67,372.78
2016,6,2,11,15,485.5,287.0,2.95,24.0,752.5,732.04,549.19
2016,6,2,11,30,880.0,120.0,2.8,24.0,967.0,902.6,666.63
2016,6,2,11,45,533.5,312.5,2.65,24.5,828.5,772.09,570.05
2016,6,2,12,0,187.0,505.0,2.5,25.0,690.0,611.78,449.38
2016,6,2,12,15,527.0,321.5,2.3,25.0,843.0,737.25,544.18
2016,6,2,12,30,867.0,138.0,2.1,25.0,996.0,815.34,599.84
2016,6,2,12,45,873.0,133.5,1.9,25.0,995.0,786.6,578.34
2016,6,2,13,0,879.0,129.0,1.7,25.0,994.0,755.05,555.52
2016,6,2,13,15,667.5,276.0,1.6,25.0,928.5,696.77,509.96
2016,6,2,13,30,456.0,423.0,1.5,25.0,863.0,639.04,465.53
2016,6,2,13,45,402.0,426.0,1.45,25.0,808.0,583.03,425.86
2016,6,2,14,0,348.0,429.0,1.4,25.0,753.0,528.41,386.75
2016,6,2,14,15,402.0,394.0,1.45,25.0,757.5,506.59,370.99
2016,6,2,14,30,456.0,359.0,1.5,25.0,762.0,474.5,346.67
2016,6,2,14,45,652.0,236.5,1.55,25.0,788.5,436.13,315.11
2016,6,2,15,0,848.0,114.0,1.6,25.0,815.0,386.41,271.32
2016,6,2,15,15,837.0,111.5,1.6,25.0,775.5,331.32,224.81
2016,6,2,15,30,826.0,109.0,1.6,25.0,736.0,276.3,178.32
2016,6,2,15,45,814.0,105.5,1.6,25.0,691.5,220.73,133.14
2016,6,2,16,0,802.0,102.0,1.6,25.0,647.0,157.28,86.71
2016,6,2,16,15,618.5,159.0,1.55,24.5,560.5,125.36,80.05
2016,6,2,16,30,435.0,216.0,1.5,24.0,474.0,134.67,107.24
2016,6,2,16,45,579.0,151.0,1.5,24.0,460.5,100.17,78.99
2016,6,2,17,0,723.0,86.0,1.5,24.0,447.0,66.78,51.27
2016,6,2,17,15,691.0,81.5,1.4,23.5,394.0,64.47,49.66
2016,6,2,17,30,659.0,77.0,1.3,23.0,341.0,56.86,43.44
2016,6,2,17,45,618.5,70.5,1.25,23.0,289.0,53.03,40.3
2016,6,2,18,0,578.0,64.0,1.2,23.0,237.0,49.06,36.93
2016,6,2,18,15,513.5,56.5,1.1,22.5,187.0,44.0,32.58
2016,6,2,18,30,449.0,49.0,1.0,22.0,137.0,38.84,27.95
2016,6,2,18,45,357.0,38.0,0.9,21.5,94.0,30.5,20.37
2016,6,2,19,0,265.0,27.0,0.8,21.0,51.0,21.96,11.93
2016,6,2,19,15,132.5,13.5,0.8,21.0,25.5,10.89,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,12.0,1.5,17.5,12.0,10.24,0.0
2016,6,3,6,0,0.0,24.0,1.5,18.0,24.0,20.03,9.57
2016,6,3,6,15,2.5,44.0,1.55,18.0,44.5,39.92,27.27
2016,6,3,6,30,5.0,64.0,1.6,18.0,65.0,59.4,44.14
2016,6,3,6,45,13.5,84.5,1.65,18.5,88.5,82.26,63.57
2016,6,3,7,0,22.0,105.0,1.7,19.0,112.0,112.89,89.14
2016,6,3,7,15,369.5,82.5,1.7,19.0,228.5,323.77,264.17
2016,6,3,7,30,717.0,60.0,1.7,19.0,345.0,540.64,434.42
2016,6,3,7,45,745.0,63.5,1.7,19.5,398.0,593.97,472.15
2016,6,3,8,0,773.0,67.0,1.7,20.0,451.0,641.52,504.65
2016,6,3,8,15,794.0,70.0,1.85,20.5,502.5,688.1,536.09
2016,6,3,8,30,815.0,73.0,2.0,21.0,554.0,733.4,566.09
2016,6,3,8,45,585.0,177.0,2.15,21.5,537.5,692.46,533.12
2016,6,3,9,0,355.0,281.0,2.3,22.0,521.0,596.44,458.0
2016,6,3,9,15,306.5,315.5,2.4,22.5,533.0,595.89,455.2
2016,6,3,9,30,258.0,350.0,2.5,23.0,545.0,591.36,448.89
2016,6,3,9,45,196.0,376.0,2.7,23.5,528.5,546.23,413.88
2016,6,3,10,0,134.0,402.0,2.9,24.0,512.0,514.66,388.38
2016,6,3,10,15,518.5,244.5,2.95,24.0,698.0,746.87,563.48
2016,6,3,10,30,903.0,87.0,3.0,24.0,884.0,926.05,686.28
2016,6,3,10,45,673.0,240.0,3.05,24.5,844.0,878.6,650.33
2016,6,3,11,0,443.0,393.0,3.1,25.0,804.0,799.28,588.58
2016,6,3,11,15,678.5,244.0,3.1,25.0,889.0,868.75,642.31
2016,6,3,11,30,914.0,95.0,3.1,25.0,974.0,909.57,669.58
2016,6,3,11,45,904.0,104.0,3.1,25.0,983.0,891.02,656.5
2016,6,3,12,0,894.0,113.0,3.1,25.0,992.0,868.85,641.54
2016,6,3,12,15,894.5,113.0,3.05,25.0,996.0,844.63,624.95
2016,6,3,12,30,895.0,113.0,3.0,25.0,1000.0,817.42,606.38
2016,6,3,12,45,887.0,118.0,2.95,25.0,994.0,784.89,584.19
2016,6,3,13,0,879.0,123.0,2.9,25.0,988.0,750.11,560.14
2016,6,3,13,15,653.5,272.0,2.85,25.0,911.5,683.67,508.2
2016,6,3,13,30,428.0,421.0,2.8,25.0,835.0,619.03,458.1
2016,6,3,13,45,333.0,442.5,2.75,25.0,760.5,553.02,409.87
2016,6,3,14,0,238.0,464.0,2.7,25.0,686.0,496.11,367.94
2016,6,3,14,15,268.5,442.0,2.65,25.0,685.5,471.72,349.95
2016,6,3,14,30,299.0,420.0,2.6,25.0,685.0,448.94,332.25
2016,6,3,14,45,560.5,272.0,2.55,25.0,744.5,426.35,311.59
2016,6,3,15,0,822.0,124.0,2.5,25.0,804.0,384.27,272.0
2016,6,3,15,15,648.0,201.5,2.45,25.0,721.5,327.65,228.46
2016,6,3,15,30,474.0,279.0,2.4,25.0,639.0,296.61,206.96
2016,6,3,15,45,618.0,198.0,2.35,25.0,637.5,234.73,152.3
2016,6,3,16,0,762.0,117.0,2.3,25.0,636.0,163.24,93.06
2016,6,3,16,15,540.0,181.0,2.15,24.5,535.0,137.36,91.29
2016,6,3,16,30,318.0,245.0,2.0,24.0,434.0,157.52,126.1
2016,6,3,16,45,235.0,230.0,1.9,24.0,363.0,149.26,119.67
2016,6,3,17,0,152.0,215.0,1.8,24.0,292.0,147.31,118.5
2016,6,3,17,15,147.5,189.5,1.7,23.5,257.0,132.3,106.66
2016,6,3,17,30,143.0,164.0,1.6,23.0,222.0,116.71,94.17
2016,6,3,17,45,131.5,140.5,1.55,23.0,187.5,101.64,81.72
2016,6,3,18,0,120.0,117.0,1.5,23.0,153.0,86.11,68.64
2016,6,3,18,15,101.0,94.5,1.35,22.5,120.5,70.68,55.48
2016,6,3,18,30,82.0,72.0,1.2,22.0,88.0,54.86,41.68
2016,6,3,18,45,53.0,51.0,1.05,21.5,60.5,39.58,28.08
2016,6,3,19,0,24.0,30.0,0.9,21.0,33.0,24.31,13.9
2016,6,3,19,15,12.0,15.0,0.9,20.5,16.5,12.45,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,120.5,13.5,2.05,17.5,24.0,43.98,0.0
2016,6,4,6,0,241.0,27.0,2.3,18.0,48.0,127.14,85.69
2016,6,4,6,15,340.5,37.5,2.4,18.5,90.5,190.71,145.01
2016,6,4,6,30,440.0,48.0,2.5,19.0,133.0,265.17,209.24
2016,6,4,6,45,223.5,74.0,2.6,19.5,117.5,195.84,157.06
2016,6,4,7,0,7.0,100.0,2.7,20.0,102.0,92.39,71.61
2016,6,4,7,15,35.0,128.5,2.85,20.5,142.0,144.13,114.52
2016,6,4,7,30,63.0,157.0,3.0,21.0,182.0,191.45,152.92
2016,6,4,7,45,129.5,183.5,3.15,21.5,244.5,277.06,221.76
2016,6,4,8,0,196.0,210.0,3.3,22.0,307.0,356.03,283.66
2016,6,4,8,15,250.0,227.5,3.45,22.5,365.5,434.61,343.45
2016,6,4,8,30,304.0,245.0,3.6,23.0,424.0,502.13,393.65
2016,6,4,8,45,209.0,277.5,3.75,23.5,406.0,450.28,350.83
2016,6,4,9,0,114.0,310.0,3.9,24.0,388.0,407.1,314.45
2016,6,4,9,15,269.5,303.5,4.0,24.0,503.0,551.0,424.85
2016,6,4,9,30,425.0,297.0,4.1,24.0,618.0,700.12,534.45
2016,6,4,9,45,407.0,323.0,4.2,24.5,644.0,713.3,540.39
2016,6,4,10,0,389.0,349.0,4.3,25.0,670.0,709.52,535.41
2016,6,4,10,15,328.5,387.5,4.35,25.0,666.5,691.45,519.99
2016,6,4,10,30,268.0,426.0,4.4,25.0,663.0,670.19,502.43
2016,6,4,10,45,239.5,446.5,4.45,25.5,663.5,644.36,482.02
2016,6,4,11,0,211.0,467.0,4.5,26.0,664.0,632.11,471.15
2016,6,4,11,15,261.0,466.0,4.55,26.0,714.5,681.67,506.86
2016,6,4,11,30,311.0,465.0,4.6,26.0,765.0,715.48,531.11
2016,6,4,11,45,360.0,450.0,4.65,26.0,801.0,732.75,543.97
2016,6,4,12,0,409.0,435.0,4.7,26.0,837.0,746.77,554.55
2016,6,4,12,15,431.0,441.5,4.75,26.0,867.0,756.68,561.29
2016,6,4,12,30,453.0,448.0,4.8,26.0,897.0,758.01,562.13
2016,6,4,12,45,449.0,445.5,4.85,26.0,889.0,729.19,541.74
2016,6,4,13,0,445.0,443.0,4.9,26.0,881.0,699.33,520.53
2016,6,4,13,15,442.0,433.0,4.9,26.0,864.0,663.74,494.94
2016,6,4,13,30,439.0,423.0,4.9,26.0,847.0,627.49,468.54
2016,6,4,13,45,286.0,446.0,4.95,26.0,720.0,526.82,394.06
2016,6,4,14,0,133.0,469.0,5.0,26.0,593.0,440.52,329.73
2016,6,4,14,15,222.5,442.5,4.95,26.0,643.0,454.01,339.64
2016,6,4,14,30,312.0,416.0,4.9,26.0,693.0,452.2,336.86
2016,6,4,14,45,290.5,404.0,4.85,26.0,654.5,411.06,305.05
2016,6,4,15,0,269.0,392.0,4.8,26.0,616.0,371.97,274.74
2016,6,4,15,15,135.0,269.5,4.7,25.5,382.0,239.75,177.74
2016,6,4,15,30,1.0,147.0,4.6,25.0,148.0,120.67,90.18
2016,6,4,15,45,139.5,224.5,4.55,25.0,320.0,187.26,136.72
2016,6,4,16,0,278.0,302.0,4.5,25.0,492.0,225.91,161.6
2016,6,4,16,15,285.0,276.0,4.3,25.0,458.0,187.73,136.69
2016,6,4,16,30,292.0,250.0,4.1,25.0,424.0,159.72,127.69
2016,6,4,16,45,315.0,221.0,3.9,25.0,393.0,145.53,116.45
2016,6,4,17,0,338.0,192.0,3.7,25.0,362.0,130.35,104.28
2016,6,4,17,15,329.0,169.5,3.35,24.5,319.5,117.63,94.23
2016,6,4,17,30,320.0,147.0,3.0,24.0,277.0,104.26,83.48
2016,6,4,17,45,426.5,110.0,2.65,23.5,255.5,78.44,61.91
2016,6,4,18,0,533.0,73.0,2.3,23.0,234.0,55.5,42.45
2016,6,4,18,15,468.5,64.5,2.05,22.5,185.0,49.97,37.73
2016,6,4,18,30,404.0,56.0,1.8,22.0,136.0,44.32,32.66
2016,6,4,18,45,308.0,43.5,1.55,21.5,94.0,33.48,22.92
2016,6,4,19,0,212.0,31.0,1.3,21.0,52.0,24.0,13.74
2016,6,4,19,15,106.0,15.5,1.3,20.5,26.0,12.08,0.0
2016,6,4,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,59.5,15.5,3.3,19.0,20.5,29.2,0.0
2016,6,5,6,0,119.0,31.0,3.5,19.0,41.0,81.83,53.96
2016,6,5,6,15,189.5,48.5,3.6,19.5,78.5,142.2,107.77
2016,6,5,6,30,260.0,66.0,3.7,20.0,116.0,202.37,159.55
2016,6,5,6,45,322.5,78.0,3.8,20.5,160.0,259.56,208.48
2016,6,5,7,0,385.0,90.0,3.9,21.0,204.0,322.59,261.01
2016,6,5,7,15,382.5,112.0,4.0,21.5,244.5,363.74,294.23
2016,6,5,7,30,380.0,134.0,4.1,22.0,285.0,403.28,324.94
2016,6,5,7,45,387.5,155.5,4.25,23.0,329.0,447.41,357.66
2016,6,5,8,0,395.0,177.0,4.4,24.0,373.0,490.65,388.69
2016,6,5,8,15,582.5,140.5,4.45,24.0,466.0,614.93,484.51
2016,6,5,8,30,770.0,104.0,4.5,24.0,559.0,738.16,575.0
2016,6,5,8,45,793.0,106.0,4.55,24.5,609.5,781.26,602.55
2016,6,5,9,0,816.0,108.0,4.6,25.0,660.0,822.54,628.87
2016,6,5,9,15,830.0,111.0,4.6,25.0,706.0,855.03,649.72
2016,6,5,9,30,844.0,114.0,4.6,25.0,752.0,875.31,662.05
2016,6,5,9,45,857.0,115.0,4.65,25.5,792.5,898.66,675.59
2016,6,5,10,0,870.0,116.0,4.7,26.0,833.0,918.83,686.93
2016,6,5,10,15,688.5,231.0,4.75,26.0,813.5,888.48,664.7
2016,6,5,10,30,507.0,346.0,4.8,26.0,794.0,825.95,615.89
2016,6,5,10,45,517.0,358.5,4.85,26.5,827.5,842.05,625.47
2016,6,5,11,0,527.0,371.0,4.9,27.0,861.0,855.19,632.55
2016,6,5,11,15,718.0,247.0,4.9,27.0,929.5,906.01,671.98
2016,6,5,11,30,909.0,123.0,4.9,27.0,998.0,929.25,687.62
2016,6,5,11,45,537.0,314.5,4.95,27.5,833.5,775.58,576.07
2016,6,5,12,0,165.0,506.0,5.0,28.0,669.0,593.17,437.83
2016,6,5,12,15,546.0,311.0,4.95,28.0,852.0,742.81,552.99
2016,6,5,12,30,927.0,116.0,4.9,28.0,1035.0,844.68,627.51
2016,6,5,12,45,925.5,116.5,4.9,28.0,1031.0,812.64,604.95
2016,6,5,13,0,924.0,117.0,4.9,28.0,1027.0,777.95,581.25
2016,6,5,13,15,921.5,116.5,4.85,28.0,1015.0,739.17,552.56
2016,6,5,13,30,919.0,116.0,4.8,28.0,1003.0,697.89,521.58
2016,6,5,13,45,913.5,116.5,4.8,28.0,983.0,653.15,487.62
2016,6,5,14,0,908.0,117.0,4.8,28.0,963.0,606.43,451.41
2016,6,5,14,15,902.5,115.5,4.7,28.0,936.0,556.5,411.65
2016,6,5,14,30,897.0,114.0,4.6,28.0,909.0,505.03,369.73
2016,6,5,14,45,886.5,114.0,4.6,28.0,875.0,451.26,325.25
2016,6,5,15,0,876.0,114.0,4.6,28.0,841.0,396.92,279.28
2016,6,5,15,15,866.0,112.0,4.5,27.5,801.0,341.03,231.81
2016,6,5,15,30,856.0,110.0,4.4,27.0,761.0,285.03,184.23
2016,6,5,15,45,844.5,106.5,4.3,27.0,716.5,227.89,137.29
2016,6,5,16,0,833.0,103.0,4.2,27.0,672.0,162.79,89.3
2016,6,5,16,15,789.5,106.5,3.95,26.5,614.0,109.28,62.39
2016,6,5,16,30,746.0,110.0,3.7,26.0,556.0,80.41,61.82
2016,6,5,16,45,676.5,116.0,3.45,26.0,492.0,77.95,60.02
2016,6,5,17,0,607.0,122.0,3.2,26.0,428.0,83.42,64.83
2016,6,5,17,15,568.0,118.0,2.85,25.5,378.5,82.82,64.7
2016,6,5,17,30,529.0,114.0,2.5,25.0,329.0,81.0,63.53
2016,6,5,17,45,501.0,100.0,2.15,24.5,279.5,72.44,56.57
2016,6,5,18,0,473.0,86.0,1.8,24.0,230.0,63.48,49.11
2016,6,5,18,15,422.0,73.0,1.65,23.0,182.0,54.64,41.66
2016,6,5,18,30,371.0,60.0,1.5,22.0,134.0,45.52,33.7
2016,6,5,18,45,290.5,46.0,1.4,21.5,93.0,35.24,24.44
2016,6,5,19,0,210.0,32.0,1.3,21.0,52.0,24.75,14.42
2016,6,5,19,15,105.0,16.0,1.3,20.5,26.0,12.46,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,136.5,14.0,2.2,17.0,26.5,48.44,0.0
2016,6,6,6,0,273.0,28.0,2.4,18.0,53.0,137.81,93.16
2016,6,6,6,15,381.5,38.5,2.6,18.5,98.0,206.46,156.95
2016,6,6,6,30,490.0,49.0,2.8,19.0,143.0,286.86,226.2
2016,6,6,6,45,557.0,56.0,3.0,19.5,195.5,353.81,283.86
2016,6,6,7,0,624.0,63.0,3.2,20.0,248.0,426.31,344.11
2016,6,6,7,15,669.0,68.5,3.15,20.5,303.5,489.12,394.31
2016,6,6,7,30,714.0,74.0,3.1,21.0,359.0,552.32,442.9
2016,6,6,7,45,746.0,78.0,3.1,22.0,414.0,608.91,483.87
2016,6,6,8,0,778.0,82.0,3.1,23.0,469.0,665.67,523.21
2016,6,6,8,15,801.0,85.5,3.2,23.5,522.5,714.87,556.09
2016,6,6,8,30,824.0,89.0,3.3,24.0,576.0,762.82,587.49
2016,6,6,8,45,841.5,92.0,3.4,24.5,626.0,796.67,608.48
2016,6,6,9,0,859.0,95.0,3.5,25.0,676.0,835.36,632.71
2016,6,6,9,15,872.0,97.5,3.5,25.0,722.0,867.16,652.65
2016,6,6,9,30,885.0,100.0,3.5,25.0,768.0,896.04,670.55
2016,6,6,9,45,894.5,102.0,3.5,25.5,808.5,918.12,682.48
2016,6,6,10,0,904.0,104.0,3.5,26.0,849.0,936.77,692.14
2016,6,6,10,15,911.5,105.5,3.45,26.0,883.5,949.51,698.97
2016,6,6,10,30,919.0,107.0,3.4,26.0,918.0,958.52,703.47
2016,6,6,10,45,923.5,108.5,3.4,26.5,945.0,960.94,702.71
2016,6,6,11,0,928.0,110.0,3.4,27.0,972.0,959.48,699.57
2016,6,6,11,15,931.5,110.5,3.35,27.0,992.0,952.26,693.87
2016,6,6,11,30,935.0,111.0,3.3,27.0,1012.0,941.16,685.79
2016,6,6,11,45,938.5,110.5,3.25,27.5,1024.5,925.35,673.42
2016,6,6,12,0,942.0,110.0,3.2,28.0,1037.0,905.82,658.77
2016,6,6,12,15,942.5,110.0,3.15,28.0,1041.0,880.65,641.84
2016,6,6,12,30,943.0,110.0,3.1,28.0,1045.0,852.3,622.85
2016,6,6,12,45,941.5,110.0,3.1,28.0,1040.5,819.51,601.18
2016,6,6,13,0,940.0,110.0,3.1,28.0,1036.0,784.03,577.62
2016,6,6,13,15,937.5,109.5,3.05,28.0,1023.5,744.78,549.54
2016,6,6,13,30,935.0,109.0,3.0,28.0,1011.0,702.98,518.93
2016,6,6,13,45,930.0,108.5,3.0,28.0,991.0,657.22,485.04
2016,6,6,14,0,925.0,108.0,3.0,28.0,971.0,609.42,448.82
2016,6,6,14,15,919.5,107.0,2.95,28.0,943.5,559.15,409.65
2016,6,6,14,30,914.0,106.0,2.9,28.0,916.0,507.3,368.21
2016,6,6,14,45,901.5,107.0,2.85,28.0,881.0,452.67,323.6
2016,6,6,15,0,889.0,108.0,2.8,28.0,846.0,397.64,277.62
2016,6,6,15,15,878.5,106.0,2.75,28.0,805.5,340.98,229.65
2016,6,6,15,30,868.0,104.0,2.7,28.0,765.0,284.25,181.66
2016,6,6,15,45,855.5,101.5,2.65,28.0,720.0,227.01,135.13
2016,6,6,16,0,843.0,99.0,2.6,28.0,675.0,170.42,94.16
2016,6,6,16,15,825.5,96.0,2.45,27.5,625.5,104.81,57.43
2016,6,6,16,30,808.0,93.0,2.3,27.0,576.0,69.95,52.86
2016,6,6,16,45,785.5,89.0,2.2,27.0,523.5,68.29,51.71
2016,6,6,17,0,763.0,85.0,2.1,27.0,471.0,66.51,50.42
2016,6,6,17,15,732.0,81.0,1.95,26.5,416.5,64.5,49.04
2016,6,6,17,30,701.0,77.0,1.8,26.0,362.0,62.41,47.57
2016,6,6,17,45,658.5,71.0,1.7,25.5,307.5,53.68,40.4
2016,6,6,18,0,616.0,65.0,1.6,25.0,253.0,50.03,37.43
2016,6,6,18,15,551.5,58.0,1.45,24.0,201.0,45.32,33.51
2016,6,6,18,30,487.0,51.0,1.3,23.0,149.0,40.56,29.32
2016,6,6,18,45,386.0,40.5,1.2,22.5,103.5,32.6,22.12
2016,6,6,19,0,285.0,30.0,1.1,22.0,58.0,24.5,14.23
2016,6,6,19,15,142.5,15.0,1.1,21.5,29.0,12.11,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,104.0,15.5,0.9,18.5,24.5,40.92,0.0
2016,6,7,6,0,208.0,31.0,0.9,19.0,49.0,118.02,79.21
2016,6,7,6,15,311.0,43.5,1.0,19.5,92.5,181.62,136.91
2016,6,7,6,30,414.0,56.0,1.1,20.0,136.0,260.5,203.35
2016,6,7,6,45,480.0,65.0,1.2,20.5,186.0,325.51,257.94
2016,6,7,7,0,546.0,74.0,1.3,21.0,236.0,396.02,315.08
2016,6,7,7,15,593.0,81.0,1.25,21.5,289.5,458.21,363.24
2016,6,7,7,30,640.0,88.0,1.2,22.0,343.0,523.01,411.31
2016,6,7,7,45,673.0,93.5,1.2,23.0,396.5,578.82,450.28
2016,6,7,8,0,706.0,99.0,1.2,24.0,450.0,635.12,488.07
2016,6,7,8,15,731.0,103.5,1.3,24.5,502.0,684.35,521.1
2016,6,7,8,30,756.0,108.0,1.4,25.0,554.0,729.78,550.11
2016,6,7,8,45,412.5,202.0,1.55,26.0,449.0,567.91,429.99
2016,6,7,9,0,69.0,296.0,1.7,27.0,344.0,338.23,254.99
2016,6,7,9,15,50.0,296.5,1.7,27.0,332.5,321.16,242.23
2016,6,7,9,30,31.0,297.0,1.7,27.0,321.0,303.52,228.08
2016,6,7,9,45,116.0,349.0,1.75,27.5,444.0,446.1,333.22
2016,6,7,10,0,201.0,401.0,1.8,28.0,567.0,573.36,422.35
2016,6,7,10,15,119.5,386.0,1.8,28.0,486.0,482.1,355.18
2016,6,7,10,30,38.0,371.0,1.8,28.0,405.0,374.45,276.3
2016,6,7,10,45,456.5,251.5,1.8,28.0,674.5,684.12,504.63
2016,6,7,11,0,875.0,132.0,1.8,28.0,944.0,930.99,667.4
2016,6,7,11,15,545.5,310.0,1.85,28.0,820.5,805.39,579.52
2016,6,7,11,30,216.0,488.0,1.9,28.0,697.0,640.39,461.96
2016,6,7,11,45,231.0,492.0,1.95,28.5,718.0,647.72,467.41
2016,6,7,12,0,246.0,496.0,2.0,29.0,739.0,653.09,470.22
2016,6,7,12,15,333.5,470.0,2.0,29.0,800.0,696.12,500.57
2016,6,7,12,30,421.0,444.0,2.0,29.0,861.0,726.67,521.9
2016,6,7,12,45,659.5,286.0,2.05,29.0,937.0,758.92,548.41
2016,6,7,13,0,898.0,128.0,2.1,29.0,1013.0,767.0,558.07
2016,6,7,13,15,604.5,299.5,2.1,29.0,892.0,669.72,486.14
2016,6,7,13,30,311.0,471.0,2.1,29.0,771.0,582.24,421.32
2016,6,7,13,45,598.0,297.5,2.15,29.5,860.5,600.31,436.63
2016,6,7,14,0,885.0,124.0,2.2,30.0,950.0,598.77,435.16
2016,6,7,14,15,515.5,283.0,2.2,30.0,761.0,482.01,349.69
2016,6,7,14,30,146.0,442.0,2.2,30.0,572.0,399.68,290.62
2016,6,7,14,45,260.0,401.0,2.25,30.0,621.5,396.77,287.19
2016,6,7,15,0,374.0,360.0,2.3,30.0,671.0,388.62,277.75
2016,6,7,15,15,604.0,237.5,2.25,29.5,711.0,340.31,234.64
2016,6,7,15,30,834.0,115.0,2.2,29.0,751.0,283.94,181.56
2016,6,7,15,45,819.5,112.5,2.2,29.0,706.0,220.7,131.08
2016,6,7,16,0,805.0,110.0,2.2,29.0,661.0,165.22,91.12
2016,6,7,16,15,553.0,180.0,2.1,28.5,546.0,137.27,88.79
2016,6,7,16,30,301.0,250.0,2.0,28.0,431.0,159.78,125.86
2016,6,7,16,45,514.5,171.5,1.9,28.0,446.0,111.82,87.21
2016,6,7,17,0,728.0,93.0,1.8,28.0,461.0,71.75,54.51
2016,6,7,17,15,696.5,88.0,1.7,27.5,408.0,63.35,47.85
2016,6,7,17,30,665.0,83.0,1.6,27.0,355.0,60.98,46.15
2016,6,7,17,45,620.5,77.0,1.55,27.0,301.5,57.65,43.48
2016,6,7,18,0,576.0,71.0,1.5,27.0,248.0,54.21,40.64
2016,6,7,18,15,512.0,63.0,1.35,26.0,197.0,48.96,36.3
2016,6,7,18,30,448.0,55.0,1.2,25.0,146.0,43.6,31.65
2016,6,7,18,45,351.5,44.0,1.1,24.5,102.0,35.41,24.28
2016,6,7,19,0,255.0,33.0,1.0,24.0,58.0,27.04,16.19
2016,6,7,19,15,127.5,16.5,1.05,23.5,29.0,12.88,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,86.0,16.0,0.25,21.5,23.5,36.46,0.0
2016,6,8,6,0,172.0,32.0,0.2,22.0,47.0,107.4,71.01
2016,6,8,6,15,269.0,46.5,0.35,22.0,89.0,168.98,125.68
2016,6,8,6,30,366.0,61.0,0.5,22.0,131.0,241.36,186.14
2016,6,8,6,45,443.0,69.5,0.7,22.5,181.5,311.52,243.94
2016,6,8,7,0,520.0,78.0,0.9,23.0,232.0,385.65,303.3
2016,6,8,7,15,563.5,83.0,1.1,23.5,281.0,442.46,347.86
2016,6,8,7,30,607.0,88.0,1.3,24.0,330.0,501.47,392.74
2016,6,8,7,45,616.5,101.0,1.55,25.0,377.5,548.47,426.48
2016,6,8,8,0,626.0,114.0,1.8,26.0,425.0,594.13,458.23
2016,6,8,8,15,682.5,112.0,1.9,26.0,485.5,656.9,503.15
2016,6,8,8,30,739.0,110.0,2.0,26.0,546.0,717.81,544.67
2016,6,8,8,45,756.0,114.5,2.15,26.5,594.0,757.85,570.03
2016,6,8,9,0,773.0,119.0,2.3,27.0,642.0,795.86,593.89
2016,6,8,9,15,787.5,122.0,2.35,27.0,686.5,827.82,613.94
2016,6,8,9,30,802.0,125.0,2.4,27.0,731.0,857.13,632.18
2016,6,8,9,45,811.0,128.5,2.45,27.5,769.5,879.17,644.31
2016,6,8,10,0,820.0,132.0,2.5,28.0,808.0,897.98,654.37
2016,6,8,10,15,513.5,284.5,2.5,28.0,714.0,773.67,566.57
2016,6,8,10,30,207.0,437.0,2.5,28.0,620.0,608.6,445.84
2016,6,8,10,45,525.5,290.0,2.5,28.5,773.5,784.24,573.36
2016,6,8,11,0,844.0,143.0,2.5,29.0,927.0,912.15,658.19
2016,6,8,11,15,848.0,144.5,2.5,29.0,946.5,906.43,652.74
2016,6,8,11,30,852.0,146.0,2.5,29.0,966.0,897.08,646.24
2016,6,8,11,45,839.0,157.5,2.5,29.0,974.0,877.45,633.19
2016,6,8,12,0,826.0,169.0,2.5,29.0,982.0,867.85,626.84
2016,6,8,12,15,826.5,169.5,2.5,29.0,986.0,844.17,611.25
2016,6,8,12,30,827.0,170.0,2.5,29.0,990.0,817.54,593.83
2016,6,8,12,45,821.0,173.5,2.55,29.0,985.0,785.76,572.58
2016,6,8,13,0,815.0,177.0,2.6,29.0,980.0,751.84,549.16
2016,6,8,13,15,575.0,316.0,2.6,29.0,880.0,661.43,482.61
2016,6,8,13,30,335.0,455.0,2.6,29.0,780.0,585.84,426.17
2016,6,8,13,45,566.0,314.5,2.65,29.0,849.0,597.87,437.29
2016,6,8,14,0,797.0,174.0,2.7,29.0,918.0,587.64,430.39
2016,6,8,14,15,789.5,172.0,2.7,29.0,891.5,539.96,393.74
2016,6,8,14,30,782.0,170.0,2.7,29.0,865.0,491.3,355.57
2016,6,8,14,45,768.0,170.0,2.7,29.0,831.0,440.66,314.98
2016,6,8,15,0,754.0,170.0,2.7,29.0,797.0,390.17,273.58
2016,6,8,15,15,513.0,260.5,2.7,28.5,678.0,330.83,231.66
2016,6,8,15,30,272.0,351.0,2.7,28.0,559.0,301.66,215.68
2016,6,8,15,45,310.5,319.0,2.7,28.0,543.0,266.16,186.84
2016,6,8,16,0,349.0,287.0,2.7,28.0,527.0,226.6,156.53
2016,6,8,16,15,310.5,271.5,2.6,27.5,473.0,187.67,133.9
2016,6,8,16,30,272.0,256.0,2.5,27.0,419.0,162.44,128.54
2016,6,8,16,45,437.5,193.5,2.4,27.0,428.0,123.82,97.49
2016,6,8,17,0,603.0,131.0,2.3,27.0,437.0,89.44,69.47
2016,6,8,17,15,567.5,123.0,2.15,26.5,385.0,86.25,67.25
2016,6,8,17,30,532.0,115.0,2.0,26.0,333.0,81.61,63.73
2016,6,8,17,45,488.5,105.0,1.85,26.0,282.5,75.6,58.86
2016,6,8,18,0,445.0,95.0,1.7,26.0,232.0,69.37,53.68
2016,6,8,18,15,381.5,82.5,1.6,25.5,183.5,61.0,46.62
2016,6,8,18,30,318.0,70.0,1.5,25.0,135.0,52.39,39.12
2016,6,8,18,45,236.0,53.5,1.4,24.5,93.5,40.51,28.58
2016,6,8,19,0,154.0,37.0,1.3,24.0,52.0,28.33,17.29
2016,6,8,19,15,77.0,18.5,1.35,23.5,26.0,14.71,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.5,16.0,1.0,20.5,23.0,33.87,0.0
2016,6,9,6,0,153.0,32.0,1.1,21.0,46.0,101.02,67.07
2016,6,9,6,15,244.0,47.0,1.0,21.5,86.5,159.78,119.51
2016,6,9,6,30,335.0,62.0,0.9,22.0,127.0,228.67,177.09
2016,6,9,6,45,407.0,72.5,0.85,22.5,176.0,292.44,229.69
2016,6,9,7,0,479.0,83.0,0.8,23.0,225.0,368.2,289.6
2016,6,9,7,15,526.5,91.0,1.0,23.5,276.5,428.77,336.91
2016,6,9,7,30,574.0,99.0,1.2,24.0,328.0,492.07,384.89
2016,6,9,7,45,612.0,104.5,1.4,25.0,380.5,548.58,425.68
2016,6,9,8,0,650.0,110.0,1.6,26.0,433.0,606.09,465.97
2016,6,9,8,15,676.5,115.0,1.7,26.0,483.5,655.02,500.31
2016,6,9,8,30,703.0,120.0,1.8,26.0,534.0,703.31,533.21
2016,6,9,8,45,723.5,123.5,1.95,26.5,582.5,744.04,559.25
2016,6,9,9,0,744.0,127.0,2.1,27.0,631.0,779.27,581.3
2016,6,9,9,15,759.5,130.5,2.2,27.0,675.0,811.97,602.29
2016,6,9,9,30,775.0,134.0,2.3,27.0,719.0,842.15,621.55
2016,6,9,9,45,787.0,136.5,2.4,27.5,758.5,865.39,634.93
2016,6,9,10,0,799.0,139.0,2.5,28.0,798.0,885.57,646.34
2016,6,9,10,15,808.0,141.0,2.6,28.0,831.0,899.27,654.84
2016,6,9,10,30,817.0,143.0,2.7,28.0,864.0,909.54,661.25
2016,6,9,10,45,824.0,144.5,2.8,28.5,891.0,901.85,654.71
2016,6,9,11,0,831.0,146.0,2.9,29.0,918.0,902.55,653.92
2016,6,9,11,15,835.5,147.5,2.95,29.0,938.0,897.38,650.28
2016,6,9,11,30,840.0,149.0,3.0,29.0,958.0,888.61,644.42
2016,6,9,11,45,844.5,148.0,3.1,29.0,970.5,874.2,635.27
2016,6,9,12,0,849.0,147.0,3.2,29.0,983.0,856.39,623.93
2016,6,9,12,15,850.0,147.0,3.25,29.0,987.5,833.23,608.76
2016,6,9,12,30,851.0,147.0,3.3,29.0,992.0,807.28,591.73
2016,6,9,12,45,587.5,310.0,3.35,29.5,892.5,722.04,527.71
2016,6,9,13,0,324.0,473.0,3.4,30.0,793.0,634.59,461.06
2016,6,9,13,15,583.5,310.0,3.4,30.0,877.5,662.86,485.55
2016,6,9,13,30,843.0,147.0,3.4,30.0,962.0,670.96,493.91
2016,6,9,13,45,839.0,145.5,3.4,30.0,943.0,628.98,462.49
2016,6,9,14,0,835.0,144.0,3.4,30.0,924.0,585.12,429.23
2016,6,9,14,15,828.5,142.5,3.35,29.5,898.0,538.26,393.61
2016,6,9,14,30,822.0,141.0,3.3,29.0,872.0,490.11,355.93
2016,6,9,14,45,795.0,150.0,3.3,29.0,835.0,437.52,313.52
2016,6,9,15,0,768.0,159.0,3.3,29.0,798.0,387.59,272.27
2016,6,9,15,15,755.5,156.0,3.25,29.0,759.5,335.11,228.37
2016,6,9,15,30,743.0,153.0,3.2,29.0,721.0,283.12,184.92
2016,6,9,15,45,546.5,220.0,3.2,29.0,624.5,239.92,157.13
2016,6,9,16,0,350.0,287.0,3.2,29.0,528.0,227.0,156.37
2016,6,9,16,15,507.0,212.5,3.1,28.5,533.0,156.29,104.38
2016,6,9,16,30,664.0,138.0,3.0,28.0,538.0,89.06,68.35
2016,6,9,16,45,635.5,133.0,2.95,28.0,487.5,88.25,67.99
2016,6,9,17,0,607.0,128.0,2.9,28.0,437.0,87.33,67.49
2016,6,9,17,15,572.0,120.5,2.7,27.5,385.5,84.42,65.47
2016,6,9,17,30,537.0,113.0,2.5,27.0,334.0,81.32,63.24
2016,6,9,17,45,492.0,103.5,2.35,27.0,283.0,74.61,57.78
2016,6,9,18,0,447.0,94.0,2.2,27.0,232.0,68.68,52.88
2016,6,9,18,15,384.0,82.0,2.05,26.0,184.0,60.64,46.23
2016,6,9,18,30,321.0,70.0,1.9,25.0,136.0,52.39,39.13
2016,6,9,18,45,240.0,53.5,1.75,24.5,94.5,40.51,28.6
2016,6,9,19,0,159.0,37.0,1.6,24.0,53.0,28.33,17.35
2016,6,9,19,15,79.5,18.5,1.65,23.5,26.5,14.72,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,103.0,15.0,1.0,21.5,24.0,39.91,0.0
2016,6,10,6,0,206.0,30.0,1.1,22.0,48.0,115.16,76.1
2016,6,10,6,15,304.5,42.0,1.25,22.0,90.0,176.11,131.34
2016,6,10,6,30,403.0,54.0,1.4,22.0,132.0,252.21,195.6
2016,6,10,6,45,472.5,62.5,1.6,22.5,181.5,317.47,250.38
2016,6,10,7,0,542.0,71.0,1.8,23.0,231.0,388.65,308.25
2016,6,10,7,15,587.0,77.5,1.9,23.5,283.0,448.7,355.52
2016,6,10,7,30,632.0,84.0,2.0,24.0,335.0,511.24,403.03
2016,6,10,7,45,666.5,88.5,2.1,24.5,387.5,566.44,443.56
2016,6,10,8,0,701.0,93.0,2.2,25.0,440.0,622.3,483.39
2016,6,10,8,15,725.0,97.0,2.25,25.0,491.5,667.59,514.85
2016,6,10,8,30,749.0,101.0,2.3,25.0,543.0,714.38,546.2
2016,6,10,8,45,767.0,104.5,2.35,25.5,591.0,754.45,571.29
2016,6,10,9,0,785.0,108.0,2.4,26.0,639.0,792.55,594.71
2016,6,10,9,15,799.0,110.5,2.4,26.5,683.0,823.88,612.91
2016,6,10,9,30,813.0,113.0,2.4,27.0,727.0,843.31,623.0
2016,6,10,9,45,824.0,115.5,2.4,27.5,766.5,866.08,635.39
2016,6,10,10,0,835.0,118.0,2.4,28.0,806.0,885.72,645.64
2016,6,10,10,15,843.0,120.0,2.4,28.0,839.5,898.83,652.94
2016,6,10,10,30,851.0,122.0,2.4,28.0,873.0,908.47,658.13
2016,6,10,10,45,857.5,123.0,2.4,28.5,899.5,912.2,658.31
2016,6,10,11,0,864.0,124.0,2.4,29.0,926.0,912.31,656.31
2016,6,10,11,15,868.0,125.0,2.4,29.0,946.0,906.47,651.93
2016,6,10,11,30,872.0,126.0,2.4,29.0,966.0,896.96,645.35
2016,6,10,11,45,879.0,123.5,2.45,29.5,979.5,883.43,635.42
2016,6,10,12,0,886.0,121.0,2.5,30.0,993.0,866.35,623.3
2016,6,10,12,15,887.0,121.0,2.5,30.0,997.5,842.91,607.99
2016,6,10,12,30,888.0,121.0,2.5,30.0,1002.0,816.5,590.78
2016,6,10,12,45,887.0,121.0,2.55,30.0,998.5,785.86,571.06
2016,6,10,13,0,886.0,121.0,2.6,30.0,995.0,752.74,549.35
2016,6,10,13,15,883.5,120.5,2.6,30.0,983.5,715.67,523.1
2016,6,10,13,30,881.0,120.0,2.6,30.0,972.0,676.23,494.68
2016,6,10,13,45,876.5,119.5,2.6,30.0,953.0,633.29,463.16
2016,6,10,14,0,872.0,119.0,2.6,30.0,934.0,588.4,429.44
2016,6,10,14,15,866.5,118.0,2.6,30.0,908.0,540.86,392.89
2016,6,10,14,30,861.0,117.0,2.6,30.0,882.0,491.85,354.2
2016,6,10,14,45,851.5,116.5,2.65,30.0,849.0,440.29,312.66
2016,6,10,15,0,842.0,116.0,2.7,30.0,816.0,388.1,269.54
2016,6,10,15,15,831.5,113.5,2.65,30.0,777.5,333.87,224.04
2016,6,10,15,30,821.0,111.0,2.6,30.0,739.0,279.62,178.56
2016,6,10,15,45,803.0,110.5,2.6,30.0,694.5,217.89,129.33
2016,6,10,16,0,785.0,110.0,2.6,30.0,650.0,164.45,90.83
2016,6,10,16,15,767.0,107.0,2.5,29.5,602.5,111.0,62.24
2016,6,10,16,30,749.0,104.0,2.4,29.0,555.0,76.14,57.48
2016,6,10,16,45,719.0,102.0,2.35,29.0,503.0,76.15,57.73
2016,6,10,17,0,689.0,100.0,2.3,29.0,451.0,69.5,52.44
2016,6,10,17,15,656.5,95.0,2.15,28.5,399.0,67.48,51.09
2016,6,10,17,30,624.0,90.0,2.0,28.0,347.0,65.37,49.62
2016,6,10,17,45,570.0,85.5,1.85,28.0,294.0,63.32,48.05
2016,6,10,18,0,516.0,81.0,1.7,28.0,241.0,61.32,46.46
2016,6,10,18,15,453.0,71.5,1.55,27.5,191.5,55.26,41.39
2016,6,10,18,30,390.0,62.0,1.4,27.0,142.0,47.02,34.27
2016,6,10,18,45,294.5,49.0,1.3,26.5,99.0,37.43,25.79
2016,6,10,19,0,199.0,36.0,1.2,26.0,56.0,27.7,16.72
2016,6,10,19,15,99.5,18.0,1.2,25.5,28.0,13.98,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,57.5,16.5,1.75,22.5,21.5,29.16,0.0
2016,6,11,6,0,115.0,33.0,2.0,23.0,43.0,82.36,53.44
2016,6,11,6,15,201.0,50.0,2.2,23.0,82.5,146.56,109.23
2016,6,11,6,30,287.0,67.0,2.4,23.0,122.0,212.91,165.26
2016,6,11,6,45,358.5,78.5,2.6,23.5,169.5,274.9,217.26
2016,6,11,7,0,430.0,90.0,2.8,24.0,217.0,343.59,273.39
2016,6,11,7,15,479.0,99.5,2.9,24.5,268.0,403.0,320.63
2016,6,11,7,30,528.0,109.0,3.0,25.0,319.0,472.34,373.84
2016,6,11,7,45,269.5,138.0,3.1,25.5,246.0,332.0,262.85
2016,6,11,8,0,11.0,167.0,3.2,26.0,173.0,154.01,118.09
2016,6,11,8,15,16.5,191.0,3.25,26.0,200.5,179.96,138.49
2016,6,11,8,30,22.0,215.0,3.3,26.0,228.0,206.16,158.56
2016,6,11,8,45,358.5,181.0,3.35,26.5,422.5,500.31,388.8
2016,6,11,9,0,695.0,147.0,3.4,27.0,617.0,762.75,578.97
2016,6,11,9,15,448.0,252.0,3.4,27.0,563.0,665.6,502.75
2016,6,11,9,30,201.0,357.0,3.4,27.0,509.0,529.33,398.71
2016,6,11,9,45,258.5,366.5,3.45,27.5,572.5,606.44,453.94
2016,6,11,10,0,316.0,376.0,3.5,28.0,636.0,667.51,495.93
2016,6,11,10,15,293.5,400.0,3.5,28.0,650.0,669.3,495.16
2016,6,11,10,30,271.0,424.0,3.5,28.0,664.0,668.85,493.24
2016,6,11,10,45,269.0,439.5,3.55,28.0,683.5,676.98,498.11
2016,6,11,11,0,267.0,455.0,3.6,28.0,703.0,683.27,501.72
2016,6,11,11,15,515.5,326.5,3.6,28.0,818.5,792.38,582.69
2016,6,11,11,30,764.0,198.0,3.6,28.0,934.0,877.16,643.72
2016,6,11,11,45,761.5,203.0,3.6,28.5,945.0,861.98,631.33
2016,6,11,12,0,759.0,208.0,3.6,29.0,956.0,843.54,617.58
2016,6,11,12,15,760.5,208.5,3.55,29.0,960.5,821.69,602.28
2016,6,11,12,30,762.0,209.0,3.5,29.0,965.0,797.1,584.88
2016,6,11,12,45,596.0,324.5,3.5,29.5,915.0,739.59,540.1
2016,6,11,13,0,430.0,440.0,3.5,30.0,865.0,685.28,497.82
2016,6,11,13,15,435.5,432.0,3.45,30.0,857.5,657.95,478.74
2016,6,11,13,30,441.0,424.0,3.4,30.0,850.0,629.26,458.27
2016,6,11,13,45,429.5,411.0,3.4,30.0,819.5,585.24,426.9
2016,6,11,14,0,418.0,398.0,3.4,30.0,789.0,541.55,395.32
2016,6,11,14,15,366.0,407.5,3.35,30.0,743.0,498.0,363.02
2016,6,11,14,30,314.0,417.0,3.3,30.0,697.0,454.36,330.65
2016,6,11,14,45,362.0,379.5,3.25,30.0,690.5,424.81,307.49
2016,6,11,15,0,410.0,342.0,3.2,30.0,684.0,383.92,274.93
2016,6,11,15,15,530.5,272.0,3.15,30.0,692.0,344.47,240.27
2016,6,11,15,30,651.0,202.0,3.1,30.0,700.0,288.94,191.68
2016,6,11,15,45,402.0,261.0,3.05,30.0,562.5,240.17,162.47
2016,6,11,16,0,153.0,320.0,3.0,30.0,425.0,232.34,167.42
2016,6,11,16,15,361.5,249.0,2.9,29.5,473.5,179.11,124.78
2016,6,11,16,30,570.0,178.0,2.8,29.0,522.0,114.11,88.46
2016,6,11,16,45,543.0,169.0,2.7,29.0,473.0,110.57,85.96
2016,6,11,17,0,516.0,160.0,2.6,29.0,424.0,106.77,83.16
2016,6,11,17,15,479.5,150.0,2.4,28.5,373.5,101.92,79.64
2016,6,11,17,30,443.0,140.0,2.2,28.0,323.0,96.82,75.85
2016,6,11,17,45,397.5,127.0,2.05,27.5,273.0,89.34,69.98
2016,6,11,18,0,352.0,114.0,1.9,27.0,223.0,81.54,63.69
2016,6,11,18,15,292.5,97.5,1.8,26.5,176.5,72.35,56.03
2016,6,11,18,30,233.0,81.0,1.7,26.0,130.0,60.56,45.88
2016,6,11,18,45,161.0,60.0,1.65,26.0,89.5,45.46,32.57
2016,6,11,19,0,89.0,39.0,1.6,26.0,49.0,30.05,18.66
2016,6,11,19,15,44.5,19.5,1.65,25.5,24.5,15.78,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
