Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,54.0,16.0,2.2,22.5,21.0,27.76,0.0
2016,6,12,6,0,108.0,32.0,2.4,23.0,42.0,78.53,50.68
2016,6,12,6,15,189.0,50.0,2.45,23.5,81.0,133.72,99.05
2016,6,12,6,30,270.0,68.0,2.5,24.0,120.0,206.4,159.58
2016,6,12,6,45,268.0,85.5,2.65,24.5,151.0,228.53,179.84
2016,6,12,7,0,266.0,103.0,2.8,25.0,182.0,258.93,205.39
2016,6,12,7,15,232.0,130.5,2.9,25.0,209.0,281.23,223.41
2016,6,12,7,30,198.0,158.0,3.0,25.0,236.0,287.43,227.98
2016,6,12,7,45,116.5,173.5,3.1,25.5,221.5,255.73,201.15
2016,6,12,8,0,35.0,189.0,3.2,26.0,207.0,204.07,158.18
2016,6,12,8,15,115.5,224.5,3.25,26.0,291.5,314.01,244.75
2016,6,12,8,30,196.0,260.0,3.3,26.0,376.0,415.83,322.46
2016,6,12,8,45,295.0,264.0,3.35,26.5,455.0,518.88,398.86
2016,6,12,9,0,394.0,268.0,3.4,27.0,534.0,611.5,465.64
2016,6,12,9,15,244.0,308.5,3.4,27.0,477.5,531.52,402.92
2016,6,12,9,30,94.0,349.0,3.4,27.0,421.0,410.97,310.52
2016,6,12,9,45,299.0,327.0,3.4,27.5,571.0,602.6,453.36
2016,6,12,10,0,504.0,305.0,3.4,28.0,721.0,782.43,579.58
2016,6,12,10,15,486.5,329.0,3.35,28.0,744.0,790.18,581.69
2016,6,12,10,30,469.0,353.0,3.3,28.0,767.0,794.76,582.88
2016,6,12,10,45,464.0,371.5,3.3,28.5,791.5,802.73,585.85
2016,6,12,11,0,459.0,390.0,3.3,29.0,816.0,807.85,586.93
2016,6,12,11,15,458.5,404.5,3.3,29.0,838.5,810.65,587.86
2016,6,12,11,30,458.0,419.0,3.3,29.0,861.0,810.6,586.97
2016,6,12,11,45,439.0,427.0,3.35,29.5,855.0,786.09,568.74
2016,6,12,12,0,420.0,435.0,3.4,30.0,849.0,759.66,549.39
2016,6,12,12,15,418.0,438.0,3.35,30.0,851.5,741.65,536.73
2016,6,12,12,30,416.0,441.0,3.3,30.0,854.0,719.77,521.4
2016,6,12,12,45,342.5,466.0,3.3,30.0,805.5,662.84,480.92
2016,6,12,13,0,269.0,491.0,3.3,30.0,757.0,608.5,442.1
2016,6,12,13,15,349.0,456.5,3.3,30.0,797.0,618.59,450.34
2016,6,12,13,30,429.0,422.0,3.3,30.0,837.0,620.07,451.78
2016,6,12,13,45,438.0,409.0,3.3,30.0,825.5,589.15,429.48
2016,6,12,14,0,447.0,396.0,3.3,30.0,814.0,556.69,405.78
2016,6,12,14,15,338.5,417.0,3.25,30.0,728.5,490.68,357.55
2016,6,12,14,30,230.0,438.0,3.2,30.0,643.0,436.4,318.05
2016,6,12,14,45,402.0,362.0,3.2,30.0,704.0,423.76,306.37
2016,6,12,15,0,574.0,286.0,3.2,30.0,765.0,405.61,287.61
2016,6,12,15,15,559.5,272.5,3.15,30.0,721.0,353.83,246.27
2016,6,12,15,30,545.0,259.0,3.1,30.0,677.0,303.29,205.97
2016,6,12,15,45,556.5,231.5,3.05,30.0,636.5,250.14,163.67
2016,6,12,16,0,568.0,204.0,3.0,30.0,596.0,195.85,123.32
2016,6,12,16,15,460.5,224.0,2.9,29.5,526.5,161.55,108.7
2016,6,12,16,30,353.0,244.0,2.8,29.0,457.0,157.31,123.46
2016,6,12,16,45,351.5,218.5,2.7,29.0,414.5,144.53,113.54
2016,6,12,17,0,350.0,193.0,2.6,29.0,372.0,130.96,102.91
2016,6,12,17,15,399.0,164.5,2.4,28.5,346.5,110.04,86.3
2016,6,12,17,30,448.0,136.0,2.2,28.0,321.0,94.22,73.67
2016,6,12,17,45,407.5,122.5,2.05,28.0,272.5,86.39,67.37
2016,6,12,18,0,367.0,109.0,1.9,28.0,224.0,78.2,60.63
2016,6,12,18,15,306.5,94.0,1.85,27.5,177.0,68.45,52.51
2016,6,12,18,30,246.0,79.0,1.8,27.0,130.0,59.34,44.66
2016,6,12,18,45,176.5,59.0,1.75,26.5,90.5,44.88,32.03
2016,6,12,19,0,107.0,39.0,1.7,26.0,51.0,30.12,18.76
2016,6,12,19,15,53.5,19.5,1.85,25.5,25.5,15.45,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,16.5,2.9,23.5,22.0,29.96,0.0
2016,6,13,6,0,122.0,33.0,3.0,24.0,44.0,84.35,54.37
2016,6,13,6,15,213.5,49.5,3.15,24.0,84.0,150.14,111.49
2016,6,13,6,30,305.0,66.0,3.3,24.0,124.0,218.81,169.38
2016,6,13,6,45,391.5,74.0,3.5,24.5,174.0,284.85,224.7
2016,6,13,7,0,478.0,82.0,3.7,25.0,224.0,364.47,289.5
2016,6,13,7,15,526.5,90.0,3.75,25.5,275.5,425.38,337.89
2016,6,13,7,30,575.0,98.0,3.8,26.0,327.0,489.15,386.92
2016,6,13,7,45,624.5,100.0,3.85,26.5,381.5,549.44,431.98
2016,6,13,8,0,674.0,102.0,3.9,27.0,436.0,611.52,477.07
2016,6,13,8,15,699.5,106.5,3.85,27.0,486.5,659.96,511.5
2016,6,13,8,30,725.0,111.0,3.8,27.0,537.0,707.66,543.88
2016,6,13,8,45,749.5,112.0,3.8,27.5,586.5,746.55,568.39
2016,6,13,9,0,774.0,113.0,3.8,28.0,636.0,786.97,593.63
2016,6,13,9,15,788.0,116.0,3.75,28.0,680.0,818.66,613.47
2016,6,13,9,30,802.0,119.0,3.7,28.0,724.0,847.71,631.43
2016,6,13,9,45,814.0,121.0,3.7,28.5,763.5,871.06,644.41
2016,6,13,10,0,826.0,123.0,3.7,29.0,803.0,881.13,648.48
2016,6,13,10,15,834.0,125.0,3.65,29.0,836.0,894.21,655.78
2016,6,13,10,30,842.0,127.0,3.6,29.0,869.0,903.86,660.84
2016,6,13,10,45,847.0,129.0,3.6,29.5,895.5,907.21,660.81
2016,6,13,11,0,852.0,131.0,3.6,30.0,922.0,906.94,658.56
2016,6,13,11,15,856.0,132.0,3.55,30.0,941.5,901.21,653.89
2016,6,13,11,30,860.0,133.0,3.5,30.0,961.0,891.86,647.0
2016,6,13,11,45,862.0,134.0,3.5,30.5,973.0,877.16,635.7
2016,6,13,12,0,864.0,135.0,3.5,31.0,985.0,858.99,622.28
2016,6,13,12,15,864.5,135.0,3.5,31.0,989.5,835.51,606.67
2016,6,13,12,30,865.0,135.0,3.5,31.0,994.0,809.17,589.2
2016,6,13,12,45,538.5,319.5,3.5,31.5,853.5,697.05,506.34
2016,6,13,13,0,212.0,504.0,3.5,32.0,713.0,576.94,416.23
2016,6,13,13,15,533.0,320.0,3.5,32.0,838.0,640.93,466.61
2016,6,13,13,30,854.0,136.0,3.5,32.0,963.0,671.0,490.68
2016,6,13,13,45,847.5,136.5,3.5,32.0,943.5,628.73,459.11
2016,6,13,14,0,841.0,137.0,3.5,32.0,924.0,584.75,425.95
2016,6,13,14,15,835.0,135.5,3.5,31.5,898.0,538.09,390.84
2016,6,13,14,30,829.0,134.0,3.5,31.0,872.0,490.09,353.59
2016,6,13,14,45,584.5,254.5,3.5,31.0,766.0,423.34,303.39
2016,6,13,15,0,340.0,375.0,3.5,31.0,660.0,387.56,278.07
2016,6,13,15,15,372.5,343.0,3.4,31.0,641.0,350.67,248.25
2016,6,13,15,30,405.0,311.0,3.3,31.0,622.0,302.83,209.79
2016,6,13,15,45,398.5,294.0,3.25,31.0,584.5,268.64,183.22
2016,6,13,16,0,392.0,277.0,3.2,31.0,547.0,227.62,153.71
2016,6,13,16,15,419.5,246.0,3.05,30.5,516.5,172.46,117.48
2016,6,13,16,30,447.0,215.0,2.9,30.0,486.0,133.51,103.8
2016,6,13,16,45,408.5,202.5,2.8,30.0,432.5,128.49,100.13
2016,6,13,17,0,370.0,190.0,2.7,30.0,379.0,129.51,101.33
2016,6,13,17,15,346.5,170.5,2.5,29.5,332.0,118.36,92.77
2016,6,13,17,30,323.0,151.0,2.3,29.0,285.0,106.7,83.68
2016,6,13,17,45,298.0,132.0,2.15,28.5,242.0,94.84,74.26
2016,6,13,18,0,273.0,113.0,2.0,28.0,199.0,82.52,64.24
2016,6,13,18,15,236.0,94.5,1.95,27.5,158.5,69.99,53.81
2016,6,13,18,30,199.0,76.0,1.9,27.0,118.0,57.08,42.76
2016,6,13,18,45,146.5,57.0,1.9,27.0,83.0,43.39,30.73
2016,6,13,19,0,94.0,38.0,1.9,27.0,48.0,29.39,18.12
2016,6,13,19,15,47.0,19.0,2.05,26.5,24.0,15.08,0.1
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,49.0,16.5,2.9,23.5,21.0,26.79,0.0
2016,6,14,6,0,98.0,33.0,3.2,24.0,42.0,76.65,49.08
2016,6,14,6,15,185.0,51.0,3.3,24.0,81.5,133.17,98.45
2016,6,14,6,30,272.0,69.0,3.4,24.0,121.0,207.75,160.81
2016,6,14,6,45,330.5,84.0,3.55,24.0,167.5,266.4,210.49
2016,6,14,7,0,389.0,99.0,3.7,24.0,214.0,330.42,263.5
2016,6,14,7,15,204.0,120.0,3.75,24.0,181.5,252.66,201.75
2016,6,14,7,30,19.0,141.0,3.8,24.0,149.0,136.65,106.29
2016,6,14,7,45,9.5,134.5,3.9,24.5,138.5,122.86,94.63
2016,6,14,8,0,0.0,128.0,4.0,25.0,128.0,109.33,83.03
2016,6,14,8,15,3.5,155.5,3.9,25.5,158.0,136.58,104.33
2016,6,14,8,30,7.0,183.0,3.8,26.0,188.0,164.08,125.44
2016,6,14,8,45,120.0,244.0,3.7,26.5,325.5,340.77,263.82
2016,6,14,9,0,233.0,305.0,3.6,27.0,463.0,499.29,381.94
2016,6,14,9,15,165.5,328.0,3.45,27.5,444.0,467.82,354.5
2016,6,14,9,30,98.0,351.0,3.3,28.0,425.0,416.37,313.46
2016,6,14,9,45,97.0,371.0,3.15,28.5,447.5,434.13,324.9
2016,6,14,10,0,96.0,391.0,3.0,29.0,470.0,451.24,335.47
2016,6,14,10,15,85.0,402.0,2.95,29.0,474.5,449.68,333.21
2016,6,14,10,30,74.0,413.0,2.9,29.0,479.0,447.55,330.68
2016,6,14,10,45,92.5,437.0,2.85,29.5,521.5,484.32,355.97
2016,6,14,11,0,111.0,461.0,2.8,30.0,564.0,520.08,379.96
2016,6,14,11,15,99.0,466.0,2.9,30.0,559.5,509.26,371.68
2016,6,14,11,30,87.0,471.0,3.0,30.0,555.0,498.11,363.43
2016,6,14,11,45,133.0,488.0,3.1,30.5,618.5,558.14,405.51
2016,6,14,12,0,179.0,505.0,3.2,31.0,682.0,603.44,436.49
2016,6,14,12,15,217.0,502.0,3.35,31.0,717.5,621.28,449.48
2016,6,14,12,30,255.0,499.0,3.5,31.0,753.0,639.5,462.71
2016,6,14,12,45,230.0,502.0,3.7,31.0,730.5,604.07,438.05
2016,6,14,13,0,205.0,505.0,3.9,31.0,708.0,572.68,416.17
2016,6,14,13,15,145.0,489.5,4.0,31.0,632.5,503.57,367.05
2016,6,14,13,30,85.0,474.0,4.1,31.0,557.0,440.6,321.86
2016,6,14,13,45,103.0,471.5,4.25,31.0,570.0,440.44,322.25
2016,6,14,14,0,121.0,469.0,4.4,31.0,583.0,434.02,317.8
2016,6,14,14,15,203.5,447.5,4.4,31.0,632.5,448.43,328.04
2016,6,14,14,30,286.0,426.0,4.4,31.0,682.0,448.04,326.58
2016,6,14,14,45,346.5,385.5,4.45,31.0,683.5,423.17,306.69
2016,6,14,15,0,407.0,345.0,4.5,31.0,685.0,385.67,276.45
2016,6,14,15,15,607.0,231.0,4.45,31.0,711.0,339.22,234.54
2016,6,14,15,30,807.0,117.0,4.4,31.0,737.0,275.83,176.61
2016,6,14,15,45,792.5,114.5,4.4,31.0,693.5,221.08,132.22
2016,6,14,16,0,778.0,112.0,4.4,31.0,650.0,167.36,92.95
2016,6,14,16,15,760.0,108.5,4.25,30.5,602.5,114.03,63.63
2016,6,14,16,30,742.0,105.0,4.1,30.0,555.0,76.54,57.59
2016,6,14,16,45,716.0,102.0,4.0,30.0,504.0,75.95,57.34
2016,6,14,17,0,690.0,99.0,3.9,30.0,453.0,68.71,51.57
2016,6,14,17,15,658.5,94.0,3.6,29.5,401.0,66.68,50.21
2016,6,14,17,30,627.0,89.0,3.3,29.0,349.0,64.54,48.72
2016,6,14,17,45,582.0,82.5,3.05,28.5,297.0,61.06,46.05
2016,6,14,18,0,537.0,76.0,2.8,28.0,245.0,57.45,43.2
2016,6,14,18,15,474.0,68.0,2.65,27.5,196.0,52.41,39.0
2016,6,14,18,30,411.0,60.0,2.5,27.0,147.0,47.27,34.51
2016,6,14,18,45,318.0,48.0,2.4,27.0,104.0,36.77,25.22
2016,6,14,19,0,225.0,36.0,2.3,27.0,61.0,27.76,16.84
2016,6,14,19,15,112.5,18.0,2.4,26.5,30.5,13.99,0.13
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.0,17.0,2.85,23.5,19.0,20.71,0.0
2016,6,15,6,0,48.0,34.0,3.0,24.0,38.0,56.26,34.97
2016,6,15,6,15,117.5,56.5,3.15,24.0,76.5,115.18,85.05
2016,6,15,6,30,187.0,79.0,3.3,24.0,115.0,174.84,135.06
2016,6,15,6,45,260.5,94.5,3.5,24.5,161.5,234.86,185.08
2016,6,15,7,0,334.0,110.0,3.7,25.0,208.0,312.69,248.28
2016,6,15,7,15,364.5,120.0,3.8,25.5,247.5,357.34,283.99
2016,6,15,7,30,395.0,130.0,3.9,26.0,287.0,403.77,320.09
2016,6,15,7,45,472.5,135.5,4.05,26.5,350.5,478.12,377.01
2016,6,15,8,0,550.0,141.0,4.2,27.0,414.0,557.31,435.98
2016,6,15,8,15,579.5,148.0,4.3,27.0,464.0,614.19,477.21
2016,6,15,8,30,609.0,155.0,4.4,27.0,514.0,663.97,512.76
2016,6,15,8,45,652.0,151.0,4.5,27.5,565.0,712.61,546.33
2016,6,15,9,0,695.0,147.0,4.6,28.0,616.0,760.7,578.42
2016,6,15,9,15,712.0,151.0,4.6,28.5,660.0,794.27,598.96
2016,6,15,9,30,729.0,155.0,4.6,29.0,704.0,825.55,617.75
2016,6,15,9,45,757.5,149.0,4.7,29.5,747.0,848.94,631.6
2016,6,15,10,0,786.0,143.0,4.8,30.0,790.0,875.24,647.45
2016,6,15,10,15,795.5,145.0,4.8,30.0,823.5,889.51,655.84
2016,6,15,10,30,805.0,147.0,4.8,30.0,857.0,900.42,662.11
2016,6,15,10,45,821.0,143.0,4.85,30.5,886.5,895.94,657.15
2016,6,15,11,0,837.0,139.0,4.9,31.0,916.0,900.23,658.29
2016,6,15,11,15,841.5,140.5,4.85,31.0,936.5,895.46,654.14
2016,6,15,11,30,846.0,142.0,4.8,31.0,957.0,887.07,647.74
2016,6,15,11,45,856.5,137.0,4.8,31.5,971.5,874.89,637.93
2016,6,15,12,0,867.0,132.0,4.8,32.0,986.0,859.18,625.91
2016,6,15,12,15,868.0,132.5,4.7,32.0,990.5,836.6,610.09
2016,6,15,12,30,869.0,133.0,4.6,32.0,995.0,811.09,592.54
2016,6,15,12,45,869.5,132.0,4.55,32.0,992.5,781.47,572.47
2016,6,15,13,0,870.0,131.0,4.5,32.0,990.0,749.41,550.25
2016,6,15,13,15,867.5,130.5,4.4,32.0,979.0,713.11,523.75
2016,6,15,13,30,865.0,130.0,4.3,32.0,968.0,674.48,495.19
2016,6,15,13,45,861.0,129.0,4.2,32.0,949.5,632.33,463.59
2016,6,15,14,0,857.0,128.0,4.1,32.0,931.0,588.22,429.9
2016,6,15,14,15,851.0,127.0,4.0,32.0,905.5,541.3,393.38
2016,6,15,14,30,845.0,126.0,3.9,32.0,880.0,492.97,354.89
2016,6,15,14,45,836.5,124.5,3.8,32.5,847.5,442.07,312.94
2016,6,15,15,0,828.0,123.0,3.7,33.0,815.0,390.46,269.69
2016,6,15,15,15,818.0,120.5,3.6,32.5,777.0,337.25,225.73
2016,6,15,15,30,808.0,118.0,3.5,32.0,739.0,277.4,176.7
2016,6,15,15,45,794.0,115.5,3.45,32.0,696.0,222.68,132.6
2016,6,15,16,0,780.0,113.0,3.4,32.0,653.0,168.93,93.49
2016,6,15,16,15,762.0,110.0,3.25,31.5,605.5,115.82,64.38
2016,6,15,16,30,744.0,107.0,3.1,31.0,558.0,77.9,58.41
2016,6,15,16,45,722.0,102.5,3.0,31.0,508.0,76.37,57.41
2016,6,15,17,0,700.0,98.0,2.9,31.0,458.0,68.17,50.89
2016,6,15,17,15,668.5,93.0,2.7,30.5,406.0,66.1,49.5
2016,6,15,17,30,637.0,88.0,2.5,30.0,354.0,63.92,47.98
2016,6,15,17,45,597.0,81.0,2.3,29.5,302.0,60.08,45.02
2016,6,15,18,0,557.0,74.0,2.1,29.0,250.0,56.06,41.84
2016,6,15,18,15,495.0,66.0,2.05,28.5,200.0,50.94,37.58
2016,6,15,18,30,433.0,58.0,2.0,28.0,150.0,45.7,33.04
2016,6,15,18,45,343.0,47.0,1.95,27.5,106.5,37.64,25.9
2016,6,15,19,0,253.0,36.0,1.9,27.0,63.0,27.84,16.95
2016,6,15,19,15,126.5,18.0,2.05,26.5,31.5,14.01,0.53
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,61.5,16.5,3.45,23.5,22.0,29.92,0.0
2016,6,16,6,0,123.0,33.0,3.7,24.0,44.0,84.44,54.0
2016,6,16,6,15,216.5,49.0,3.8,24.0,84.0,150.0,111.22
2016,6,16,6,30,310.0,65.0,3.9,24.0,124.0,218.87,169.39
2016,6,16,6,45,398.0,73.5,4.05,24.5,174.0,286.24,225.9
2016,6,16,7,0,486.0,82.0,4.2,25.0,224.0,367.26,291.97
2016,6,16,7,15,535.0,89.5,4.2,25.5,276.0,428.25,340.56
2016,6,16,7,30,584.0,97.0,4.2,26.0,328.0,492.11,389.78
2016,6,16,7,45,634.0,98.5,4.25,26.5,383.0,552.48,435.07
2016,6,16,8,0,684.0,100.0,4.3,27.0,438.0,614.65,480.41
2016,6,16,8,15,709.5,104.5,4.3,27.5,489.5,663.48,514.39
2016,6,16,8,30,735.0,109.0,4.3,28.0,541.0,708.6,544.02
2016,6,16,8,45,761.0,109.5,4.35,28.5,591.0,751.61,571.67
2016,6,16,9,0,787.0,110.0,4.4,29.0,641.0,793.09,597.84
2016,6,16,9,15,801.5,112.5,4.4,29.0,685.5,825.07,618.16
2016,6,16,9,30,816.0,115.0,4.4,29.0,730.0,854.41,636.61
2016,6,16,9,45,830.0,115.5,4.45,29.5,770.0,868.78,643.76
2016,6,16,10,0,844.0,116.0,4.5,30.0,810.0,889.45,655.31
2016,6,16,10,15,852.0,118.0,4.5,30.5,843.5,902.92,661.78
2016,6,16,10,30,860.0,120.0,4.5,31.0,877.0,912.9,666.02
2016,6,16,10,45,867.5,120.0,4.55,31.5,904.5,916.93,666.64
2016,6,16,11,0,875.0,120.0,4.6,32.0,932.0,917.34,665.02
2016,6,16,11,15,879.0,121.0,4.6,32.0,952.0,911.8,660.73
2016,6,16,11,30,883.0,122.0,4.6,32.0,972.0,902.57,654.16
2016,6,16,11,45,885.0,122.5,4.6,32.0,984.0,887.47,643.81
2016,6,16,12,0,887.0,123.0,4.6,32.0,996.0,868.85,631.24
2016,6,16,12,15,887.5,123.5,4.6,32.0,1000.5,845.64,615.66
2016,6,16,12,30,888.0,124.0,4.6,32.0,1005.0,819.43,598.11
2016,6,16,12,45,887.0,123.5,4.6,32.5,1002.0,788.63,576.28
2016,6,16,13,0,886.0,123.0,4.6,33.0,999.0,755.4,552.62
2016,6,16,13,15,884.0,122.5,4.55,33.0,987.5,718.96,526.27
2016,6,16,13,30,882.0,122.0,4.5,33.0,976.0,680.11,497.76
2016,6,16,13,45,878.0,121.0,4.45,33.0,957.5,637.33,465.91
2016,6,16,14,0,874.0,120.0,4.4,33.0,939.0,592.55,431.9
2016,6,16,14,15,868.5,118.5,4.35,33.0,913.5,544.8,394.92
2016,6,16,14,30,863.0,117.0,4.3,33.0,888.0,495.57,355.87
2016,6,16,14,45,849.5,119.0,4.25,33.0,854.0,444.21,314.29
2016,6,16,15,0,836.0,121.0,4.2,33.0,820.0,392.57,271.58
2016,6,16,15,15,825.5,119.0,4.1,32.5,781.5,339.13,227.31
2016,6,16,15,30,815.0,117.0,4.0,32.0,743.0,279.05,177.97
2016,6,16,15,45,800.5,114.5,3.95,32.0,699.5,223.84,133.38
2016,6,16,16,0,786.0,112.0,3.9,32.0,656.0,169.67,93.81
2016,6,16,16,15,768.5,108.5,3.75,31.5,608.5,115.89,64.04
2016,6,16,16,30,751.0,105.0,3.6,31.0,561.0,76.64,57.4
2016,6,16,16,45,726.0,101.5,3.5,31.0,510.5,75.7,56.86
2016,6,16,17,0,701.0,98.0,3.4,31.0,460.0,68.16,50.88
2016,6,16,17,15,669.5,93.0,3.15,30.5,407.5,66.09,49.48
2016,6,16,17,30,638.0,88.0,2.9,30.0,355.0,63.9,47.96
2016,6,16,17,45,593.0,82.5,2.7,30.0,302.5,61.11,45.79
2016,6,16,18,0,548.0,77.0,2.5,30.0,250.0,58.26,43.5
2016,6,16,18,15,485.5,68.5,2.35,29.0,200.5,52.84,39.1
2016,6,16,18,30,423.0,60.0,2.2,28.0,151.0,47.27,34.37
2016,6,16,18,45,329.0,48.5,2.1,27.5,107.0,37.18,25.53
2016,6,16,19,0,235.0,37.0,2.0,27.0,63.0,28.53,17.53
2016,6,16,19,15,117.5,18.5,2.1,26.5,31.5,14.37,1.04
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,85.5,16.0,2.9,22.5,23.5,35.61,0.0
2016,6,17,6,0,171.0,32.0,3.2,23.0,47.0,105.31,68.29
2016,6,17,6,15,272.0,46.0,3.35,23.5,89.0,166.78,123.76
2016,6,17,6,30,373.0,60.0,3.5,24.0,131.0,239.59,185.16
2016,6,17,6,45,465.0,66.0,3.65,24.5,183.0,314.09,247.43
2016,6,17,7,0,557.0,72.0,3.8,25.0,235.0,393.85,312.44
2016,6,17,7,15,603.5,78.5,3.8,25.5,288.5,455.35,361.27
2016,6,17,7,30,650.0,85.0,3.8,26.0,342.0,519.43,410.35
2016,6,17,7,45,695.5,86.0,3.85,26.5,397.0,578.62,454.39
2016,6,17,8,0,741.0,87.0,3.9,27.0,452.0,637.24,496.75
2016,6,17,8,15,764.5,90.5,3.9,27.5,504.0,685.56,529.29
2016,6,17,8,30,788.0,94.0,3.9,28.0,556.0,732.8,559.91
2016,6,17,8,45,811.0,94.5,3.9,28.5,606.5,774.84,586.29
2016,6,17,9,0,834.0,95.0,3.9,29.0,657.0,807.4,605.72
2016,6,17,9,15,847.0,97.5,3.85,29.0,702.0,838.95,625.32
2016,6,17,9,30,860.0,100.0,3.8,29.0,747.0,867.72,642.89
2016,6,17,9,45,872.5,100.5,3.8,29.5,787.5,890.94,655.62
2016,6,17,10,0,885.0,101.0,3.8,30.0,828.0,911.0,666.23
2016,6,17,10,15,892.0,102.5,3.75,30.5,861.5,923.69,671.72
2016,6,17,10,30,899.0,104.0,3.7,31.0,895.0,932.76,674.93
2016,6,17,10,45,905.5,104.0,3.7,31.5,922.5,936.19,674.86
2016,6,17,11,0,912.0,104.0,3.7,32.0,950.0,935.87,672.51
2016,6,17,11,15,915.0,105.0,3.65,32.0,970.0,929.53,667.47
2016,6,17,11,30,918.0,106.0,3.6,32.0,990.0,919.38,660.13
2016,6,17,11,45,921.0,105.5,3.55,32.5,1002.0,904.13,648.27
2016,6,17,12,0,924.0,105.0,3.5,33.0,1014.0,885.23,634.22
2016,6,17,12,15,924.5,105.0,3.4,33.0,1018.5,861.18,617.94
2016,6,17,12,30,925.0,105.0,3.3,33.0,1023.0,833.99,599.67
2016,6,17,12,45,923.5,105.0,3.25,33.0,1019.5,802.41,578.79
2016,6,17,13,0,922.0,105.0,3.2,33.0,1016.0,768.23,556.15
2016,6,17,13,15,919.5,104.5,3.15,33.0,1004.5,730.32,529.59
2016,6,17,13,30,917.0,104.0,3.1,33.0,993.0,689.91,500.45
2016,6,17,13,45,913.0,103.0,3.05,33.5,973.5,645.8,467.19
2016,6,17,14,0,909.0,102.0,3.0,34.0,954.0,599.59,431.82
2016,6,17,14,15,903.5,101.0,2.95,34.0,928.0,550.7,394.59
2016,6,17,14,30,898.0,100.0,2.9,34.0,902.0,500.24,355.19
2016,6,17,14,45,890.0,99.0,2.85,34.0,869.0,447.4,312.99
2016,6,17,15,0,882.0,98.0,2.8,34.0,836.0,393.7,269.07
2016,6,17,15,15,872.5,96.0,2.75,33.5,797.5,338.24,223.56
2016,6,17,15,30,863.0,94.0,2.7,33.0,759.0,282.58,177.62
2016,6,17,15,45,851.0,92.0,2.7,33.0,715.0,226.5,132.45
2016,6,17,16,0,839.0,90.0,2.7,33.0,671.0,170.98,92.06
2016,6,17,16,15,823.0,87.5,2.6,32.5,623.0,115.65,61.8
2016,6,17,16,30,807.0,85.0,2.5,32.0,575.0,74.08,55.04
2016,6,17,16,45,787.0,81.5,2.45,32.0,524.0,62.92,46.17
2016,6,17,17,0,767.0,78.0,2.4,32.0,473.0,61.33,45.05
2016,6,17,17,15,738.5,74.0,2.25,31.5,420.5,59.15,43.53
2016,6,17,17,30,710.0,70.0,2.1,31.0,368.0,56.87,41.91
2016,6,17,17,45,672.0,65.5,2.0,30.5,315.0,54.02,39.77
2016,6,17,18,0,634.0,61.0,1.9,30.0,262.0,46.95,34.01
2016,6,17,18,15,576.5,55.0,1.75,29.0,211.0,42.91,30.75
2016,6,17,18,30,519.0,49.0,1.6,28.0,160.0,38.84,27.28
2016,6,17,18,45,428.5,40.0,1.5,27.5,114.5,32.08,21.28
2016,6,17,19,0,338.0,31.0,1.4,27.0,69.0,25.22,14.88
2016,6,17,19,15,169.0,15.5,1.45,26.5,34.5,12.4,0.39
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,74.0,16.0,2.15,23.5,22.5,32.59,0.0
2016,6,18,6,0,148.0,32.0,2.4,24.0,45.0,97.99,62.89
2016,6,18,6,15,246.0,46.5,2.45,24.0,86.0,157.55,116.43
2016,6,18,6,30,344.0,61.0,2.5,24.0,127.0,228.15,175.9
2016,6,18,6,45,418.5,70.5,2.65,24.5,176.0,291.88,229.36
2016,6,18,7,0,493.0,80.0,2.8,25.0,225.0,368.07,291.17
2016,6,18,7,15,541.5,88.0,2.7,25.5,277.0,429.53,339.43
2016,6,18,7,30,590.0,96.0,2.6,26.0,329.0,493.85,388.07
2016,6,18,7,45,624.5,102.0,2.55,26.5,381.0,549.11,428.31
2016,6,18,8,0,659.0,108.0,2.5,27.0,433.0,605.1,467.75
2016,6,18,8,15,685.5,113.0,2.4,27.0,484.5,654.4,501.86
2016,6,18,8,30,712.0,118.0,2.3,27.0,536.0,703.07,534.25
2016,6,18,8,45,734.5,121.0,2.2,27.5,584.5,741.69,557.3
2016,6,18,9,0,757.0,124.0,2.1,28.0,633.0,782.37,581.26
2016,6,18,9,15,772.5,127.0,1.9,28.0,678.0,815.1,599.68
2016,6,18,9,30,788.0,130.0,1.7,28.0,723.0,845.3,615.95
2016,6,18,9,45,803.0,130.5,1.55,28.5,763.5,869.68,627.28
2016,6,18,10,0,818.0,131.0,1.4,29.0,804.0,891.08,636.41
2016,6,18,10,15,827.0,133.0,1.25,29.0,837.5,894.41,635.17
2016,6,18,10,30,836.0,135.0,1.1,29.0,871.0,905.04,638.65
2016,6,18,10,45,846.0,134.5,0.95,29.5,899.5,910.75,637.58
2016,6,18,11,0,856.0,134.0,0.8,30.0,928.0,912.91,634.27
2016,6,18,11,15,860.5,135.0,0.85,30.0,948.5,907.8,631.4
2016,6,18,11,30,865.0,136.0,0.9,30.0,969.0,899.03,626.44
2016,6,18,11,45,861.5,141.5,1.0,30.5,980.0,883.4,616.9
2016,6,18,12,0,858.0,147.0,1.1,31.0,991.0,864.26,605.18
2016,6,18,12,15,859.0,147.0,1.2,31.0,996.0,841.3,592.19
2016,6,18,12,30,860.0,147.0,1.3,31.0,1001.0,815.48,577.24
2016,6,18,12,45,861.0,146.0,1.4,31.0,999.0,786.42,560.01
2016,6,18,13,0,862.0,145.0,1.5,31.0,997.0,754.99,540.26
2016,6,18,13,15,860.0,144.5,1.55,31.0,986.0,719.32,516.21
2016,6,18,13,30,858.0,144.0,1.6,31.0,975.0,681.32,490.01
2016,6,18,13,45,855.0,142.0,1.65,31.5,957.0,639.38,459.51
2016,6,18,14,0,852.0,140.0,1.7,32.0,939.0,595.42,426.86
2016,6,18,14,15,845.5,138.5,1.7,32.0,913.0,548.12,391.59
2016,6,18,14,30,839.0,137.0,1.7,32.0,887.0,499.48,354.31
2016,6,18,14,45,829.0,136.0,1.75,32.0,854.0,448.58,314.49
2016,6,18,15,0,819.0,135.0,1.8,32.0,821.0,393.26,270.39
2016,6,18,15,15,558.5,241.5,1.8,32.0,699.5,333.73,228.61
2016,6,18,15,30,298.0,348.0,1.8,32.0,578.0,308.76,215.68
2016,6,18,15,45,530.0,237.0,1.8,32.0,616.5,251.59,163.77
2016,6,18,16,0,762.0,126.0,1.8,32.0,655.0,177.6,100.17
2016,6,18,16,15,742.5,122.0,1.75,31.5,607.0,124.72,70.85
2016,6,18,16,30,723.0,118.0,1.7,31.0,559.0,77.16,57.74
2016,6,18,16,45,692.5,115.5,1.65,31.0,507.0,77.3,58.11
2016,6,18,17,0,662.0,113.0,1.6,31.0,455.0,77.44,58.45
2016,6,18,17,15,534.5,125.5,1.5,30.5,382.0,87.03,66.69
2016,6,18,17,30,407.0,138.0,1.4,30.0,309.0,94.84,73.5
2016,6,18,17,45,448.0,113.5,1.35,29.5,277.0,80.64,62.1
2016,6,18,18,0,489.0,89.0,1.3,29.0,245.0,67.07,51.04
2016,6,18,18,15,427.0,78.5,1.25,28.5,196.0,58.38,43.84
2016,6,18,18,30,365.0,68.0,1.2,28.0,147.0,51.11,37.6
2016,6,18,18,45,273.0,54.0,1.15,27.5,103.5,40.94,28.69
2016,6,18,19,0,181.0,40.0,1.1,27.0,60.0,30.59,19.27
2016,6,18,19,15,90.5,20.0,1.15,26.5,30.0,15.47,2.17
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,51.0,16.0,1.5,22.5,20.5,26.66,0.0
2016,6,19,6,0,102.0,32.0,1.7,23.0,41.0,76.32,48.11
2016,6,19,6,15,187.5,49.5,1.8,23.5,80.0,131.5,96.85
2016,6,19,6,30,273.0,67.0,1.9,24.0,119.0,204.68,157.59
2016,6,19,6,45,347.5,78.5,2.05,24.5,166.5,266.89,209.34
2016,6,19,7,0,422.0,90.0,2.2,25.0,214.0,336.16,265.53
2016,6,19,7,15,472.0,99.5,2.2,25.5,264.5,395.53,312.25
2016,6,19,7,30,522.0,109.0,2.2,26.0,315.0,464.78,364.72
2016,6,19,7,45,567.0,113.5,2.25,26.5,367.5,522.87,407.47
2016,6,19,8,0,612.0,118.0,2.3,27.0,420.0,582.54,450.15
2016,6,19,8,15,568.5,148.0,2.2,27.0,452.5,604.5,463.41
2016,6,19,8,30,525.0,178.0,2.1,27.0,485.0,613.9,467.64
2016,6,19,8,45,461.0,222.5,2.05,27.5,509.5,623.71,470.49
2016,6,19,9,0,397.0,267.0,2.0,28.0,534.0,611.33,457.98
2016,6,19,9,15,262.5,311.0,1.95,28.0,492.5,548.93,409.75
2016,6,19,9,30,128.0,355.0,1.9,28.0,451.0,462.65,344.33
2016,6,19,9,45,112.0,371.5,1.9,28.5,459.0,464.04,343.84
2016,6,19,10,0,96.0,388.0,1.9,29.0,467.0,448.19,330.81
2016,6,19,10,15,65.0,374.0,1.95,29.0,429.0,404.0,298.19
2016,6,19,10,30,34.0,360.0,2.0,29.0,391.0,359.88,265.44
2016,6,19,10,45,118.5,412.5,2.1,29.0,522.0,499.39,366.86
2016,6,19,11,0,203.0,465.0,2.2,29.0,653.0,621.23,451.74
2016,6,19,11,15,295.5,444.0,2.3,29.0,724.5,690.62,500.14
2016,6,19,11,30,388.0,423.0,2.4,29.0,796.0,744.05,537.62
2016,6,19,11,45,610.0,289.5,2.5,29.5,885.0,814.94,589.06
2016,6,19,12,0,832.0,156.0,2.6,30.0,974.0,849.57,613.65
2016,6,19,12,15,452.0,316.5,2.65,30.0,762.0,669.56,487.15
2016,6,19,12,30,72.0,477.0,2.7,30.0,550.0,466.36,338.53
2016,6,19,12,45,98.5,489.0,2.75,30.0,587.5,489.49,356.21
2016,6,19,13,0,125.0,501.0,2.8,30.0,625.0,511.38,371.8
2016,6,19,13,15,182.5,493.5,2.8,30.0,672.0,533.55,387.97
2016,6,19,13,30,240.0,486.0,2.8,30.0,719.0,550.92,400.37
2016,6,19,13,45,259.5,471.0,2.85,30.0,718.5,530.37,385.9
2016,6,19,14,0,279.0,456.0,2.9,30.0,718.0,510.49,371.7
2016,6,19,14,15,257.5,447.0,2.9,29.5,683.5,471.41,344.03
2016,6,19,14,30,236.0,438.0,2.9,29.0,649.0,440.73,322.06
2016,6,19,14,45,520.5,286.5,2.9,29.0,729.5,424.44,306.82
2016,6,19,15,0,805.0,135.0,2.9,29.0,810.0,388.89,272.83
2016,6,19,15,15,794.0,132.5,2.8,29.0,772.0,335.53,227.97
2016,6,19,15,30,783.0,130.0,2.7,29.0,734.0,282.36,183.26
2016,6,19,15,45,772.5,125.5,2.65,29.0,692.0,228.3,139.21
2016,6,19,16,0,762.0,121.0,2.6,29.0,650.0,174.86,99.54
2016,6,19,16,15,744.0,117.0,2.5,29.0,603.0,122.09,69.38
2016,6,19,16,30,726.0,113.0,2.4,29.0,556.0,81.52,61.85
2016,6,19,16,45,706.0,107.5,2.35,29.0,506.5,72.4,54.6
2016,6,19,17,0,686.0,102.0,2.3,29.0,457.0,70.47,53.21
2016,6,19,17,15,654.5,96.5,2.1,28.5,405.0,68.19,51.64
2016,6,19,17,30,623.0,91.0,1.9,28.0,353.0,65.77,49.92
2016,6,19,17,45,584.5,83.5,1.7,27.5,302.0,61.68,46.75
2016,6,19,18,0,546.0,76.0,1.5,27.0,251.0,57.39,43.32
2016,6,19,18,15,486.0,68.0,1.4,26.5,201.5,52.35,39.13
2016,6,19,18,30,426.0,60.0,1.3,26.0,152.0,47.2,34.64
2016,6,19,18,45,340.5,48.0,1.25,25.5,108.5,38.38,26.81
2016,6,19,19,0,255.0,36.0,1.2,25.0,65.0,27.83,17.23
2016,6,19,19,15,127.5,18.0,1.2,24.5,32.5,14.0,1.72
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,80.5,15.0,1.3,21.5,22.0,33.27,0.0
2016,6,20,6,0,161.0,30.0,1.5,22.0,44.0,99.3,63.47
2016,6,20,6,15,257.5,43.5,1.6,22.5,84.0,157.8,116.82
2016,6,20,6,30,354.0,57.0,1.7,23.0,124.0,227.18,175.2
2016,6,20,6,45,426.5,66.0,1.85,24.0,172.0,294.64,231.09
2016,6,20,7,0,499.0,75.0,2.0,25.0,220.0,365.28,287.85
2016,6,20,7,15,546.0,82.0,2.05,25.5,271.5,424.89,334.68
2016,6,20,7,30,593.0,89.0,2.1,26.0,323.0,487.26,381.97
2016,6,20,7,45,632.0,93.0,2.15,26.5,375.5,543.27,423.0
2016,6,20,8,0,671.0,97.0,2.2,27.0,428.0,600.38,463.58
2016,6,20,8,15,696.5,101.5,2.15,27.5,478.5,648.79,496.16
2016,6,20,8,30,722.0,106.0,2.1,28.0,529.0,693.77,524.58
2016,6,20,8,45,517.5,196.5,2.1,28.5,513.0,642.26,482.69
2016,6,20,9,0,313.0,287.0,2.1,29.0,497.0,562.25,420.21
2016,6,20,9,15,216.5,320.0,2.05,29.0,470.0,502.79,375.33
2016,6,20,9,30,120.0,353.0,2.0,29.0,443.0,453.63,336.91
2016,6,20,9,45,79.5,346.5,1.95,29.5,407.5,393.84,292.0
2016,6,20,10,0,39.0,340.0,1.9,30.0,372.0,349.29,257.76
2016,6,20,10,15,196.0,367.5,1.85,30.0,539.0,532.58,391.47
2016,6,20,10,30,353.0,395.0,1.8,30.0,706.0,715.09,516.02
2016,6,20,10,45,603.0,260.5,1.75,30.5,811.0,828.55,593.08
2016,6,20,11,0,853.0,126.0,1.7,31.0,916.0,903.1,639.32
2016,6,20,11,15,857.5,127.0,1.7,31.0,936.5,898.28,634.91
2016,6,20,11,30,862.0,128.0,1.7,31.0,957.0,889.83,629.13
2016,6,20,11,45,619.0,284.0,1.7,31.5,884.0,818.37,579.23
2016,6,20,12,0,376.0,440.0,1.7,32.0,811.0,722.37,510.0
2016,6,20,12,15,361.0,451.0,1.7,32.0,808.0,703.19,497.48
2016,6,20,12,30,346.0,462.0,1.7,32.0,805.0,682.63,483.37
2016,6,20,12,45,610.5,293.0,1.75,32.5,897.0,728.4,518.54
2016,6,20,13,0,875.0,124.0,1.8,33.0,989.0,749.76,536.06
2016,6,20,13,15,873.5,123.5,1.8,33.0,978.5,714.23,511.17
2016,6,20,13,30,872.0,123.0,1.8,33.0,968.0,676.28,484.6
2016,6,20,13,45,869.5,121.5,1.85,33.0,950.5,634.63,455.19
2016,6,20,14,0,867.0,120.0,1.9,33.0,933.0,590.86,423.45
2016,6,20,14,15,861.5,118.5,1.95,33.0,908.0,543.57,388.28
2016,6,20,14,30,856.0,117.0,2.0,33.0,883.0,494.81,350.92
2016,6,20,14,45,831.5,125.5,2.05,33.0,847.0,443.81,310.91
2016,6,20,15,0,807.0,134.0,2.1,33.0,811.0,389.59,267.71
2016,6,20,15,15,796.5,131.5,2.15,33.0,773.5,336.29,224.15
2016,6,20,15,30,786.0,129.0,2.2,33.0,736.0,283.1,180.44
2016,6,20,15,45,771.5,126.0,2.25,33.0,693.0,229.16,137.47
2016,6,20,16,0,757.0,123.0,2.3,33.0,650.0,176.3,99.04
2016,6,20,16,15,739.0,119.5,2.3,32.5,603.0,124.15,69.81
2016,6,20,16,30,721.0,116.0,2.3,32.0,556.0,75.84,56.44
2016,6,20,16,45,695.5,112.0,2.3,32.0,505.5,75.05,56.05
2016,6,20,17,0,670.0,108.0,2.3,32.0,455.0,74.16,55.54
2016,6,20,17,15,637.5,102.5,2.15,31.5,403.5,72.05,54.14
2016,6,20,17,30,605.0,97.0,2.0,31.0,352.0,69.83,52.63
2016,6,20,17,45,559.0,90.5,1.95,30.5,300.0,66.6,50.23
2016,6,20,18,0,513.0,84.0,1.9,30.0,248.0,63.27,47.67
2016,6,20,18,15,450.5,74.5,1.75,29.0,198.5,57.3,42.85
2016,6,20,18,30,388.0,65.0,1.6,28.0,149.0,49.08,35.91
2016,6,20,18,45,296.5,52.5,1.45,27.5,106.0,39.94,27.87
2016,6,20,19,0,205.0,40.0,1.3,27.0,63.0,30.66,19.37
2016,6,20,19,15,102.5,20.0,1.35,26.5,31.5,15.49,2.64
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.0,15.5,2.4,22.5,21.0,29.96,0.0
2016,6,21,6,0,132.0,31.0,2.7,23.0,42.0,91.31,57.75
2016,6,21,6,15,229.5,45.5,2.75,23.5,82.0,149.8,110.62
2016,6,21,6,30,327.0,60.0,2.8,24.0,122.0,219.08,168.82
2016,6,21,6,45,400.5,70.0,2.85,24.5,170.0,281.87,221.57
2016,6,21,7,0,474.0,80.0,2.9,25.0,218.0,356.98,282.59
2016,6,21,7,15,523.5,88.0,2.85,25.5,269.5,418.07,330.84
2016,6,21,7,30,573.0,96.0,2.8,26.0,321.0,482.18,379.7
2016,6,21,7,45,612.0,101.0,2.8,27.0,373.5,538.62,420.48
2016,6,21,8,0,651.0,106.0,2.8,28.0,426.0,596.19,460.62
2016,6,21,8,15,678.0,110.5,2.65,28.5,476.5,645.05,493.46
2016,6,21,8,30,705.0,115.0,2.5,29.0,527.0,693.35,524.44
2016,6,21,8,45,726.0,119.0,2.35,29.5,575.5,731.91,547.25
2016,6,21,9,0,747.0,123.0,2.2,30.0,624.0,772.26,570.7
2016,6,21,9,15,762.5,126.0,2.1,30.5,668.5,804.89,588.75
2016,6,21,9,30,778.0,129.0,2.0,31.0,713.0,835.03,604.86
2016,6,21,9,45,791.0,131.0,1.9,31.5,753.0,859.18,616.8
2016,6,21,10,0,804.0,133.0,1.8,32.0,793.0,880.33,626.69
2016,6,21,10,15,813.0,135.0,1.75,32.0,826.5,894.66,633.96
2016,6,21,10,30,822.0,137.0,1.7,32.0,860.0,894.22,632.03
2016,6,21,10,45,831.5,137.0,1.7,32.5,888.0,900.06,633.59
2016,6,21,11,0,841.0,137.0,1.7,33.0,916.0,902.39,632.99
2016,6,21,11,15,558.0,304.5,1.75,33.0,826.5,810.47,570.96
2016,6,21,11,30,275.0,472.0,1.8,33.0,737.0,688.61,485.2
2016,6,21,11,45,572.0,301.5,1.9,33.5,861.5,792.49,560.64
2016,6,21,12,0,869.0,131.0,2.0,34.0,986.0,861.6,607.06
2016,6,21,12,15,870.0,131.5,2.05,34.0,991.0,839.26,592.48
2016,6,21,12,30,871.0,132.0,2.1,34.0,996.0,813.97,576.8
2016,6,21,12,45,869.5,132.0,2.15,34.0,993.0,783.74,557.88
2016,6,21,13,0,868.0,132.0,2.2,34.0,990.0,751.2,536.95
2016,6,21,13,15,866.0,131.5,2.25,34.0,979.0,715.54,512.62
2016,6,21,13,30,864.0,131.0,2.3,34.0,968.0,677.52,486.13
2016,6,21,13,45,859.0,130.5,2.35,34.0,949.5,635.36,456.15
2016,6,21,14,0,854.0,130.0,2.4,34.0,931.0,591.32,424.04
2016,6,21,14,15,848.0,129.0,2.4,34.0,906.0,544.7,389.02
2016,6,21,14,30,842.0,128.0,2.4,34.0,881.0,496.66,351.97
2016,6,21,14,45,839.0,123.0,2.45,34.0,850.0,445.92,312.01
2016,6,21,15,0,836.0,118.0,2.5,34.0,819.0,393.91,269.94
2016,6,21,15,15,825.5,116.0,2.5,34.0,781.0,340.57,226.07
2016,6,21,15,30,815.0,114.0,2.5,34.0,743.0,287.18,182.01
2016,6,21,15,45,801.5,111.5,2.5,34.0,700.0,225.54,133.18
2016,6,21,16,0,788.0,109.0,2.5,34.0,657.0,171.45,93.74
2016,6,21,16,15,770.5,106.0,2.45,33.5,610.0,117.87,63.61
2016,6,21,16,30,753.0,103.0,2.4,33.0,563.0,75.19,55.68
2016,6,21,16,45,731.5,98.5,2.4,33.0,513.0,73.55,54.59
2016,6,21,17,0,710.0,94.0,2.4,33.0,463.0,71.77,53.35
2016,6,21,17,15,679.5,89.5,2.3,32.5,410.5,63.74,47.09
2016,6,21,17,30,649.0,85.0,2.2,32.0,358.0,61.8,45.79
2016,6,21,17,45,611.0,78.0,2.1,31.5,306.5,57.88,42.79
2016,6,21,18,0,573.0,71.0,2.0,31.0,255.0,53.78,39.56
2016,6,21,18,15,513.0,64.0,1.8,30.0,205.0,49.35,36.01
2016,6,21,18,30,453.0,57.0,1.6,29.0,155.0,44.84,32.2
2016,6,21,18,45,366.5,46.0,1.45,28.5,111.0,36.75,25.09
2016,6,21,19,0,280.0,35.0,1.3,28.0,67.0,28.44,17.49
2016,6,21,19,15,140.0,17.5,1.35,27.5,33.5,13.64,1.79
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
