Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,80.0,15.0,2.6,22.5,21.5,33.03,0.0
2016,6,22,6,0,160.0,30.0,2.9,23.0,43.0,98.43,61.89
2016,6,22,6,15,260.0,43.5,3.05,23.5,83.5,158.42,116.91
2016,6,22,6,30,360.0,57.0,3.2,24.0,124.0,229.26,176.68
2016,6,22,6,45,434.0,65.5,3.35,24.5,172.5,297.06,233.68
2016,6,22,7,0,508.0,74.0,3.5,25.0,221.0,368.27,292.04
2016,6,22,7,15,556.0,81.0,3.5,25.5,273.0,428.86,340.28
2016,6,22,7,30,604.0,88.0,3.5,26.0,325.0,492.29,389.04
2016,6,22,7,45,641.0,92.5,3.5,27.0,377.5,548.01,429.57
2016,6,22,8,0,678.0,97.0,3.5,28.0,430.0,604.69,469.35
2016,6,22,8,15,703.5,101.5,3.45,28.5,481.0,653.4,502.8
2016,6,22,8,30,729.0,106.0,3.4,29.0,532.0,698.67,532.03
2016,6,22,8,45,749.5,109.0,3.4,29.5,580.5,739.94,557.95
2016,6,22,9,0,770.0,112.0,3.4,30.0,629.0,779.46,582.25
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.5,812.25,602.82
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,842.49,621.58
2016,6,22,9,45,812.0,120.0,3.4,30.5,758.0,866.2,634.63
2016,6,22,10,0,824.0,122.0,3.4,31.0,798.0,876.78,638.96
2016,6,22,10,15,832.5,124.0,3.45,31.5,832.0,890.75,645.98
2016,6,22,10,30,841.0,126.0,3.5,32.0,866.0,901.31,650.8
2016,6,22,10,45,848.5,127.0,3.55,32.5,893.5,906.49,652.22
2016,6,22,11,0,856.0,128.0,3.6,33.0,921.0,908.08,651.43
2016,6,22,11,15,860.5,129.0,3.65,33.0,941.5,903.29,647.97
2016,6,22,11,30,865.0,130.0,3.7,33.0,962.0,894.86,642.27
2016,6,22,11,45,873.5,126.5,3.75,33.5,976.5,882.44,632.79
2016,6,22,12,0,882.0,123.0,3.8,34.0,991.0,866.45,621.1
2016,6,22,12,15,592.5,303.5,3.85,34.0,888.0,772.66,555.01
2016,6,22,12,30,303.0,484.0,3.9,34.0,785.0,667.14,477.21
2016,6,22,12,45,594.5,302.5,3.95,34.0,890.5,724.39,522.99
2016,6,22,13,0,886.0,121.0,4.0,34.0,996.0,756.68,549.81
2016,6,22,13,15,883.5,120.5,4.0,34.0,985.5,720.14,523.47
2016,6,22,13,30,881.0,120.0,4.0,34.0,975.0,681.22,495.36
2016,6,22,13,45,877.5,119.0,4.05,34.0,956.5,639.01,464.48
2016,6,22,14,0,874.0,118.0,4.1,34.0,938.0,594.74,431.35
2016,6,22,14,15,868.5,117.0,4.1,34.0,913.0,547.53,395.14
2016,6,22,14,30,863.0,116.0,4.1,34.0,888.0,498.82,356.84
2016,6,22,14,45,841.5,122.5,4.1,34.0,852.5,447.35,315.62
2016,6,22,15,0,820.0,129.0,4.1,34.0,817.0,396.3,273.85
2016,6,22,15,15,513.5,248.0,4.05,33.5,672.0,328.61,227.1
2016,6,22,15,30,207.0,367.0,4.0,33.0,527.0,308.17,219.39
2016,6,22,15,45,263.5,333.0,4.0,33.0,524.5,269.92,188.42
2016,6,22,16,0,320.0,299.0,4.0,33.0,522.0,234.69,160.54
2016,6,22,16,15,366.0,264.0,3.9,32.5,501.5,192.05,131.78
2016,6,22,16,30,412.0,229.0,3.8,32.0,481.0,140.62,108.66
2016,6,22,16,45,546.0,167.0,3.75,32.0,470.0,109.03,83.63
2016,6,22,17,0,680.0,105.0,3.7,32.0,459.0,72.27,54.0
2016,6,22,17,15,648.5,100.0,3.5,31.5,407.0,70.43,52.83
2016,6,22,17,30,617.0,95.0,3.3,31.0,355.0,68.48,51.54
2016,6,22,17,45,573.5,88.0,3.15,30.5,303.0,64.83,48.78
2016,6,22,18,0,530.0,81.0,3.0,30.0,251.0,61.03,45.81
2016,6,22,18,15,469.0,72.0,2.8,29.5,201.5,55.36,41.14
2016,6,22,18,30,408.0,63.0,2.6,29.0,152.0,49.53,36.13
2016,6,22,18,45,321.0,50.5,2.45,28.5,108.5,38.58,26.62
2016,6,22,19,0,234.0,38.0,2.3,28.0,65.0,29.26,18.15
2016,6,22,19,15,117.0,19.0,2.4,27.5,32.5,14.74,2.53
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,74.0,15.0,2.95,22.5,21.5,31.46,0.0
2016,6,23,6,0,148.0,30.0,3.1,23.0,43.0,94.43,58.86
2016,6,23,6,15,246.5,45.0,3.25,23.5,83.5,155.19,114.49
2016,6,23,6,30,345.0,60.0,3.4,24.0,124.0,226.27,174.41
2016,6,23,6,45,433.0,67.0,3.55,24.5,174.0,297.8,234.32
2016,6,23,7,0,521.0,74.0,3.7,25.0,224.0,374.77,297.26
2016,6,23,7,15,569.0,80.5,3.7,25.5,276.5,435.45,345.63
2016,6,23,7,30,617.0,87.0,3.7,26.0,329.0,498.92,394.47
2016,6,23,7,45,665.0,88.0,3.7,26.5,383.5,558.46,438.9
2016,6,23,8,0,713.0,89.0,3.7,27.0,438.0,617.52,481.67
2016,6,23,8,15,737.5,93.0,3.65,27.5,489.5,666.28,514.84
2016,6,23,8,30,762.0,97.0,3.6,28.0,541.0,714.13,545.84
2016,6,23,8,45,787.0,97.0,3.6,28.5,591.0,756.66,572.65
2016,6,23,9,0,812.0,97.0,3.6,29.0,641.0,797.61,597.93
2016,6,23,9,15,825.5,99.5,3.55,29.5,686.0,821.52,610.98
2016,6,23,9,30,839.0,102.0,3.5,30.0,731.0,850.54,627.49
2016,6,23,9,45,852.0,102.5,3.5,30.5,771.0,874.15,640.44
2016,6,23,10,0,865.0,103.0,3.5,31.0,811.0,894.68,651.34
2016,6,23,10,15,872.5,104.5,3.5,31.0,845.0,907.95,658.8
2016,6,23,10,30,880.0,106.0,3.5,31.0,879.0,917.68,664.08
2016,6,23,10,45,887.0,106.5,3.55,31.5,906.5,922.34,665.13
2016,6,23,11,0,894.0,107.0,3.6,32.0,934.0,923.3,663.92
2016,6,23,11,15,897.5,107.5,3.65,32.0,954.5,917.35,659.69
2016,6,23,11,30,901.0,108.0,3.7,32.0,975.0,907.67,653.18
2016,6,23,11,45,896.0,114.0,3.75,32.5,985.5,891.69,641.36
2016,6,23,12,0,891.0,120.0,3.8,33.0,996.0,872.09,627.29
2016,6,23,12,15,892.0,120.0,3.8,33.0,1001.0,849.17,612.16
2016,6,23,12,30,893.0,120.0,3.8,33.0,1006.0,823.2,595.03
2016,6,23,12,45,891.0,121.0,3.85,33.5,1003.0,792.97,574.09
2016,6,23,13,0,889.0,122.0,3.9,34.0,1000.0,760.29,551.49
2016,6,23,13,15,887.0,121.5,3.9,34.0,989.5,724.01,525.76
2016,6,23,13,30,885.0,121.0,3.9,34.0,979.0,685.29,497.84
2016,6,23,13,45,880.0,120.5,3.95,34.0,960.5,642.37,466.53
2016,6,23,14,0,875.0,120.0,4.0,34.0,942.0,597.5,433.06
2016,6,23,14,15,869.5,119.0,3.95,34.0,916.5,550.24,396.78
2016,6,23,14,30,864.0,118.0,3.9,34.0,891.0,501.48,358.44
2016,6,23,14,45,856.5,116.0,3.9,34.0,858.5,449.87,317.1
2016,6,23,15,0,849.0,114.0,3.9,34.0,826.0,397.41,274.08
2016,6,23,15,15,838.5,112.0,3.85,33.5,788.0,343.38,229.62
2016,6,23,15,30,828.0,110.0,3.8,33.0,750.0,289.29,184.82
2016,6,23,15,45,812.5,108.5,3.8,33.0,706.0,234.72,140.69
2016,6,23,16,0,797.0,107.0,3.8,33.0,662.0,172.78,94.89
2016,6,23,16,15,779.0,104.0,3.75,32.5,614.5,118.6,63.81
2016,6,23,16,30,761.0,101.0,3.7,32.0,567.0,73.96,54.95
2016,6,23,16,45,734.5,98.5,3.7,32.0,515.5,73.56,54.86
2016,6,23,17,0,708.0,96.0,3.7,32.0,464.0,66.8,49.53
2016,6,23,17,15,677.5,91.0,3.5,31.5,412.0,64.68,48.1
2016,6,23,17,30,647.0,86.0,3.3,31.0,360.0,62.44,46.53
2016,6,23,17,45,599.5,81.0,3.15,30.5,307.0,59.91,44.68
2016,6,23,18,0,552.0,76.0,3.0,30.0,254.0,57.36,42.74
2016,6,23,18,15,491.5,68.0,2.75,29.5,204.0,52.31,38.58
2016,6,23,18,30,431.0,60.0,2.5,29.0,154.0,47.15,34.14
2016,6,23,18,45,340.0,49.0,2.3,28.5,110.0,37.57,25.78
2016,6,23,19,0,249.0,38.0,2.1,28.0,66.0,29.3,18.21
2016,6,23,19,15,124.5,19.0,2.2,27.5,33.0,14.76,2.67
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,71.5,15.0,1.8,22.5,21.0,30.78,0.0
2016,6,24,6,0,143.0,30.0,2.0,23.0,42.0,92.61,57.17
2016,6,24,6,15,245.0,44.5,2.15,23.5,82.5,153.94,113.27
2016,6,24,6,30,347.0,59.0,2.3,24.0,123.0,225.78,173.51
2016,6,24,6,45,438.0,65.5,2.5,24.5,174.0,298.4,233.99
2016,6,24,7,0,529.0,72.0,2.7,25.0,225.0,376.54,297.52
2016,6,24,7,15,577.0,79.0,2.75,25.5,277.5,438.1,346.22
2016,6,24,7,30,625.0,86.0,2.8,26.0,330.0,502.48,395.37
2016,6,24,7,45,441.5,141.5,2.85,26.5,326.5,461.61,361.63
2016,6,24,8,0,258.0,197.0,2.9,27.0,323.0,395.47,308.0
2016,6,24,8,15,519.0,144.0,2.95,27.5,434.0,555.0,430.27
2016,6,24,8,30,780.0,91.0,3.0,28.0,545.0,721.14,549.18
2016,6,24,8,45,808.5,89.0,3.05,28.5,596.0,757.56,570.82
2016,6,24,9,0,837.0,87.0,3.1,29.0,647.0,799.59,596.89
2016,6,24,9,15,656.5,178.5,3.15,29.5,637.0,773.95,576.17
2016,6,24,9,30,476.0,270.0,3.2,30.0,627.0,712.93,527.96
2016,6,24,9,45,478.0,289.0,3.3,30.5,663.5,739.05,544.22
2016,6,24,10,0,480.0,308.0,3.4,31.0,700.0,762.65,558.08
2016,6,24,10,15,690.0,200.5,3.5,31.0,792.0,855.35,624.93
2016,6,24,10,30,900.0,93.0,3.6,31.0,884.0,923.18,668.68
2016,6,24,10,45,907.0,93.0,3.7,31.5,911.0,927.64,669.44
2016,6,24,11,0,914.0,93.0,3.8,32.0,938.0,928.37,668.32
2016,6,24,11,15,917.0,93.5,3.9,32.0,958.0,922.15,664.17
2016,6,24,11,30,920.0,94.0,4.0,32.0,978.0,912.16,657.67
2016,6,24,11,45,510.5,292.5,4.1,32.0,784.5,732.98,533.67
2016,6,24,12,0,101.0,491.0,4.2,32.0,591.0,517.27,374.89
2016,6,24,12,15,266.0,468.0,4.25,32.0,732.0,640.21,464.75
2016,6,24,12,30,431.0,445.0,4.3,32.0,873.0,739.98,535.01
2016,6,24,12,45,334.5,472.0,4.4,32.0,803.5,664.44,481.07
2016,6,24,13,0,238.0,499.0,4.5,32.0,734.0,594.39,431.12
2016,6,24,13,15,271.5,487.0,4.5,31.5,752.5,591.13,430.26
2016,6,24,13,30,305.0,475.0,4.5,31.0,771.0,584.69,426.64
2016,6,24,13,45,248.5,474.5,4.55,31.0,712.5,527.84,385.67
2016,6,24,14,0,192.0,474.0,4.6,31.0,654.0,480.08,351.12
2016,6,24,14,15,514.5,302.5,4.55,31.0,767.0,501.44,367.27
2016,6,24,14,30,837.0,131.0,4.5,31.0,880.0,498.62,362.0
2016,6,24,14,45,826.5,130.5,4.5,31.0,847.5,448.09,320.77
2016,6,24,15,0,816.0,130.0,4.5,31.0,815.0,397.04,278.36
2016,6,24,15,15,517.0,248.0,4.4,30.5,675.0,330.82,231.76
2016,6,24,15,30,218.0,366.0,4.3,30.0,535.0,310.96,223.96
2016,6,24,15,45,152.5,340.0,4.25,30.0,455.0,263.08,190.19
2016,6,24,16,0,87.0,314.0,4.2,30.0,375.0,233.26,170.96
2016,6,24,16,15,394.0,222.0,4.05,29.5,467.0,161.28,108.76
2016,6,24,16,30,701.0,130.0,3.9,29.0,559.0,83.99,63.89
2016,6,24,16,45,481.5,172.0,3.8,29.0,454.5,110.91,86.28
2016,6,24,17,0,262.0,214.0,3.7,29.0,350.0,141.44,111.57
2016,6,24,17,15,257.5,189.5,3.45,28.5,311.0,128.2,101.27
2016,6,24,17,30,253.0,165.0,3.2,28.0,272.0,114.23,90.29
2016,6,24,17,45,236.5,143.0,2.95,28.0,232.0,100.96,79.53
2016,6,24,18,0,220.0,121.0,2.7,28.0,192.0,87.12,68.12
2016,6,24,18,15,193.0,100.5,2.45,27.5,154.5,73.6,56.88
2016,6,24,18,30,166.0,80.0,2.2,27.0,117.0,59.6,44.96
2016,6,24,18,45,123.5,60.0,2.0,26.5,83.5,45.42,32.61
2016,6,24,19,0,81.0,40.0,1.8,26.0,50.0,31.52,20.22
2016,6,24,19,15,40.5,20.0,1.85,25.5,25.0,16.32,3.75
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,23.5,11.5,9.82,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,19.38,8.0
2016,6,25,6,15,15.0,44.0,2.55,24.0,46.5,48.54,33.07
2016,6,25,6,30,30.0,65.0,2.6,24.0,70.0,76.26,56.46
2016,6,25,6,45,49.5,86.5,2.65,24.0,99.0,107.73,82.89
2016,6,25,7,0,69.0,108.0,2.7,24.0,128.0,140.83,110.41
2016,6,25,7,15,61.0,129.0,2.85,24.0,149.5,159.28,125.41
2016,6,25,7,30,53.0,150.0,3.0,24.0,171.0,176.72,139.16
2016,6,25,7,45,135.5,176.0,3.2,24.5,239.5,270.47,214.25
2016,6,25,8,0,218.0,202.0,3.4,25.0,308.0,359.43,283.61
2016,6,25,8,15,178.5,229.5,3.55,25.0,323.0,365.45,286.4
2016,6,25,8,30,139.0,257.0,3.7,25.0,338.0,367.76,286.4
2016,6,25,8,45,135.5,281.5,3.85,25.5,366.5,392.42,303.56
2016,6,25,9,0,132.0,306.0,4.0,26.0,395.0,416.1,319.68
2016,6,25,9,15,132.5,329.5,4.05,26.0,424.0,441.15,337.31
2016,6,25,9,30,133.0,353.0,4.1,26.0,453.0,465.36,354.17
2016,6,25,9,45,192.0,370.0,4.15,26.5,523.0,534.1,404.28
2016,6,25,10,0,251.0,387.0,4.2,27.0,593.0,619.36,464.65
2016,6,25,10,15,284.0,397.0,4.2,27.0,639.5,657.6,491.16
2016,6,25,10,30,317.0,407.0,4.2,27.0,686.0,694.65,516.8
2016,6,25,10,45,358.0,402.0,4.25,27.5,726.0,723.01,535.72
2016,6,25,11,0,399.0,397.0,4.3,28.0,766.0,749.58,553.27
2016,6,25,11,15,297.5,442.0,4.25,28.0,721.0,691.86,509.69
2016,6,25,11,30,196.0,487.0,4.2,28.0,676.0,622.34,458.17
2016,6,25,11,45,119.5,459.5,4.2,28.0,575.5,522.18,385.86
2016,6,25,12,0,43.0,432.0,4.2,28.0,475.0,415.36,307.43
2016,6,25,12,15,21.5,281.5,4.15,28.0,303.5,261.53,194.6
2016,6,25,12,30,0.0,131.0,4.1,28.0,132.0,110.13,79.82
2016,6,25,12,45,1.0,135.5,4.05,28.5,137.5,114.52,83.19
2016,6,25,13,0,2.0,140.0,4.0,29.0,143.0,118.77,86.3
2016,6,25,13,15,1.0,133.0,3.95,29.0,134.5,111.95,81.07
2016,6,25,13,30,0.0,126.0,3.9,29.0,126.0,105.24,75.96
2016,6,25,13,45,6.0,185.0,3.85,29.0,191.0,157.27,115.81
2016,6,25,14,0,12.0,244.0,3.8,29.0,256.0,207.62,153.86
2016,6,25,14,15,16.5,281.5,3.75,28.5,297.0,238.14,177.05
2016,6,25,14,30,21.0,319.0,3.7,28.0,338.0,266.98,198.95
2016,6,25,14,45,13.0,242.0,3.7,28.0,253.5,201.85,150.2
2016,6,25,15,0,5.0,165.0,3.7,28.0,169.0,137.3,101.35
2016,6,25,15,15,2.5,148.5,3.7,28.0,150.5,122.84,90.49
2016,6,25,15,30,0.0,132.0,3.7,28.0,132.0,108.75,79.85
2016,6,25,15,45,5.5,176.0,3.7,28.0,180.0,143.28,106.61
2016,6,25,16,0,11.0,220.0,3.7,28.0,228.0,174.45,130.66
2016,6,25,16,15,5.5,162.0,3.65,27.5,166.0,130.34,97.31
2016,6,25,16,30,0.0,104.0,3.6,27.0,104.0,85.91,66.03
2016,6,25,16,45,0.0,82.0,3.6,27.0,82.0,68.14,51.53
2016,6,25,17,0,0.0,60.0,3.6,27.0,60.0,49.74,36.32
2016,6,25,17,15,0.0,86.5,3.4,26.5,86.5,71.63,55.0
2016,6,25,17,30,0.0,113.0,3.2,26.0,113.0,90.72,71.39
2016,6,25,17,45,0.0,96.0,3.05,26.0,96.0,77.59,60.52
2016,6,25,18,0,0.0,79.0,2.9,26.0,79.0,64.35,49.42
2016,6,25,18,15,0.0,63.5,2.65,25.5,63.5,52.1,39.09
2016,6,25,18,30,0.0,48.0,2.4,25.0,48.0,39.73,28.43
2016,6,25,18,45,0.0,34.0,2.15,25.0,34.0,28.09,18.2
2016,6,25,19,0,0.0,20.0,1.9,25.0,20.0,16.48,7.95
2016,6,25,19,15,0.0,10.0,1.95,24.5,10.0,8.22,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,5.0,1.2,22.5,5.0,4.27,0.0
2016,6,26,6,0,0.0,10.0,1.3,23.0,10.0,8.22,0.11
2016,6,26,6,15,0.0,20.5,1.45,23.0,20.5,16.89,7.98
2016,6,26,6,30,0.0,31.0,1.6,23.0,31.0,25.58,15.44
2016,6,26,6,45,0.0,44.0,1.8,23.5,44.0,36.38,24.51
2016,6,26,7,0,0.0,57.0,2.0,24.0,57.0,47.2,33.47
2016,6,26,7,15,9.5,97.5,2.05,24.0,101.5,89.63,68.36
2016,6,26,7,30,19.0,138.0,2.1,24.0,146.0,133.97,104.2
2016,6,26,7,45,70.5,172.0,2.2,24.5,205.5,211.24,166.09
2016,6,26,8,0,122.0,206.0,2.3,25.0,265.0,296.61,232.48
2016,6,26,8,15,263.5,210.0,2.35,25.5,357.5,421.43,328.63
2016,6,26,8,30,405.0,214.0,2.4,26.0,450.0,557.61,429.07
2016,6,26,8,45,591.0,160.0,2.45,26.5,538.0,670.68,511.14
2016,6,26,9,0,777.0,106.0,2.5,27.0,626.0,778.54,584.47
2016,6,26,9,15,791.5,109.0,2.55,27.5,670.0,811.28,603.46
2016,6,26,9,30,806.0,112.0,2.6,28.0,714.0,841.45,621.14
2016,6,26,9,45,630.0,213.0,2.7,28.5,700.0,805.53,593.81
2016,6,26,10,0,454.0,314.0,2.8,29.0,686.0,745.35,547.02
2016,6,26,10,15,399.5,356.0,2.85,29.5,693.5,722.52,528.75
2016,6,26,10,30,345.0,398.0,2.9,30.0,701.0,711.76,518.17
2016,6,26,10,45,326.5,418.5,3.0,30.5,712.5,710.3,515.24
2016,6,26,11,0,308.0,439.0,3.1,31.0,724.0,706.73,510.89
2016,6,26,11,15,591.0,279.0,3.15,31.0,841.5,819.77,593.99
2016,6,26,11,30,874.0,119.0,3.2,31.0,959.0,895.0,645.4
2016,6,26,11,45,621.5,281.0,3.25,31.0,883.0,820.54,592.85
2016,6,26,12,0,369.0,443.0,3.3,31.0,807.0,721.12,519.92
2016,6,26,12,15,611.0,292.0,3.3,31.0,897.0,780.83,566.4
2016,6,26,12,30,853.0,141.0,3.3,31.0,987.0,809.53,588.85
2016,6,26,12,45,465.5,310.0,3.35,31.5,771.5,637.39,464.6
2016,6,26,13,0,78.0,479.0,3.4,32.0,556.0,458.47,331.73
2016,6,26,13,15,244.0,450.5,3.4,32.0,687.5,544.29,395.34
2016,6,26,13,30,410.0,422.0,3.4,32.0,819.0,612.68,443.78
2016,6,26,13,45,419.0,410.0,3.4,32.0,809.5,583.56,422.59
2016,6,26,14,0,428.0,398.0,3.4,32.0,800.0,552.93,400.4
2016,6,26,14,15,423.5,385.0,3.35,32.0,773.5,512.98,371.08
2016,6,26,14,30,419.0,372.0,3.3,32.0,747.0,472.9,341.15
2016,6,26,14,45,422.0,355.0,3.3,32.0,721.5,433.27,310.98
2016,6,26,15,0,425.0,338.0,3.3,32.0,696.0,392.98,279.64
2016,6,26,15,15,481.5,301.0,3.25,31.5,688.5,355.75,249.07
2016,6,26,15,30,538.0,264.0,3.2,31.0,681.0,312.21,212.66
2016,6,26,15,45,548.0,240.5,3.15,31.0,643.5,261.82,172.36
2016,6,26,16,0,558.0,217.0,3.1,31.0,606.0,210.32,133.52
2016,6,26,16,15,603.0,182.5,2.95,30.5,576.0,152.05,94.58
2016,6,26,16,30,648.0,148.0,2.8,30.0,546.0,94.37,72.03
2016,6,26,16,45,660.5,126.5,2.7,30.0,501.5,83.64,63.57
2016,6,26,17,0,673.0,105.0,2.6,30.0,457.0,72.09,54.3
2016,6,26,17,15,641.5,100.0,2.3,29.5,405.0,70.26,53.12
2016,6,26,17,30,610.0,95.0,2.0,29.0,353.0,68.32,51.82
2016,6,26,17,45,566.5,88.0,1.7,29.0,301.5,64.68,48.95
2016,6,26,18,0,523.0,81.0,1.4,29.0,250.0,60.9,45.88
2016,6,26,18,15,462.0,72.5,1.3,28.5,201.0,55.64,41.55
2016,6,26,18,30,401.0,64.0,1.2,28.0,152.0,48.42,35.37
2016,6,26,18,45,311.5,51.5,1.15,27.5,108.5,39.26,27.34
2016,6,26,19,0,222.0,39.0,1.1,27.0,65.0,29.95,18.87
2016,6,26,19,15,111.0,19.5,1.1,26.5,32.5,15.11,3.18
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,86.0,13.5,1.4,22.5,20.5,32.99,0.0
2016,6,27,6,0,172.0,27.0,1.6,23.0,41.0,96.79,57.64
2016,6,27,6,15,272.5,40.0,1.65,23.5,81.0,158.21,115.77
2016,6,27,6,30,373.0,53.0,1.7,24.0,121.0,232.66,178.13
2016,6,27,6,45,458.5,58.5,1.75,24.5,170.0,300.08,234.34
2016,6,27,7,0,544.0,64.0,1.8,25.0,219.0,374.85,294.79
2016,6,27,7,15,513.5,86.5,1.75,25.5,258.0,409.35,321.8
2016,6,27,7,30,483.0,109.0,1.7,26.0,297.0,432.58,338.96
2016,6,27,7,45,476.0,131.5,1.7,26.5,339.5,473.35,368.29
2016,6,27,8,0,469.0,154.0,1.7,27.0,382.0,511.68,394.63
2016,6,27,8,15,517.5,157.5,1.7,27.5,436.0,568.37,434.39
2016,6,27,8,30,566.0,161.0,1.7,28.0,490.0,634.21,479.14
2016,6,27,8,45,488.5,209.5,1.75,29.0,511.5,632.11,472.62
2016,6,27,9,0,411.0,258.0,1.8,30.0,533.0,629.18,465.83
2016,6,27,9,15,622.0,178.5,1.8,30.0,627.0,744.78,548.19
2016,6,27,9,30,833.0,99.0,1.8,30.0,721.0,842.53,611.14
2016,6,27,9,45,843.5,101.0,1.8,30.5,761.0,865.62,622.56
2016,6,27,10,0,854.0,103.0,1.8,31.0,801.0,885.57,632.63
2016,6,27,10,15,862.0,104.5,1.8,31.5,834.5,899.42,638.85
2016,6,27,10,30,870.0,106.0,1.8,32.0,868.0,909.78,642.98
2016,6,27,10,45,658.0,245.5,1.8,32.5,833.0,866.88,612.46
2016,6,27,11,0,446.0,385.0,1.8,33.0,798.0,793.41,558.1
2016,6,27,11,15,434.0,399.0,1.8,33.0,808.5,786.13,553.04
2016,6,27,11,30,422.0,413.0,1.8,33.0,819.0,776.36,545.86
2016,6,27,11,45,650.5,267.0,1.8,33.5,902.5,834.39,587.54
2016,6,27,12,0,879.0,121.0,1.8,34.0,986.0,865.1,607.07
2016,6,27,12,15,880.0,121.5,1.8,34.0,991.0,843.01,592.65
2016,6,27,12,30,881.0,122.0,1.8,34.0,996.0,817.87,576.8
2016,6,27,12,45,880.0,122.0,1.8,34.5,993.0,788.07,556.81
2016,6,27,13,0,879.0,122.0,1.8,35.0,990.0,755.81,535.28
2016,6,27,13,15,877.0,121.5,1.85,35.0,980.0,719.98,511.33
2016,6,27,13,30,875.0,121.0,1.9,35.0,970.0,681.75,485.15
2016,6,27,13,45,870.0,120.5,1.95,35.0,951.5,639.32,455.45
2016,6,27,14,0,865.0,120.0,2.0,35.0,933.0,594.97,423.59
2016,6,27,14,15,859.5,119.0,2.0,35.0,908.0,548.24,388.92
2016,6,27,14,30,854.0,118.0,2.0,35.0,883.0,500.01,352.16
2016,6,27,14,45,831.5,125.0,2.0,35.0,847.5,448.87,312.37
2016,6,27,15,0,809.0,132.0,2.0,35.0,812.0,394.36,269.32
2016,6,27,15,15,798.0,130.0,2.0,35.0,774.5,341.14,226.2
2016,6,27,15,30,787.0,128.0,2.0,35.0,737.0,288.05,182.89
2016,6,27,15,45,773.0,125.0,2.05,35.0,694.5,234.07,140.04
2016,6,27,16,0,759.0,122.0,2.1,35.0,652.0,181.06,101.26
2016,6,27,16,15,741.0,118.5,2.1,34.5,605.0,128.64,70.93
2016,6,27,16,30,723.0,115.0,2.1,34.0,558.0,82.64,61.38
2016,6,27,16,45,699.5,110.0,2.15,34.0,508.0,73.7,54.44
2016,6,27,17,0,676.0,105.0,2.2,34.0,458.0,72.12,53.38
2016,6,27,17,15,644.5,99.5,2.1,33.5,406.5,69.94,51.93
2016,6,27,17,30,613.0,94.0,2.0,33.0,355.0,67.63,50.35
2016,6,27,17,45,571.5,87.0,1.9,32.5,303.5,63.98,47.62
2016,6,27,18,0,530.0,80.0,1.8,32.0,252.0,60.17,44.68
2016,6,27,18,15,471.0,71.5,1.65,31.0,202.5,54.9,40.47
2016,6,27,18,30,412.0,63.0,1.5,30.0,153.0,49.47,35.94
2016,6,27,18,45,326.5,50.5,1.35,29.0,110.0,38.6,26.6
2016,6,27,19,0,241.0,38.0,1.2,28.0,67.0,29.27,18.23
2016,6,27,19,15,120.5,19.0,1.2,27.5,33.5,14.75,2.98
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,51.0,14.0,2.05,23.5,18.0,24.65,0.0
2016,6,28,6,0,102.0,28.0,2.4,24.0,36.0,69.63,39.7
2016,6,28,6,15,183.0,46.0,2.45,24.5,74.0,133.08,97.1
2016,6,28,6,30,264.0,64.0,2.5,25.0,112.0,196.42,150.22
2016,6,28,6,45,330.0,78.0,2.6,26.0,158.5,256.62,200.13
2016,6,28,7,0,396.0,92.0,2.7,27.0,205.0,323.09,253.63
2016,6,28,7,15,445.0,103.0,2.5,27.5,255.0,382.23,299.95
2016,6,28,7,30,494.0,114.0,2.3,28.0,305.0,444.84,347.12
2016,6,28,7,45,531.5,122.0,2.1,29.0,356.0,499.51,385.77
2016,6,28,8,0,569.0,130.0,1.9,30.0,407.0,563.23,428.99
2016,6,28,8,15,597.5,137.0,1.7,30.5,457.0,613.37,461.65
2016,6,28,8,30,626.0,144.0,1.5,31.0,507.0,663.23,492.78
2016,6,28,8,45,648.5,149.5,1.35,31.5,554.5,706.06,518.24
2016,6,28,9,0,671.0,155.0,1.2,32.0,602.0,747.54,541.76
2016,6,28,9,15,688.0,159.5,1.2,32.0,646.0,781.61,562.05
2016,6,28,9,30,705.0,164.0,1.2,32.0,690.0,813.47,580.81
2016,6,28,9,45,716.5,168.5,1.25,32.5,729.0,837.99,594.21
2016,6,28,10,0,728.0,173.0,1.3,33.0,768.0,859.67,605.84
2016,6,28,10,15,738.5,176.0,1.4,33.0,801.5,869.11,611.69
2016,6,28,10,30,749.0,179.0,1.5,33.0,835.0,882.03,619.93
2016,6,28,10,45,753.0,183.5,1.65,33.5,861.5,887.05,622.55
2016,6,28,11,0,757.0,188.0,1.8,34.0,888.0,888.6,623.07
2016,6,28,11,15,601.5,302.0,1.9,34.0,866.5,850.29,596.06
2016,6,28,11,30,446.0,416.0,2.0,34.0,845.0,800.84,560.64
2016,6,28,11,45,502.5,370.5,2.1,34.0,860.0,797.32,560.8
2016,6,28,12,0,559.0,325.0,2.2,34.0,875.0,789.52,557.73
2016,6,28,12,15,422.5,407.0,2.25,34.0,824.0,725.06,512.36
2016,6,28,12,30,286.0,489.0,2.3,34.0,773.0,660.19,466.66
2016,6,28,12,45,225.0,497.5,2.4,34.0,720.5,600.09,426.04
2016,6,28,13,0,164.0,506.0,2.5,34.0,668.0,546.6,389.21
2016,6,28,13,15,133.0,494.5,2.55,33.5,625.0,502.07,359.35
2016,6,28,13,30,102.0,483.0,2.6,33.0,582.0,461.06,331.49
2016,6,28,13,45,51.0,293.5,2.7,33.0,343.0,271.94,197.68
2016,6,28,14,0,0.0,104.0,2.8,33.0,104.0,86.8,60.65
2016,6,28,14,15,0.0,92.5,2.9,32.5,92.5,77.25,53.75
2016,6,28,14,30,0.0,81.0,3.0,32.0,81.0,67.73,46.66
2016,6,28,14,45,0.0,75.0,3.1,32.0,75.0,62.69,42.87
2016,6,28,15,0,0.0,69.0,3.2,32.0,69.0,57.6,39.03
2016,6,28,15,15,7.0,159.5,3.25,31.5,165.0,132.93,96.81
2016,6,28,15,30,14.0,250.0,3.3,31.0,261.0,201.91,149.04
2016,6,28,15,45,8.5,208.5,3.35,31.0,215.0,168.1,123.87
2016,6,28,16,0,3.0,167.0,3.4,31.0,169.0,135.06,99.27
2016,6,28,16,15,76.0,221.5,3.35,30.5,268.0,168.18,122.96
2016,6,28,16,30,149.0,276.0,3.3,30.0,367.0,180.52,141.53
2016,6,28,16,45,157.5,250.0,3.25,30.0,339.0,166.96,131.1
2016,6,28,17,0,166.0,224.0,3.2,30.0,311.0,152.72,120.09
2016,6,28,17,15,168.0,198.5,3.0,29.5,278.5,138.01,108.8
2016,6,28,17,30,170.0,173.0,2.8,29.0,246.0,122.69,96.83
2016,6,28,17,45,160.0,149.5,2.6,28.5,210.5,107.79,85.0
2016,6,28,18,0,150.0,126.0,2.4,28.0,175.0,92.42,72.53
2016,6,28,18,15,130.0,104.0,2.15,27.5,140.5,77.42,60.09
2016,6,28,18,30,110.0,82.0,1.9,27.0,106.0,62.05,47.02
2016,6,28,18,45,81.5,61.0,1.7,26.5,76.0,46.91,33.87
2016,6,28,19,0,53.0,40.0,1.5,26.0,46.0,31.45,20.2
2016,6,28,19,15,26.5,20.0,1.35,25.5,23.0,16.31,4.01
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,76.0,13.0,2.05,23.5,19.0,29.99,0.0
2016,6,29,6,0,152.0,26.0,2.3,24.0,38.0,88.83,50.85
2016,6,29,6,15,249.0,40.5,2.3,24.0,77.5,150.3,109.63
2016,6,29,6,30,346.0,55.0,2.3,24.0,117.0,220.15,168.75
2016,6,29,6,45,419.5,64.0,2.35,24.5,165.0,287.21,224.94
2016,6,29,7,0,493.0,73.0,2.4,25.0,213.0,357.88,282.55
2016,6,29,7,15,541.5,80.5,2.4,25.5,264.0,418.64,330.63
2016,6,29,7,30,590.0,88.0,2.4,26.0,315.0,482.39,379.23
2016,6,29,7,45,628.0,93.0,2.4,26.5,367.5,538.91,420.78
2016,6,29,8,0,666.0,98.0,2.4,27.0,420.0,596.55,461.77
2016,6,29,8,15,692.5,102.5,2.4,27.5,471.5,645.81,495.44
2016,6,29,8,30,719.0,107.0,2.4,28.0,523.0,691.59,525.04
2016,6,29,8,45,368.0,168.5,2.4,28.5,382.5,492.56,376.11
2016,6,29,9,0,17.0,230.0,2.4,29.0,242.0,214.8,161.13
2016,6,29,9,15,69.0,290.0,2.45,29.0,341.0,330.91,249.78
2016,6,29,9,30,121.0,350.0,2.5,29.0,440.0,452.44,338.32
2016,6,29,9,45,229.5,356.5,2.55,29.5,539.5,554.57,411.73
2016,6,29,10,0,338.0,363.0,2.6,30.0,639.0,674.9,494.99
2016,6,29,10,15,243.5,398.0,2.65,30.0,601.5,622.78,455.29
2016,6,29,10,30,149.0,433.0,2.7,30.0,564.0,552.31,403.74
2016,6,29,10,45,498.0,283.0,2.75,30.5,739.5,753.15,549.76
2016,6,29,11,0,847.0,133.0,2.8,31.0,915.0,907.5,652.62
2016,6,29,11,15,851.5,134.0,2.85,31.0,935.5,903.03,648.17
2016,6,29,11,30,856.0,135.0,2.9,31.0,956.0,894.94,642.79
2016,6,29,11,45,865.0,131.0,2.95,31.5,971.0,882.91,633.69
2016,6,29,12,0,874.0,127.0,3.0,32.0,986.0,867.34,622.41
2016,6,29,12,15,875.0,127.5,3.0,32.0,991.5,845.31,607.94
2016,6,29,12,30,876.0,128.0,3.0,32.0,997.0,820.24,591.54
2016,6,29,12,45,875.0,128.0,3.05,32.5,994.0,790.52,571.17
2016,6,29,13,0,874.0,128.0,3.1,33.0,991.0,758.38,549.15
2016,6,29,13,15,871.5,127.5,3.1,33.0,980.5,722.34,523.81
2016,6,29,13,30,869.0,127.0,3.1,33.0,970.0,683.96,496.38
2016,6,29,13,45,864.0,126.5,3.1,33.0,952.0,641.75,465.7
2016,6,29,14,0,859.0,126.0,3.1,33.0,934.0,597.63,432.93
2016,6,29,14,15,853.5,125.0,3.1,33.0,909.0,551.14,397.61
2016,6,29,14,30,848.0,124.0,3.1,33.0,884.0,503.16,360.22
2016,6,29,14,45,819.0,135.0,3.1,33.0,847.5,452.12,319.75
2016,6,29,15,0,790.0,146.0,3.1,33.0,811.0,399.18,277.17
2016,6,29,15,15,779.0,143.0,3.15,32.5,773.0,346.15,234.1
2016,6,29,15,30,768.0,140.0,3.2,32.0,735.0,293.31,190.73
2016,6,29,15,45,752.5,137.0,3.25,32.0,692.0,240.02,147.68
2016,6,29,16,0,737.0,134.0,3.3,32.0,649.0,187.92,108.84
2016,6,29,16,15,548.0,189.0,3.3,31.5,557.0,155.5,98.08
2016,6,29,16,30,359.0,244.0,3.3,31.0,465.0,157.1,122.29
2016,6,29,16,45,503.5,180.5,3.35,31.0,460.0,116.28,89.81
2016,6,29,17,0,648.0,117.0,3.4,31.0,455.0,79.65,60.27
2016,6,29,17,15,616.0,110.5,3.2,30.5,404.0,77.15,58.59
2016,6,29,17,30,584.0,104.0,3.0,30.0,353.0,74.47,56.72
2016,6,29,17,45,540.5,96.0,2.85,30.0,301.5,70.38,53.5
2016,6,29,18,0,497.0,88.0,2.7,30.0,250.0,66.1,50.04
2016,6,29,18,15,438.0,78.0,2.4,29.0,201.0,58.05,43.49
2016,6,29,18,30,379.0,68.0,2.1,28.0,152.0,51.14,37.66
2016,6,29,18,45,300.0,54.0,1.85,27.5,109.0,41.03,28.82
2016,6,29,19,0,221.0,40.0,1.6,27.0,66.0,30.7,19.48
2016,6,29,19,15,110.5,20.0,1.55,26.5,33.0,15.49,3.5
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,67.0,13.5,1.2,23.5,18.5,28.15,0.0
2016,6,30,6,0,134.0,27.0,1.4,24.0,37.0,84.41,47.38
2016,6,30,6,15,228.5,42.0,1.45,24.5,76.0,144.77,105.13
2016,6,30,6,30,323.0,57.0,1.5,25.0,115.0,212.9,162.09
2016,6,30,6,45,397.5,67.5,1.6,26.0,163.0,276.27,214.41
2016,6,30,7,0,472.0,78.0,1.7,27.0,211.0,352.01,274.65
2016,6,30,7,15,521.5,86.0,1.8,27.5,262.0,413.07,322.36
2016,6,30,7,30,571.0,94.0,1.9,28.0,313.0,477.2,370.78
2016,6,30,7,45,608.5,99.5,2.0,28.5,365.5,533.31,411.73
2016,6,30,8,0,646.0,105.0,2.1,29.0,418.0,590.49,452.26
2016,6,30,8,15,487.0,168.0,2.15,29.0,419.5,557.26,424.77
2016,6,30,8,30,328.0,231.0,2.2,29.0,421.0,501.34,380.88
2016,6,30,8,45,532.0,178.5,2.25,29.5,518.5,635.05,478.78
2016,6,30,9,0,736.0,126.0,2.3,30.0,616.0,766.56,568.58
2016,6,30,9,15,752.0,129.5,2.3,30.0,660.5,800.32,588.66
2016,6,30,9,30,768.0,133.0,2.3,30.0,705.0,831.65,607.75
2016,6,30,9,45,780.0,136.5,2.35,30.5,745.0,856.76,621.81
2016,6,30,10,0,792.0,140.0,2.4,31.0,785.0,878.85,633.89
2016,6,30,10,15,407.0,228.5,2.45,31.0,560.5,620.7,456.34
2016,6,30,10,30,22.0,317.0,2.5,31.0,336.0,294.48,215.92
2016,6,30,10,45,425.0,231.5,2.55,31.5,623.5,636.3,469.31
2016,6,30,11,0,828.0,146.0,2.6,32.0,911.0,902.53,646.35
2016,6,30,11,15,599.0,287.5,2.6,32.0,848.0,836.67,597.9
2016,6,30,11,30,370.0,429.0,2.6,32.0,785.0,737.29,526.44
2016,6,30,11,45,363.5,439.0,2.65,32.5,792.5,728.71,519.91
2016,6,30,12,0,357.0,449.0,2.7,33.0,800.0,718.14,511.47
2016,6,30,12,15,601.5,300.5,2.75,33.0,895.5,782.68,560.13
2016,6,30,12,30,846.0,152.0,2.8,33.0,991.0,815.51,585.37
2016,6,30,12,45,593.0,307.0,2.85,33.5,895.0,732.04,524.01
2016,6,30,13,0,340.0,462.0,2.9,34.0,799.0,643.83,458.69
2016,6,30,13,15,592.5,304.5,2.95,34.0,883.0,674.02,484.14
2016,6,30,13,30,845.0,147.0,3.0,34.0,967.0,683.44,493.52
2016,6,30,13,45,841.5,146.0,3.05,34.0,949.5,642.67,463.95
2016,6,30,14,0,838.0,145.0,3.1,34.0,932.0,599.91,432.52
2016,6,30,14,15,831.5,143.5,3.15,34.0,907.0,553.38,397.58
2016,6,30,14,30,825.0,142.0,3.2,34.0,882.0,505.51,360.66
2016,6,30,14,45,825.5,134.5,3.3,34.0,852.0,455.43,321.12
2016,6,30,15,0,826.0,127.0,3.4,34.0,822.0,403.71,279.16
2016,6,30,15,15,815.5,124.5,3.45,34.0,784.5,350.44,235.24
2016,6,30,15,30,805.0,122.0,3.5,34.0,747.0,290.94,186.5
2016,6,30,15,45,461.5,222.5,3.55,34.0,576.5,235.97,154.93
2016,6,30,16,0,118.0,323.0,3.6,34.0,406.0,233.82,167.14
2016,6,30,16,15,431.0,216.0,3.6,33.5,486.5,163.33,106.62
2016,6,30,16,30,744.0,109.0,3.6,33.0,567.0,78.91,58.68
2016,6,30,16,45,722.0,104.5,3.65,32.5,516.5,77.45,57.89
2016,6,30,17,0,700.0,100.0,3.7,32.0,466.0,69.19,51.48
2016,6,30,17,15,670.0,95.0,3.6,31.5,414.0,67.2,50.16
2016,6,30,17,30,640.0,90.0,3.5,31.0,362.0,65.1,48.72
2016,6,30,17,45,599.0,83.5,3.4,31.0,310.0,61.67,46.04
2016,6,30,18,0,558.0,77.0,3.3,31.0,258.0,58.11,43.17
2016,6,30,18,15,500.0,68.5,3.0,30.0,208.0,52.71,38.83
2016,6,30,18,30,442.0,60.0,2.7,29.0,158.0,47.15,34.15
2016,6,30,18,45,357.0,48.5,2.4,28.5,113.5,38.74,26.78
2016,6,30,19,0,272.0,37.0,2.1,28.0,69.0,28.63,17.7
2016,6,30,19,15,136.0,18.5,2.05,27.5,34.5,14.4,2.81
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,83.5,13.0,1.4,23.5,19.0,31.78,0.0
2016,7,1,6,0,167.0,26.0,1.6,24.0,38.0,92.93,51.22
2016,7,1,6,15,268.5,40.0,1.6,24.5,78.5,156.78,113.72
2016,7,1,6,30,370.0,54.0,1.6,25.0,119.0,228.9,174.13
2016,7,1,6,45,443.0,63.0,1.65,25.5,168.0,297.01,230.72
2016,7,1,7,0,516.0,72.0,1.7,26.0,217.0,368.62,288.43
2016,7,1,7,15,565.0,79.5,1.75,26.5,269.5,430.81,337.06
2016,7,1,7,30,614.0,87.0,1.8,27.0,322.0,496.0,386.13
2016,7,1,7,45,650.5,92.5,1.9,28.0,375.5,553.21,426.99
2016,7,1,8,0,687.0,98.0,2.0,29.0,429.0,611.37,467.09
2016,7,1,8,15,713.0,102.5,2.05,29.5,481.0,661.14,500.67
2016,7,1,8,30,739.0,107.0,2.1,30.0,533.0,707.31,530.04
2016,7,1,8,45,759.5,110.5,2.15,30.5,582.5,749.85,556.26
2016,7,1,9,0,780.0,114.0,2.2,31.0,632.0,790.64,580.9
2016,7,1,9,15,795.0,117.0,2.2,31.0,677.0,824.12,601.2
2016,7,1,9,30,810.0,120.0,2.2,31.0,722.0,855.02,619.71
2016,7,1,9,45,822.5,121.5,2.25,31.5,762.5,879.27,632.97
2016,7,1,10,0,835.0,123.0,2.3,32.0,803.0,890.21,637.68
2016,7,1,10,15,844.0,125.0,2.35,32.5,837.5,905.18,645.18
2016,7,1,10,30,853.0,127.0,2.4,33.0,872.0,916.7,650.5
2016,7,1,10,45,860.5,127.5,2.45,33.5,900.5,921.86,651.88
2016,7,1,11,0,868.0,128.0,2.5,34.0,929.0,923.39,651.14
2016,7,1,11,15,872.0,129.0,2.55,34.0,949.5,918.51,647.81
2016,7,1,11,30,876.0,130.0,2.6,34.0,970.0,909.93,642.29
2016,7,1,11,45,872.5,135.0,2.65,34.5,981.5,894.49,631.21
2016,7,1,12,0,869.0,140.0,2.7,35.0,993.0,875.49,618.01
2016,7,1,12,15,870.0,140.0,2.75,35.0,998.5,852.95,603.87
2016,7,1,12,30,871.0,140.0,2.8,35.0,1004.0,827.41,587.79
2016,7,1,12,45,564.5,317.0,2.9,35.0,876.5,723.42,514.72
2016,7,1,13,0,258.0,494.0,3.0,35.0,749.0,608.9,432.21
2016,7,1,13,15,561.5,316.0,3.05,35.0,863.0,666.74,477.35
2016,7,1,13,30,865.0,138.0,3.1,35.0,977.0,691.23,497.44
2016,7,1,13,45,572.5,297.5,3.2,35.0,849.0,595.22,426.99
2016,7,1,14,0,280.0,457.0,3.3,35.0,721.0,516.94,369.47
2016,7,1,14,15,215.5,452.0,3.35,35.0,651.5,462.96,331.46
2016,7,1,14,30,151.0,447.0,3.4,35.0,582.0,410.4,294.34
2016,7,1,14,45,489.5,288.0,3.5,35.0,704.0,419.55,297.96
2016,7,1,15,0,828.0,129.0,3.6,35.0,826.0,406.69,280.54
2016,7,1,15,15,817.0,127.0,3.65,34.5,788.0,348.41,233.53
2016,7,1,15,30,806.0,125.0,3.7,34.0,750.0,294.16,189.03
2016,7,1,15,45,792.0,122.0,3.75,34.0,706.5,238.96,144.42
2016,7,1,16,0,778.0,119.0,3.8,34.0,663.0,184.71,103.89
2016,7,1,16,15,759.5,115.5,3.8,33.5,615.5,130.96,71.77
2016,7,1,16,30,741.0,112.0,3.8,33.0,568.0,80.88,60.3
2016,7,1,16,45,716.0,108.0,3.85,33.0,517.0,72.68,53.89
2016,7,1,17,0,691.0,104.0,3.9,33.0,466.0,71.66,53.27
2016,7,1,17,15,659.5,99.0,3.75,32.5,413.5,69.78,52.06
