Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,30,628.0,94.0,3.6,32.0,361.0,67.79,50.73
2016,7,1,17,45,584.5,87.5,3.5,31.5,308.5,64.47,48.26
2016,7,1,18,0,541.0,81.0,3.4,31.0,256.0,61.03,45.61
2016,7,1,18,15,481.0,72.0,3.15,30.0,206.0,55.36,41.05
2016,7,1,18,30,421.0,63.0,2.9,29.0,156.0,49.51,36.14
2016,7,1,18,45,334.0,51.0,2.65,28.5,112.0,39.0,26.99
2016,7,1,19,0,247.0,39.0,2.4,28.0,68.0,30.04,18.84
2016,7,1,19,15,123.5,19.5,2.45,27.5,34.0,15.14,3.22
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.5,14.0,2.65,23.5,16.5,20.73,0.0
2016,7,2,6,0,71.0,28.0,2.9,24.0,33.0,59.93,31.03
2016,7,2,6,15,159.0,46.5,3.1,24.5,70.5,117.75,85.1
2016,7,2,6,30,247.0,65.0,3.3,25.0,108.0,190.49,145.63
2016,7,2,6,45,329.0,77.0,3.5,25.5,156.0,254.99,199.55
2016,7,2,7,0,411.0,89.0,3.7,26.0,204.0,327.51,258.9
2016,7,2,7,15,464.0,98.5,3.75,26.5,254.5,388.03,307.31
2016,7,2,7,30,517.0,108.0,3.8,27.0,305.0,452.4,357.18
2016,7,2,7,45,566.0,112.5,3.9,27.5,358.5,519.31,407.43
2016,7,2,8,0,615.0,117.0,4.0,28.0,412.0,582.09,453.31
2016,7,2,8,15,643.5,122.5,4.05,28.5,463.5,632.37,488.58
2016,7,2,8,30,672.0,128.0,4.1,29.0,515.0,682.28,522.76
2016,7,2,8,45,700.5,129.5,4.15,30.0,564.5,727.08,550.97
2016,7,2,9,0,729.0,131.0,4.2,31.0,614.0,770.75,577.49
2016,7,2,9,15,745.5,134.5,4.25,31.5,659.0,800.64,595.25
2016,7,2,9,30,762.0,138.0,4.3,32.0,704.0,832.38,614.2
2016,7,2,9,45,779.5,138.0,4.35,32.5,745.5,858.77,629.39
2016,7,2,10,0,797.0,138.0,4.4,33.0,787.0,882.33,642.63
2016,7,2,10,15,806.5,140.5,4.4,33.0,821.5,898.1,651.82
2016,7,2,10,30,816.0,143.0,4.4,33.0,856.0,910.48,658.88
2016,7,2,10,45,826.5,142.5,4.45,33.5,884.5,905.28,653.37
2016,7,2,11,0,837.0,142.0,4.5,34.0,913.0,908.55,653.68
2016,7,2,11,15,841.5,143.0,4.5,34.0,934.0,904.12,650.11
2016,7,2,11,30,846.0,144.0,4.5,34.0,955.0,896.08,644.34
2016,7,2,11,45,849.5,144.0,4.55,34.5,968.5,882.72,634.1
2016,7,2,12,0,853.0,144.0,4.6,35.0,982.0,865.91,621.73
2016,7,2,12,15,854.0,144.5,4.6,35.0,987.5,844.07,607.21
2016,7,2,12,30,855.0,145.0,4.6,35.0,993.0,819.28,590.78
2016,7,2,12,45,855.0,144.5,4.65,35.5,991.0,790.34,570.58
2016,7,2,13,0,855.0,144.0,4.7,36.0,989.0,759.05,548.47
2016,7,2,13,15,853.0,143.5,4.7,36.0,978.5,723.91,523.58
2016,7,2,13,30,851.0,143.0,4.7,36.0,968.0,686.46,496.61
2016,7,2,13,45,847.0,142.0,4.75,36.0,950.5,645.15,466.63
2016,7,2,14,0,843.0,141.0,4.8,36.0,933.0,601.87,434.54
2016,7,2,14,15,837.0,139.5,4.8,36.0,908.0,555.39,399.21
2016,7,2,14,30,831.0,138.0,4.8,36.0,883.0,507.49,361.92
2016,7,2,14,45,821.0,137.0,4.85,36.0,851.0,457.01,321.89
2016,7,2,15,0,811.0,136.0,4.9,36.0,819.0,402.42,277.94
2016,7,2,15,15,800.0,133.5,4.9,35.5,781.0,348.58,234.13
2016,7,2,15,30,789.0,131.0,4.9,35.0,743.0,294.87,190.01
2016,7,2,15,45,490.0,227.5,4.9,35.0,600.5,245.94,161.05
2016,7,2,16,0,191.0,324.0,4.9,35.0,458.0,244.98,172.17
2016,7,2,16,15,454.0,222.0,4.85,34.5,509.5,169.73,110.23
2016,7,2,16,30,717.0,120.0,4.8,34.0,561.0,78.0,57.72
2016,7,2,16,45,687.0,117.0,4.75,34.0,509.5,77.89,57.89
2016,7,2,17,0,657.0,114.0,4.7,34.0,458.0,77.76,58.01
2016,7,2,17,15,623.5,108.5,4.5,33.5,406.0,75.83,56.79
2016,7,2,17,30,590.0,103.0,4.3,33.0,354.0,73.8,55.46
2016,7,2,17,45,541.5,96.0,4.15,32.5,302.0,70.37,52.94
2016,7,2,18,0,493.0,89.0,4.0,32.0,250.0,66.84,50.24
2016,7,2,18,15,430.0,79.5,3.75,31.0,200.5,59.03,43.94
2016,7,2,18,30,367.0,70.0,3.5,30.0,151.0,52.49,38.46
2016,7,2,18,45,275.5,56.0,3.3,29.5,107.5,42.38,29.66
2016,7,2,19,0,184.0,42.0,3.1,29.0,64.0,32.07,20.38
2016,7,2,19,15,92.0,21.0,3.15,28.5,32.0,16.22,3.77
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,11.5,4.75,24.0,11.5,9.82,0.0
2016,7,3,6,0,0.0,23.0,4.9,24.0,23.0,20.03,6.74
2016,7,3,6,15,34.0,43.5,5.1,24.5,49.5,56.11,38.39
2016,7,3,6,30,68.0,64.0,5.3,25.0,76.0,98.99,74.16
2016,7,3,6,45,105.0,84.0,5.5,25.5,110.0,139.79,108.38
2016,7,3,7,0,142.0,104.0,5.7,26.0,144.0,184.08,145.13
2016,7,3,7,15,123.0,128.0,5.75,26.5,168.0,204.41,161.49
2016,7,3,7,30,104.0,152.0,5.8,27.0,192.0,222.36,175.19
2016,7,3,7,45,60.5,160.0,5.9,28.0,184.5,192.34,149.76
2016,7,3,8,0,17.0,168.0,6.0,29.0,177.0,159.85,122.19
2016,7,3,8,15,72.0,210.5,6.0,29.5,251.5,253.7,195.99
2016,7,3,8,30,127.0,253.0,6.0,30.0,326.0,355.39,273.67
2016,7,3,8,45,87.0,263.5,6.05,30.5,315.5,320.53,244.85
2016,7,3,9,0,47.0,274.0,6.1,31.0,305.0,297.74,225.34
2016,7,3,9,15,76.5,309.5,6.05,31.0,364.5,357.95,270.63
2016,7,3,9,30,106.0,345.0,6.0,31.0,424.0,418.81,315.57
2016,7,3,9,45,124.0,369.5,5.95,31.5,467.0,474.78,355.16
2016,7,3,10,0,142.0,394.0,5.9,32.0,510.0,513.99,382.15
2016,7,3,10,15,311.5,369.0,5.8,32.5,637.0,657.66,486.87
2016,7,3,10,30,481.0,344.0,5.7,33.0,764.0,800.99,586.96
2016,7,3,10,45,382.5,394.5,5.65,33.5,735.5,741.49,540.93
2016,7,3,11,0,284.0,445.0,5.6,34.0,707.0,693.45,503.38
2016,7,3,11,15,333.0,434.0,5.5,34.0,748.5,720.01,522.14
2016,7,3,11,30,382.0,423.0,5.4,34.0,790.0,744.21,538.8
2016,7,3,11,45,404.5,429.0,5.35,34.5,822.0,757.52,546.19
2016,7,3,12,0,427.0,435.0,5.3,35.0,854.0,773.49,555.22
2016,7,3,12,15,436.0,441.0,5.2,35.0,871.0,767.56,550.34
2016,7,3,12,30,445.0,447.0,5.1,35.0,888.0,758.86,543.69
2016,7,3,12,45,634.0,302.5,5.05,35.5,929.5,763.13,549.67
2016,7,3,13,0,823.0,158.0,5.0,36.0,971.0,755.28,546.71
2016,7,3,13,15,820.5,157.0,4.9,36.0,960.5,718.91,520.45
2016,7,3,13,30,818.0,156.0,4.8,36.0,950.0,680.35,492.43
2016,7,3,13,45,815.5,154.0,4.75,36.0,933.0,638.93,462.12
2016,7,3,14,0,813.0,152.0,4.7,36.0,916.0,595.58,429.8
2016,7,3,14,15,806.5,150.5,4.6,36.0,891.0,548.7,394.18
2016,7,3,14,30,800.0,149.0,4.5,36.0,866.0,500.6,356.82
2016,7,3,14,45,793.0,145.5,4.45,36.0,835.0,449.82,316.68
2016,7,3,15,0,786.0,142.0,4.4,36.0,804.0,398.34,275.05
2016,7,3,15,15,775.0,139.5,4.4,36.0,767.0,345.82,232.0
2016,7,3,15,30,764.0,137.0,4.4,36.0,730.0,293.48,188.84
2016,7,3,15,45,752.5,132.5,4.4,36.0,688.0,240.05,145.83
2016,7,3,16,0,741.0,128.0,4.4,36.0,646.0,187.34,106.49
2016,7,3,16,15,722.5,124.0,4.4,35.5,599.5,135.36,75.29
2016,7,3,16,30,704.0,120.0,4.4,35.0,553.0,77.76,57.28
2016,7,3,16,45,684.0,113.5,4.45,35.0,504.0,75.61,55.79
2016,7,3,17,0,664.0,107.0,4.5,35.0,455.0,73.21,54.07
2016,7,3,17,15,632.0,102.0,4.4,34.5,403.5,71.45,52.97
2016,7,3,17,30,600.0,97.0,4.3,34.0,352.0,69.58,51.77
2016,7,3,17,45,562.0,88.5,4.25,33.5,301.0,64.96,48.25
2016,7,3,18,0,524.0,80.0,4.2,33.0,250.0,60.1,44.44
2016,7,3,18,15,462.5,71.5,4.1,32.5,201.0,54.81,40.14
2016,7,3,18,30,401.0,63.0,4.0,32.0,152.0,47.7,34.14
2016,7,3,18,45,315.0,51.0,3.95,31.5,109.0,38.91,26.52
2016,7,3,19,0,229.0,39.0,3.9,31.0,66.0,29.98,18.49
2016,7,3,19,15,114.5,19.5,4.0,30.5,33.0,15.12,3.0
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,24.5,7.5,6.4,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,12.36,1.74
2016,7,4,6,15,0.0,34.5,4.45,25.0,34.5,29.74,17.91
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,47.68,33.11
2016,7,4,6,45,12.5,76.0,4.75,25.5,79.5,73.74,54.73
2016,7,4,7,0,25.0,98.0,4.9,26.0,105.0,107.47,82.44
2016,7,4,7,15,23.0,117.0,5.0,26.0,124.5,125.17,96.82
2016,7,4,7,30,21.0,136.0,5.1,26.0,144.0,133.8,103.59
2016,7,4,7,45,164.5,160.0,5.2,26.5,238.0,272.92,216.35
2016,7,4,8,0,308.0,184.0,5.3,27.0,332.0,417.31,329.46
2016,7,4,8,15,336.5,202.5,5.35,27.5,381.0,468.33,366.92
2016,7,4,8,30,365.0,221.0,5.4,28.0,430.0,520.12,404.42
2016,7,4,8,45,353.5,247.5,5.5,28.5,465.0,548.63,423.22
2016,7,4,9,0,342.0,274.0,5.6,29.0,500.0,574.73,440.04
2016,7,4,9,15,423.5,265.5,5.6,29.5,565.5,657.99,499.83
2016,7,4,9,30,505.0,257.0,5.6,30.0,631.0,728.16,549.02
2016,7,4,9,45,511.5,275.5,5.65,30.5,673.0,758.84,568.02
2016,7,4,10,0,518.0,294.0,5.7,31.0,715.0,787.05,585.25
2016,7,4,10,15,502.5,318.5,5.65,31.5,741.5,798.23,589.71
2016,7,4,10,30,487.0,343.0,5.6,32.0,768.0,806.17,592.03
2016,7,4,10,45,653.5,245.5,5.55,32.5,836.0,866.98,635.82
2016,7,4,11,0,820.0,148.0,5.5,33.0,904.0,912.42,664.97
2016,7,4,11,15,625.5,281.0,5.45,33.5,865.5,857.89,623.36
2016,7,4,11,30,431.0,414.0,5.4,34.0,827.0,789.51,569.74
2016,7,4,11,45,433.5,425.0,5.35,34.5,846.0,787.57,566.69
2016,7,4,12,0,436.0,436.0,5.3,35.0,865.0,782.84,561.5
2016,7,4,12,15,445.5,440.5,5.2,35.5,880.5,775.93,554.92
2016,7,4,12,30,455.0,445.0,5.1,36.0,896.0,766.23,546.49
2016,7,4,12,45,441.0,443.0,5.1,36.5,879.5,730.57,520.91
2016,7,4,13,0,427.0,441.0,5.1,37.0,863.0,694.41,495.01
2016,7,4,13,15,434.0,434.0,5.05,37.0,859.0,669.27,477.56
2016,7,4,13,30,441.0,427.0,5.0,37.0,855.0,642.61,458.79
2016,7,4,13,45,642.0,284.5,5.0,37.0,894.5,631.84,453.64
2016,7,4,14,0,843.0,142.0,5.0,37.0,934.0,604.53,435.31
2016,7,4,14,15,648.5,254.0,5.0,37.0,853.5,541.15,387.29
2016,7,4,14,30,454.0,366.0,5.0,37.0,773.0,490.82,349.4
2016,7,4,14,45,399.5,371.5,5.0,37.0,720.5,445.34,315.7
2016,7,4,15,0,345.0,377.0,5.0,37.0,668.0,399.79,282.06
2016,7,4,15,15,452.0,318.0,4.95,37.0,680.0,362.57,250.9
2016,7,4,15,30,559.0,259.0,4.9,37.0,692.0,319.78,213.79
2016,7,4,15,45,502.5,258.5,4.9,37.0,631.5,269.23,176.26
2016,7,4,16,0,446.0,258.0,4.9,37.0,571.0,224.83,145.65
2016,7,4,16,15,477.0,227.0,4.8,36.5,540.0,175.61,112.76
2016,7,4,16,30,508.0,196.0,4.7,36.0,509.0,123.18,93.16
2016,7,4,16,45,561.0,160.5,4.65,35.5,478.0,104.71,79.0
2016,7,4,17,0,614.0,125.0,4.6,35.0,447.0,84.54,63.21
2016,7,4,17,15,528.5,129.5,4.4,34.5,384.5,89.16,67.36
2016,7,4,17,30,443.0,134.0,4.2,34.0,322.0,92.49,70.47
2016,7,4,17,45,407.5,120.5,4.05,33.5,275.0,84.73,64.49
2016,7,4,18,0,372.0,107.0,3.9,33.0,228.0,76.6,58.07
2016,7,4,18,15,325.5,91.5,3.7,32.0,183.0,66.61,50.03
2016,7,4,18,30,279.0,76.0,3.5,31.0,138.0,56.23,41.4
2016,7,4,18,45,209.0,59.0,3.35,30.5,98.5,45.17,31.83
2016,7,4,19,0,139.0,42.0,3.2,30.0,59.0,32.46,20.58
2016,7,4,19,15,69.5,21.0,3.3,29.5,29.5,16.67,3.84
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,8.5,4.15,24.5,8.5,7.26,0.0
2016,7,5,6,0,0.0,17.0,4.2,25.0,17.0,14.03,2.45
2016,7,5,6,15,1.0,36.5,4.35,25.0,36.5,32.47,20.02
2016,7,5,6,30,2.0,56.0,4.5,25.0,56.0,50.84,35.64
2016,7,5,6,45,16.5,77.5,4.65,25.5,81.5,77.36,57.67
2016,7,5,7,0,31.0,99.0,4.8,26.0,107.0,111.9,86.07
2016,7,5,7,15,55.5,124.0,4.9,26.5,143.5,151.73,118.42
2016,7,5,7,30,80.0,149.0,5.0,27.0,180.0,193.5,151.82
2016,7,5,7,45,262.5,152.5,5.1,27.5,274.0,341.98,270.78
2016,7,5,8,0,445.0,156.0,5.2,28.0,368.0,497.97,391.33
2016,7,5,8,15,588.0,130.5,5.25,28.5,445.5,600.71,468.44
2016,7,5,8,30,731.0,105.0,5.3,29.0,523.0,700.08,540.36
2016,7,5,8,45,760.5,104.0,5.35,29.5,574.0,744.92,569.47
2016,7,5,9,0,790.0,103.0,5.4,30.0,625.0,788.46,597.46
2016,7,5,9,15,804.5,105.5,5.4,30.5,670.0,821.47,617.48
2016,7,5,9,30,819.0,108.0,5.4,31.0,715.0,842.89,629.34
2016,7,5,9,45,835.5,107.0,5.4,31.5,756.5,868.31,643.96
2016,7,5,10,0,852.0,106.0,5.4,32.0,798.0,890.86,656.52
2016,7,5,10,15,860.0,107.5,5.4,32.5,832.0,905.05,663.45
2016,7,5,10,30,868.0,109.0,5.4,33.0,866.0,915.76,668.13
2016,7,5,10,45,876.5,108.5,5.4,33.5,894.5,921.38,669.51
2016,7,5,11,0,885.0,108.0,5.4,34.0,923.0,923.36,668.62
2016,7,5,11,15,889.0,109.0,5.35,34.0,944.0,918.94,664.72
2016,7,5,11,30,893.0,110.0,5.3,34.0,965.0,910.77,658.5
2016,7,5,11,45,888.0,116.0,5.3,34.5,976.5,895.36,646.53
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,876.32,632.33
2016,7,5,12,15,884.0,122.0,5.25,35.0,993.5,853.97,617.08
2016,7,5,12,30,885.0,122.0,5.2,35.0,999.0,828.52,599.83
2016,7,5,12,45,885.0,121.5,5.2,35.5,996.5,799.09,578.96
2016,7,5,13,0,885.0,121.0,5.2,36.0,994.0,767.09,556.42
2016,7,5,13,15,883.0,120.5,5.2,36.0,984.0,731.09,531.17
2016,7,5,13,30,881.0,120.0,5.2,36.0,974.0,692.64,503.36
2016,7,5,13,45,877.5,118.5,5.2,36.5,956.5,650.15,471.19
2016,7,5,14,0,874.0,117.0,5.2,37.0,939.0,605.57,436.97
2016,7,5,14,15,868.5,116.0,5.15,37.0,914.0,558.37,400.92
2016,7,5,14,30,863.0,115.0,5.1,37.0,889.0,509.63,362.83
2016,7,5,14,45,851.5,116.0,5.1,37.0,856.5,458.39,322.07
2016,7,5,15,0,840.0,117.0,5.1,37.0,824.0,406.63,279.94
2016,7,5,15,15,704.0,186.0,5.1,36.5,760.0,352.67,238.79
2016,7,5,15,30,568.0,255.0,5.1,36.0,696.0,320.25,214.98
2016,7,5,15,45,682.0,180.5,5.1,36.0,679.5,253.49,158.73
2016,7,5,16,0,796.0,106.0,5.1,36.0,663.0,181.49,99.96
2016,7,5,16,15,779.0,103.0,5.1,35.5,616.0,127.02,66.86
2016,7,5,16,30,762.0,100.0,5.1,35.0,569.0,74.28,54.51
2016,7,5,16,45,740.0,96.5,5.1,35.0,518.5,72.17,53.04
2016,7,5,17,0,718.0,93.0,5.1,35.0,468.0,71.04,52.33
2016,7,5,17,15,688.0,88.5,5.0,34.5,416.0,63.07,46.15
2016,7,5,17,30,658.0,84.0,4.9,34.0,364.0,61.11,44.83
2016,7,5,17,45,615.5,78.5,4.8,33.5,311.5,58.2,42.68
2016,7,5,18,0,573.0,73.0,4.7,33.0,259.0,55.21,40.4
2016,7,5,18,15,513.0,65.5,4.55,32.0,208.5,50.45,36.6
2016,7,5,18,30,453.0,58.0,4.4,31.0,158.0,45.59,32.54
2016,7,5,18,45,359.0,48.0,4.3,30.5,113.5,38.35,26.19
2016,7,5,19,0,265.0,38.0,4.2,30.0,69.0,29.36,18.07
2016,7,5,19,15,132.5,19.0,4.25,29.5,34.5,14.77,2.66
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,12.5,4.7,24.5,15.0,19.54,0.0
2016,7,6,6,0,72.0,25.0,4.8,25.0,30.0,55.76,24.06
2016,7,6,6,15,165.5,42.5,4.9,25.0,67.5,115.47,82.64
2016,7,6,6,30,259.0,60.0,5.0,25.0,105.0,190.19,145.39
2016,7,6,6,45,352.0,69.5,5.15,25.5,153.0,257.59,202.17
2016,7,6,7,0,445.0,79.0,5.3,26.0,201.0,334.21,265.54
2016,7,6,7,15,497.5,87.5,5.4,26.5,252.0,401.21,319.69
2016,7,6,7,30,550.0,96.0,5.5,27.0,303.0,466.92,371.32
2016,7,6,7,45,600.0,98.5,5.6,27.5,357.0,527.41,417.65
2016,7,6,8,0,650.0,101.0,5.7,28.0,411.0,589.92,464.27
2016,7,6,8,15,677.5,106.0,5.75,28.5,462.0,640.27,500.31
2016,7,6,8,30,705.0,111.0,5.8,29.0,513.0,690.16,534.67
2016,7,6,8,45,730.5,112.5,5.9,29.5,563.0,730.47,561.2
2016,7,6,9,0,756.0,114.0,6.0,30.0,613.0,772.75,588.84
2016,7,6,9,15,772.0,117.0,6.0,30.5,658.0,806.8,609.94
2016,7,6,9,30,788.0,120.0,6.0,31.0,703.0,838.4,629.12
2016,7,6,9,45,803.0,121.0,6.05,31.5,744.0,864.27,644.42
2016,7,6,10,0,818.0,122.0,6.1,32.0,785.0,876.95,650.62
2016,7,6,10,15,827.0,124.0,6.05,32.5,820.0,892.04,658.14
2016,7,6,10,30,836.0,126.0,6.0,33.0,855.0,903.76,663.37
2016,7,6,10,45,845.0,126.0,6.0,33.5,883.5,910.07,665.29
2016,7,6,11,0,854.0,126.0,6.0,34.0,912.0,912.82,664.94
2016,7,6,11,15,859.0,127.0,5.95,34.0,933.5,909.2,661.59
2016,7,6,11,30,864.0,128.0,5.9,34.0,955.0,901.91,655.93
2016,7,6,11,45,870.0,126.5,5.9,34.5,969.5,889.66,645.97
2016,7,6,12,0,876.0,125.0,5.9,35.0,984.0,873.86,633.78
2016,7,6,12,15,877.5,125.5,5.85,35.0,990.0,852.46,619.04
2016,7,6,12,30,879.0,126.0,5.8,35.0,996.0,827.94,602.27
2016,7,6,12,45,880.5,124.5,5.8,35.5,994.5,799.02,581.55
2016,7,6,13,0,882.0,123.0,5.8,36.0,993.0,767.49,559.11
2016,7,6,13,15,880.0,122.5,5.75,36.0,983.5,731.56,533.52
2016,7,6,13,30,878.0,122.0,5.7,36.0,974.0,693.2,505.42
2016,7,6,13,45,875.0,121.0,5.7,36.5,957.0,651.49,473.6
2016,7,6,14,0,872.0,120.0,5.7,37.0,940.0,607.65,439.71
2016,7,6,14,15,866.5,119.0,5.7,37.0,915.0,560.5,403.64
2016,7,6,14,30,861.0,118.0,5.7,37.0,890.0,511.81,365.51
2016,7,6,14,45,846.5,120.5,5.7,37.0,856.5,460.36,324.44
2016,7,6,15,0,832.0,123.0,5.7,37.0,823.0,408.67,282.27
2016,7,6,15,15,821.5,121.0,5.7,36.5,785.5,355.25,238.57
2016,7,6,15,30,811.0,119.0,5.7,36.0,748.0,295.57,189.87
2016,7,6,15,45,793.5,118.0,5.7,36.0,704.0,240.61,145.28
2016,7,6,16,0,776.0,117.0,5.7,36.0,660.0,186.96,104.95
2016,7,6,16,15,758.0,113.5,5.7,35.5,612.5,133.14,72.05
2016,7,6,16,30,740.0,110.0,5.7,35.0,565.0,81.22,60.1
2016,7,6,16,45,709.5,108.5,5.75,35.0,513.5,72.89,53.62
2016,7,6,17,0,679.0,107.0,5.8,35.0,462.0,73.45,54.3
2016,7,6,17,15,646.5,101.5,5.7,34.5,410.0,71.32,52.89
2016,7,6,17,30,614.0,96.0,5.6,34.0,358.0,69.06,51.36
2016,7,6,17,45,561.5,91.0,5.55,33.5,304.5,66.85,49.82
2016,7,6,18,0,509.0,86.0,5.5,33.0,251.0,64.66,48.23
2016,7,6,18,15,444.5,77.0,5.3,32.0,201.5,57.41,42.4
2016,7,6,18,30,380.0,68.0,5.1,31.0,152.0,51.15,37.17
2016,7,6,18,45,282.0,55.5,4.95,30.5,108.0,42.05,29.24
2016,7,6,19,0,184.0,43.0,4.8,30.0,64.0,32.83,20.85
2016,7,6,19,15,92.0,21.5,4.7,29.5,32.0,17.07,3.81
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,24.5,8.5,7.26,0.0
2016,7,7,6,0,0.0,17.0,5.0,25.0,17.0,14.03,1.74
2016,7,7,6,15,9.0,37.0,5.1,25.5,39.0,36.21,22.71
2016,7,7,6,30,18.0,57.0,5.2,26.0,61.0,63.29,45.37
2016,7,7,6,45,38.0,79.0,5.35,26.5,89.0,95.16,71.84
2016,7,7,7,0,58.0,101.0,5.5,27.0,117.0,128.63,99.44
2016,7,7,7,15,90.5,125.5,5.55,27.5,157.0,183.8,144.09
2016,7,7,7,30,123.0,150.0,5.6,28.0,197.0,232.58,182.91
2016,7,7,7,45,108.5,174.0,5.65,28.5,220.0,252.18,197.32
2016,7,7,8,0,94.0,198.0,5.7,29.0,243.0,257.05,199.92
2016,7,7,8,15,424.5,146.0,5.75,29.5,384.0,489.12,383.09
2016,7,7,8,30,755.0,94.0,5.8,30.0,525.0,707.36,545.69
2016,7,7,8,45,779.5,95.0,5.85,31.0,575.0,751.11,572.37
2016,7,7,9,0,804.0,96.0,5.9,32.0,625.0,793.32,598.13
2016,7,7,9,15,818.0,98.5,5.9,32.5,670.5,818.11,612.38
2016,7,7,9,30,832.0,101.0,5.9,33.0,716.0,848.2,630.26
2016,7,7,9,45,844.5,102.0,5.9,33.5,756.5,872.53,644.05
2016,7,7,10,0,857.0,103.0,5.9,34.0,797.0,893.79,655.72
2016,7,7,10,15,865.0,104.5,5.85,34.0,831.5,908.18,663.89
2016,7,7,10,30,873.0,106.0,5.8,34.0,866.0,919.06,669.82
2016,7,7,10,45,879.0,107.0,5.8,34.5,894.0,923.99,670.74
2016,7,7,11,0,885.0,108.0,5.8,35.0,922.0,925.22,669.33
2016,7,7,11,15,889.0,109.0,5.75,35.0,943.0,920.88,665.51
2016,7,7,11,30,893.0,110.0,5.7,35.0,964.0,912.78,659.34
2016,7,7,11,45,886.5,117.0,5.7,35.5,975.0,896.98,647.09
2016,7,7,12,0,880.0,124.0,5.7,36.0,986.0,877.55,632.58
2016,7,7,12,15,880.5,124.0,5.65,36.0,991.5,854.85,617.1
2016,7,7,12,30,881.0,124.0,5.6,36.0,997.0,829.08,599.62
2016,7,7,12,45,878.5,125.5,5.55,36.5,994.0,799.36,578.3
2016,7,7,13,0,876.0,127.0,5.5,37.0,991.0,767.18,555.4
2016,7,7,13,15,873.5,126.5,5.45,37.0,981.0,731.06,529.81
2016,7,7,13,30,871.0,126.0,5.4,37.0,971.0,692.58,501.87
2016,7,7,13,45,864.5,127.0,5.4,37.5,952.5,650.38,469.94
2016,7,7,14,0,858.0,128.0,5.4,38.0,934.0,606.36,436.19
2016,7,7,14,15,852.5,126.5,5.4,37.5,909.0,559.43,401.45
2016,7,7,14,30,847.0,125.0,5.4,37.0,884.0,511.0,364.54
2016,7,7,14,45,836.5,125.0,5.4,37.0,851.5,460.14,324.07
2016,7,7,15,0,826.0,125.0,5.4,37.0,819.0,408.69,282.19
2016,7,7,15,15,815.5,122.5,5.4,37.0,781.5,355.21,238.07
2016,7,7,15,30,805.0,120.0,5.4,37.0,744.0,295.57,189.21
2016,7,7,15,45,788.5,118.5,5.4,37.0,700.5,240.75,144.94
2016,7,7,16,0,772.0,117.0,5.4,37.0,657.0,187.15,104.74
2016,7,7,16,15,754.0,114.0,5.45,36.5,610.0,133.86,72.23
2016,7,7,16,30,736.0,111.0,5.5,36.0,563.0,82.46,60.83
2016,7,7,16,45,708.0,108.5,5.55,35.5,512.0,72.87,53.49
2016,7,7,17,0,680.0,106.0,5.6,35.0,461.0,72.82,53.78
2016,7,7,17,15,648.0,100.5,5.55,34.5,409.0,70.66,52.35
2016,7,7,17,30,616.0,95.0,5.5,34.0,357.0,68.38,50.8
2016,7,7,17,45,572.0,88.5,5.45,33.5,305.0,65.1,48.38
2016,7,7,18,0,528.0,82.0,5.4,33.0,253.0,61.72,45.8
2016,7,7,18,15,464.5,73.5,5.25,32.5,203.0,56.48,41.54
2016,7,7,18,30,401.0,65.0,5.1,32.0,153.0,49.14,35.33
2016,7,7,18,45,310.5,52.5,5.0,31.5,109.5,40.0,27.4
2016,7,7,19,0,220.0,40.0,4.9,31.0,66.0,30.71,19.03
2016,7,7,19,15,110.0,20.0,4.75,30.5,33.0,15.5,2.74
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,36.5,12.5,3.85,24.5,14.5,19.66,0.0
2016,7,8,6,0,73.0,25.0,4.0,25.0,29.0,56.05,21.08
2016,7,8,6,15,171.0,42.5,4.15,25.5,67.0,125.73,89.95
2016,7,8,6,30,269.0,60.0,4.3,26.0,105.0,194.65,147.91
2016,7,8,6,45,360.5,69.5,4.5,26.5,153.5,261.89,204.34
2016,7,8,7,0,452.0,79.0,4.7,27.0,202.0,338.21,267.11
2016,7,8,7,15,237.5,107.0,4.75,27.5,173.0,257.03,203.29
2016,7,8,7,30,23.0,135.0,4.8,28.0,144.0,134.45,103.18
2016,7,8,7,45,14.0,143.5,4.85,28.5,149.0,135.56,103.52
2016,7,8,8,0,5.0,152.0,4.9,29.0,154.0,136.24,103.26
2016,7,8,8,15,360.0,131.0,4.9,29.5,335.5,425.22,333.45
2016,7,8,8,30,715.0,110.0,4.9,30.0,517.0,697.71,535.96
2016,7,8,8,45,743.5,110.5,4.95,30.5,567.5,739.81,561.99
2016,7,8,9,0,772.0,111.0,5.0,31.0,618.0,783.98,590.19
2016,7,8,9,15,787.0,113.5,5.0,31.5,663.5,817.14,610.09
2016,7,8,9,30,802.0,116.0,5.0,32.0,709.0,847.75,628.1
2016,7,8,9,45,544.5,245.0,5.0,32.5,658.0,760.23,562.47
2016,7,8,10,0,287.0,374.0,5.0,33.0,607.0,643.71,473.02
2016,7,8,10,15,571.0,246.0,4.95,33.5,734.5,797.97,585.08
2016,7,8,10,30,855.0,118.0,4.9,34.0,862.0,915.24,662.62
2016,7,8,10,45,864.5,117.0,4.9,34.5,891.0,921.28,663.59
2016,7,8,11,0,874.0,116.0,4.9,35.0,920.0,923.73,662.98
2016,7,8,11,15,878.5,117.0,4.85,35.0,941.0,919.79,659.39
2016,7,8,11,30,883.0,118.0,4.8,35.0,962.0,912.12,653.53
2016,7,8,11,45,884.5,119.5,4.8,35.5,975.5,898.5,642.88
2016,7,8,12,0,886.0,121.0,4.8,36.0,989.0,881.3,630.05
2016,7,8,12,15,887.0,121.5,4.8,36.0,995.0,859.38,615.56
2016,7,8,12,30,888.0,122.0,4.8,36.0,1001.0,834.32,599.05
2016,7,8,12,45,889.0,121.0,4.8,36.5,999.5,805.2,578.63
2016,7,8,13,0,890.0,120.0,4.8,37.0,998.0,773.42,556.48
2016,7,8,13,15,888.0,119.5,4.8,37.0,988.0,737.2,531.58
2016,7,8,13,30,886.0,119.0,4.8,37.0,978.0,698.53,503.95
2016,7,8,13,45,882.0,118.5,4.8,37.0,960.0,656.2,473.22
2016,7,8,14,0,878.0,118.0,4.8,37.0,942.0,611.81,440.33
2016,7,8,14,15,872.5,117.0,4.8,37.0,917.5,564.33,404.44
2016,7,8,14,30,867.0,116.0,4.8,37.0,893.0,515.3,366.45
2016,7,8,14,45,854.0,117.5,4.8,37.0,860.0,463.43,325.43
2016,7,8,15,0,841.0,119.0,4.8,37.0,827.0,411.17,283.13
2016,7,8,15,15,831.0,117.0,4.8,37.0,789.5,357.36,238.85
2016,7,8,15,30,821.0,115.0,4.8,37.0,752.0,303.39,194.15
2016,7,8,15,45,805.0,113.5,4.8,37.0,708.0,241.45,144.66
2016,7,8,16,0,789.0,112.0,4.8,37.0,664.0,186.91,103.74
2016,7,8,16,15,771.5,109.0,4.8,36.5,617.0,132.6,70.49
2016,7,8,16,30,754.0,106.0,4.8,36.0,570.0,80.1,58.92
2016,7,8,16,45,726.5,103.5,4.8,36.0,518.5,76.84,56.55
2016,7,8,17,0,699.0,101.0,4.8,36.0,467.0,69.84,51.12
2016,7,8,17,15,667.5,96.0,4.7,35.5,414.5,67.87,49.84
2016,7,8,17,30,636.0,91.0,4.6,35.0,362.0,65.79,48.45
2016,7,8,17,45,588.5,86.0,4.5,34.5,309.0,63.44,46.79
2016,7,8,18,0,541.0,81.0,4.4,34.0,256.0,61.08,45.06
2016,7,8,18,15,478.0,72.5,4.15,33.0,205.5,55.8,40.87
2016,7,8,18,30,415.0,64.0,3.9,32.0,155.0,50.39,36.37
2016,7,8,18,45,319.0,52.0,3.7,31.0,110.5,39.67,27.2
2016,7,8,19,0,223.0,40.0,3.5,30.0,66.0,30.72,19.13
2016,7,8,19,15,111.5,20.0,3.55,29.5,33.0,15.5,2.6
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,7.0,10.5,3.45,23.5,11.0,10.69,0.0
2016,7,9,6,0,14.0,21.0,3.6,24.0,22.0,24.25,5.38
2016,7,9,6,15,63.5,41.5,3.75,24.5,51.0,71.56,49.63
2016,7,9,6,30,113.0,62.0,3.9,25.0,80.0,116.51,87.59
2016,7,9,6,45,154.0,82.0,4.05,25.5,117.5,170.23,132.47
2016,7,9,7,0,195.0,102.0,4.2,26.0,155.0,220.2,173.82
2016,7,9,7,15,224.0,121.0,4.2,26.5,194.5,265.78,210.7
2016,7,9,7,30,253.0,140.0,4.2,27.0,234.0,313.53,248.28
2016,7,9,7,45,353.0,146.0,4.2,28.0,300.0,409.56,322.22
2016,7,9,8,0,453.0,152.0,4.2,29.0,366.0,500.58,390.03
2016,7,9,8,15,588.5,130.0,4.2,29.5,442.5,602.07,465.01
2016,7,9,8,30,724.0,108.0,4.2,30.0,519.0,702.93,536.52
2016,7,9,8,45,412.5,201.5,4.2,30.5,440.5,566.24,430.82
2016,7,9,9,0,101.0,295.0,4.2,31.0,362.0,365.98,275.85
2016,7,9,9,15,161.0,319.0,4.15,31.5,434.0,458.02,343.73
2016,7,9,9,30,221.0,343.0,4.1,32.0,506.0,535.96,398.95
2016,7,9,9,45,134.5,345.5,4.1,32.5,446.5,461.73,341.89
2016,7,9,10,0,48.0,348.0,4.1,33.0,387.0,367.88,270.8
2016,7,9,10,15,122.0,388.0,4.05,33.0,493.0,489.64,359.55
2016,7,9,10,30,196.0,428.0,4.0,33.0,599.0,594.34,433.24
2016,7,9,10,45,215.5,441.0,4.0,33.5,634.5,621.12,450.05
2016,7,9,11,0,235.0,454.0,4.0,34.0,670.0,646.52,466.09
2016,7,9,11,15,137.0,431.0,3.95,34.5,558.0,529.25,381.83
2016,7,9,11,30,39.0,408.0,3.9,35.0,446.0,400.79,288.76
2016,7,9,11,45,101.0,454.5,3.85,35.5,553.5,494.42,355.23
2016,7,9,12,0,163.0,501.0,3.8,36.0,661.0,593.66,422.73
2016,7,9,12,15,253.5,481.0,3.75,36.0,731.5,649.09,461.37
2016,7,9,12,30,344.0,461.0,3.7,36.0,802.0,690.98,490.54
2016,7,9,12,45,371.0,448.0,3.65,36.0,815.0,682.76,484.9
2016,7,9,13,0,398.0,435.0,3.6,36.0,828.0,671.97,477.66
2016,7,9,13,15,374.5,440.5,3.55,36.0,807.0,637.0,453.17
2016,7,9,13,30,351.0,446.0,3.5,36.0,786.0,602.5,428.95
2016,7,9,13,45,579.0,302.5,3.5,36.0,851.5,610.18,436.99
2016,7,9,14,0,807.0,159.0,3.5,36.0,917.0,603.65,433.21
2016,7,9,14,15,800.0,157.5,3.45,36.0,892.0,556.55,397.85
2016,7,9,14,30,793.0,156.0,3.4,36.0,867.0,508.3,360.96
2016,7,9,14,45,791.5,149.5,3.35,36.0,837.0,457.81,321.48
2016,7,9,15,0,790.0,143.0,3.3,36.0,807.0,406.07,280.01
2016,7,9,15,15,778.5,140.5,3.2,35.5,769.5,352.91,237.24
2016,7,9,15,30,767.0,138.0,3.1,35.0,732.0,299.97,194.14
2016,7,9,15,45,749.0,136.5,3.05,35.0,689.0,246.86,151.48
2016,7,9,16,0,731.0,135.0,3.0,35.0,646.0,195.21,112.83
2016,7,9,16,15,711.5,131.0,3.0,35.0,599.0,135.82,75.03
2016,7,9,16,30,692.0,127.0,3.0,35.0,552.0,85.37,63.34
2016,7,9,16,45,373.0,169.0,3.0,35.0,395.5,107.24,81.14
2016,7,9,17,0,54.0,211.0,3.0,35.0,239.0,151.0,116.32
2016,7,9,17,15,50.0,188.0,2.85,34.5,211.5,136.21,105.1
2016,7,9,17,30,46.0,165.0,2.7,34.0,184.0,121.05,93.49
2016,7,9,17,45,253.0,130.0,2.55,33.5,214.0,93.08,71.24
2016,7,9,18,0,460.0,95.0,2.4,33.0,244.0,69.26,51.97
2016,7,9,18,15,396.0,84.0,2.35,32.0,195.0,61.95,46.14
2016,7,9,18,30,332.0,73.0,2.3,31.0,146.0,54.45,39.9
2016,7,9,18,45,242.0,58.0,2.25,30.5,103.5,43.71,30.59
2016,7,9,19,0,152.0,43.0,2.2,30.0,61.0,33.16,21.07
2016,7,9,19,15,76.0,21.5,2.5,29.5,30.5,17.02,3.16
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,10.5,10.5,2.35,24.0,11.0,11.55,0.0
2016,7,10,6,0,21.0,21.0,2.5,24.0,22.0,26.5,5.26
2016,7,10,6,15,91.5,43.5,2.75,24.5,57.5,84.9,59.47
2016,7,10,6,30,162.0,66.0,3.0,25.0,93.0,149.98,113.7
2016,7,10,6,45,231.0,83.5,3.3,25.5,137.0,208.42,162.59
2016,7,10,7,0,300.0,101.0,3.6,26.0,181.0,273.88,216.48
2016,7,10,7,15,155.5,114.0,3.7,26.5,156.5,208.18,164.3
2016,7,10,7,30,11.0,127.0,3.8,27.0,132.0,119.15,91.09
2016,7,10,7,45,40.0,159.5,3.9,27.5,178.0,179.45,139.23
2016,7,10,8,0,69.0,192.0,4.0,28.0,224.0,233.6,181.42
2016,7,10,8,15,39.0,187.0,4.0,28.5,206.0,205.53,157.93
2016,7,10,8,30,9.0,182.0,4.0,29.0,188.0,165.59,125.31
2016,7,10,8,45,29.0,227.0,4.0,29.5,246.0,236.99,180.11
2016,7,10,9,0,49.0,272.0,4.0,30.0,304.0,298.67,226.11
2016,7,10,9,15,186.5,296.5,3.95,30.0,432.0,456.86,345.97
2016,7,10,9,30,324.0,321.0,3.9,30.0,560.0,621.03,464.83
2016,7,10,9,45,249.0,356.0,3.9,30.5,546.0,592.16,439.61
2016,7,10,10,0,174.0,391.0,3.9,31.0,532.0,542.68,401.04
2016,7,10,10,15,241.0,398.0,3.9,31.5,602.0,625.48,459.1
2016,7,10,10,30,308.0,405.0,3.9,32.0,672.0,691.39,503.81
2016,7,10,10,45,313.0,418.5,3.9,32.5,698.0,704.99,510.89
2016,7,10,11,0,318.0,432.0,3.9,33.0,724.0,716.66,516.93
2016,7,10,11,15,547.0,307.0,3.9,33.0,824.0,814.31,588.03
2016,7,10,11,30,776.0,182.0,3.9,33.0,924.0,888.29,639.81
2016,7,10,11,45,459.5,340.5,3.9,33.5,782.0,742.0,534.45
2016,7,10,12,0,143.0,499.0,3.9,34.0,640.0,575.05,412.13
2016,7,10,12,15,242.5,480.5,3.9,34.0,720.5,640.08,459.36
2016,7,10,12,30,342.0,462.0,3.9,34.0,801.0,691.0,495.24
2016,7,10,12,45,576.0,315.0,3.95,34.5,884.0,734.59,528.65
2016,7,10,13,0,810.0,168.0,4.0,35.0,967.0,761.46,549.75
2016,7,10,13,15,808.0,167.5,4.05,35.0,957.5,726.09,524.8
2016,7,10,13,30,806.0,167.0,4.1,35.0,948.0,688.51,498.21
2016,7,10,13,45,801.5,166.0,4.15,35.0,930.5,646.85,468.22
2016,7,10,14,0,797.0,165.0,4.2,35.0,913.0,603.44,436.31
2016,7,10,14,15,790.5,163.5,4.2,35.0,889.0,556.99,401.35
2016,7,10,14,30,784.0,162.0,4.2,35.0,865.0,509.37,364.63
2016,7,10,14,45,772.5,161.5,4.2,35.0,833.0,459.31,325.24
2016,7,10,15,0,761.0,161.0,4.2,35.0,801.0,409.03,284.72
2016,7,10,15,15,749.0,158.0,4.2,35.0,764.0,356.8,242.07
2016,7,10,15,30,737.0,155.0,4.2,35.0,727.0,304.92,199.37
2016,7,10,15,45,713.5,155.5,4.25,35.0,683.0,247.0,153.39
2016,7,10,16,0,690.0,156.0,4.3,35.0,639.0,196.84,115.94
2016,7,10,16,15,669.0,151.5,4.3,34.5,592.0,146.03,84.33
2016,7,10,16,30,648.0,147.0,4.3,34.0,545.0,97.61,73.49
2016,7,10,16,45,605.5,147.0,4.3,34.0,493.0,96.33,72.76
2016,7,10,17,0,563.0,147.0,4.3,34.0,441.0,99.23,75.38
2016,7,10,17,15,526.0,139.0,4.1,33.5,389.5,95.19,72.55
2016,7,10,17,30,489.0,131.0,3.9,33.0,338.0,91.17,69.68
2016,7,10,17,45,419.5,125.0,3.75,32.5,285.0,87.93,67.4
2016,7,10,18,0,350.0,119.0,3.6,32.0,232.0,84.68,65.0
2016,7,10,18,15,285.5,104.0,3.4,31.0,184.5,76.57,58.53
2016,7,10,18,30,221.0,89.0,3.2,30.0,137.0,65.83,49.55
2016,7,10,18,45,137.0,67.5,3.0,29.5,94.5,50.49,36.33
2016,7,10,19,0,53.0,46.0,2.8,29.0,52.0,35.27,22.85
2016,7,10,19,15,26.5,23.0,2.9,28.5,26.0,18.36,3.59
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.5,10.0,4.5,24.5,10.0,9.89,0.0
2016,7,11,6,0,11.0,20.0,4.6,25.0,20.0,22.29,2.51
2016,7,11,6,15,72.5,44.5,4.75,25.0,55.5,79.99,55.68
2016,7,11,6,30,134.0,69.0,4.9,25.0,91.0,135.4,102.44
2016,7,11,6,45,222.0,85.0,5.1,25.5,137.0,206.38,161.43
2016,7,11,7,0,310.0,101.0,5.3,26.0,183.0,279.41,221.75
2016,7,11,7,15,367.5,113.5,5.45,26.5,233.0,351.29,279.82
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,417.58,332.2
2016,7,11,7,45,488.5,129.0,5.75,28.0,337.5,481.5,380.95
2016,7,11,8,0,552.0,132.0,5.9,29.0,392.0,556.21,436.31
2016,7,11,8,15,584.5,139.0,6.0,29.5,443.5,609.45,474.72
2016,7,11,8,30,617.0,146.0,6.1,30.0,495.0,662.74,512.37
2016,7,11,8,45,462.5,212.0,6.2,30.5,487.5,618.5,474.59
2016,7,11,9,0,308.0,278.0,6.3,31.0,480.0,553.69,421.83
2016,7,11,9,15,515.5,217.0,6.35,31.5,584.0,691.6,524.9
2016,7,11,9,30,723.0,156.0,6.4,32.0,688.0,828.13,621.68
2016,7,11,9,45,741.5,157.5,6.5,32.5,730.0,850.85,634.61
2016,7,11,10,0,760.0,159.0,6.6,33.0,772.0,876.86,650.27
2016,7,11,10,15,771.5,161.5,6.6,33.5,808.0,894.44,659.68
2016,7,11,10,30,783.0,164.0,6.6,34.0,844.0,908.72,666.91
2016,7,11,10,45,792.5,165.5,6.65,34.5,873.0,916.74,670.18
2016,7,11,11,0,802.0,167.0,6.7,35.0,902.0,921.21,671.18
2016,7,11,11,15,808.0,168.5,6.65,35.0,924.0,918.82,668.65
2016,7,11,11,30,814.0,170.0,6.6,35.0,946.0,912.76,663.82
2016,7,11,11,45,805.0,180.0,6.6,35.5,957.0,897.36,651.66
2016,7,11,12,0,796.0,190.0,6.6,36.0,968.0,878.44,637.32
2016,7,11,12,15,797.5,190.5,6.55,36.0,974.5,857.13,622.6
2016,7,11,12,30,799.0,191.0,6.5,36.0,981.0,832.77,605.89
2016,7,11,12,45,797.0,192.0,6.45,36.5,979.0,803.29,583.86
2016,7,11,13,0,795.0,193.0,6.4,37.0,977.0,771.49,559.94
2016,7,11,13,15,792.5,192.5,6.3,37.0,967.5,735.94,534.25
2016,7,11,13,30,790.0,192.0,6.2,37.0,958.0,698.3,506.76
2016,7,11,13,45,784.5,191.5,6.15,37.0,940.0,656.75,476.22
2016,7,11,14,0,779.0,191.0,6.1,37.0,922.0,613.59,443.95
2016,7,11,14,15,772.0,189.0,6.05,37.0,897.0,567.08,408.64
2016,7,11,14,30,765.0,187.0,6.0,37.0,872.0,519.51,371.75
2016,7,11,14,45,760.5,181.5,5.95,37.0,841.5,469.64,332.33
2016,7,11,15,0,756.0,176.0,5.9,37.0,811.0,418.88,291.33
2016,7,11,15,15,743.5,173.0,5.85,36.5,773.5,361.58,245.52
2016,7,11,15,30,731.0,170.0,5.8,36.0,736.0,308.7,202.45
2016,7,11,15,45,713.5,166.5,5.8,36.0,692.5,255.11,159.34
2016,7,11,16,0,696.0,163.0,5.8,36.0,649.0,203.03,120.13
2016,7,11,16,15,674.0,158.0,5.75,35.5,601.5,151.32,87.84
2016,7,11,16,30,652.0,153.0,5.7,35.0,554.0,102.15,76.89
2016,7,11,16,45,621.5,148.0,5.7,35.0,503.0,97.3,73.3
2016,7,11,17,0,591.0,143.0,5.7,35.0,452.0,96.84,73.21
2016,7,11,17,15,553.5,135.5,5.6,34.5,399.5,93.37,70.83
2016,7,11,17,30,516.0,128.0,5.5,34.0,347.0,89.57,68.14
2016,7,11,17,45,461.5,119.5,5.45,33.5,294.5,84.73,64.54
