Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,18,0,407.0,111.0,5.4,33.0,242.0,79.75,60.71
2016,7,11,18,15,339.0,97.5,5.3,32.0,192.5,71.0,53.69
2016,7,11,18,30,271.0,84.0,5.2,31.0,143.0,62.88,46.91
2016,7,11,18,45,182.5,65.5,5.1,30.5,100.5,49.37,35.23
2016,7,11,19,0,94.0,47.0,5.0,30.0,58.0,36.01,23.29
2016,7,11,19,15,47.0,23.5,5.0,29.5,29.0,18.73,3.35
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,21.5,11.0,4.9,23.5,12.5,14.69,0.0
2016,7,12,6,0,43.0,22.0,5.0,24.0,25.0,38.49,6.2
2016,7,12,6,15,135.5,41.5,5.15,24.5,61.5,105.27,74.28
2016,7,12,6,30,228.0,61.0,5.3,25.0,98.0,179.67,136.89
2016,7,12,6,45,326.5,71.5,5.45,25.5,146.5,249.22,195.45
2016,7,12,7,0,425.0,82.0,5.6,26.0,195.0,328.72,261.31
2016,7,12,7,15,272.0,114.5,5.6,26.5,193.0,286.49,228.17
2016,7,12,7,30,119.0,147.0,5.6,27.0,191.0,228.02,179.93
2016,7,12,7,45,187.0,167.5,5.7,27.5,249.0,298.14,235.83
2016,7,12,8,0,255.0,188.0,5.8,28.0,307.0,387.13,304.81
2016,7,12,8,15,480.0,150.5,5.85,28.5,409.0,537.25,421.58
2016,7,12,8,30,705.0,113.0,5.9,29.0,511.0,695.84,539.81
2016,7,12,8,45,732.5,114.5,5.95,30.0,561.5,737.83,565.78
2016,7,12,9,0,760.0,116.0,6.0,31.0,612.0,782.26,593.42
2016,7,12,9,15,776.0,119.0,6.0,31.5,657.5,816.76,614.62
2016,7,12,9,30,792.0,122.0,6.0,32.0,703.0,848.78,633.92
2016,7,12,9,45,806.5,123.0,6.0,32.5,744.5,874.59,648.79
2016,7,12,10,0,821.0,124.0,6.0,33.0,786.0,886.87,654.38
2016,7,12,10,15,830.0,126.0,5.95,33.5,820.5,902.24,661.96
2016,7,12,10,30,839.0,128.0,5.9,34.0,855.0,914.21,667.24
2016,7,12,10,45,847.5,128.0,5.9,34.5,884.0,920.27,668.92
2016,7,12,11,0,856.0,128.0,5.9,35.0,913.0,922.75,668.35
2016,7,12,11,15,860.5,129.0,5.85,35.0,934.5,918.82,664.78
2016,7,12,11,30,865.0,130.0,5.8,35.0,956.0,911.21,658.92
2016,7,12,11,45,874.5,126.0,5.8,35.5,971.5,900.01,649.7
2016,7,12,12,0,884.0,122.0,5.8,36.0,987.0,885.19,638.22
2016,7,12,12,15,885.0,122.0,5.75,36.0,992.5,862.95,623.01
2016,7,12,12,30,886.0,122.0,5.7,36.0,998.0,837.56,605.78
2016,7,12,12,45,888.5,120.0,5.7,36.5,997.0,808.87,585.35
2016,7,12,13,0,891.0,118.0,5.7,37.0,996.0,777.41,563.11
2016,7,12,13,15,888.5,117.5,5.65,37.0,985.5,740.73,537.62
2016,7,12,13,30,886.0,117.0,5.6,37.0,975.0,701.61,509.23
2016,7,12,13,45,883.5,115.0,5.6,37.0,957.5,659.01,478.06
2016,7,12,14,0,881.0,113.0,5.6,37.0,940.0,614.21,444.62
2016,7,12,14,15,495.5,276.0,5.55,37.0,739.0,485.13,349.51
2016,7,12,14,30,110.0,439.0,5.5,37.0,538.0,394.27,283.08
2016,7,12,14,45,483.5,273.0,5.5,37.0,682.5,414.41,295.03
2016,7,12,15,0,857.0,107.0,5.5,37.0,827.0,412.55,285.36
2016,7,12,15,15,847.0,105.0,5.5,37.0,789.0,357.77,239.9
2016,7,12,15,30,837.0,103.0,5.5,37.0,751.0,302.81,194.08
2016,7,12,15,45,820.0,102.5,5.5,37.0,707.0,247.44,149.04
2016,7,12,16,0,803.0,102.0,5.5,37.0,663.0,185.02,101.84
2016,7,12,16,15,786.0,99.0,5.5,36.5,615.5,129.75,67.31
2016,7,12,16,30,769.0,96.0,5.5,36.0,568.0,76.19,55.83
2016,7,12,16,45,739.5,95.0,5.55,35.5,516.0,71.21,52.16
2016,7,12,17,0,710.0,94.0,5.6,35.0,464.0,71.72,52.9
2016,7,12,17,15,679.0,89.5,5.55,34.5,411.5,63.7,46.68
2016,7,12,17,30,648.0,85.0,5.5,34.0,359.0,61.77,45.39
2016,7,12,17,45,598.5,80.5,5.5,33.5,306.0,59.57,43.83
2016,7,12,18,0,549.0,76.0,5.5,33.0,253.0,57.38,42.21
2016,7,12,18,15,487.0,68.0,5.4,32.5,202.5,52.35,38.1
2016,7,12,18,30,425.0,60.0,5.3,32.0,152.0,47.21,33.71
2016,7,12,18,45,330.0,48.5,5.25,31.5,108.0,37.18,25.04
2016,7,12,19,0,235.0,37.0,5.2,31.0,64.0,28.53,17.17
2016,7,12,19,15,117.5,18.5,5.15,30.5,32.0,14.37,0.89
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,44.0,10.5,4.05,24.5,13.0,19.82,0.0
2016,7,13,6,0,88.0,21.0,4.2,25.0,26.0,54.91,7.57
2016,7,13,6,15,198.5,36.5,4.35,25.5,63.5,129.47,91.31
2016,7,13,6,30,309.0,52.0,4.5,26.0,101.0,203.06,153.88
2016,7,13,6,45,411.0,58.5,4.65,26.5,151.0,278.37,217.12
2016,7,13,7,0,513.0,65.0,4.8,27.0,201.0,361.16,285.28
2016,7,13,7,15,565.0,71.5,4.9,27.5,253.0,424.21,336.29
2016,7,13,7,30,617.0,78.0,5.0,28.0,305.0,490.63,388.21
2016,7,13,7,45,668.0,79.0,5.15,29.0,360.5,552.77,434.64
2016,7,13,8,0,719.0,80.0,5.3,30.0,416.0,615.14,479.8
2016,7,13,8,15,744.0,83.5,5.4,30.5,468.0,664.92,514.03
2016,7,13,8,30,769.0,87.0,5.5,31.0,520.0,713.9,546.73
2016,7,13,8,45,792.5,88.0,5.6,31.5,570.5,757.6,575.13
2016,7,13,9,0,816.0,89.0,5.7,32.0,621.0,792.02,596.63
2016,7,13,9,15,830.0,91.5,5.7,32.5,666.5,825.43,616.85
2016,7,13,9,30,844.0,94.0,5.7,33.0,712.0,856.21,635.03
2016,7,13,9,45,855.0,95.5,5.75,33.5,753.0,880.33,648.8
2016,7,13,10,0,866.0,97.0,5.8,34.0,794.0,901.29,660.44
2016,7,13,10,15,874.0,98.5,5.85,34.5,829.0,916.14,667.99
2016,7,13,10,30,882.0,100.0,5.9,35.0,864.0,927.44,673.26
2016,7,13,10,45,887.5,101.5,5.95,35.5,892.0,932.75,674.65
2016,7,13,11,0,893.0,103.0,6.0,36.0,920.0,934.31,673.69
2016,7,13,11,15,897.0,103.5,6.0,36.0,941.5,929.73,669.96
2016,7,13,11,30,901.0,104.0,6.0,36.0,963.0,921.37,663.89
2016,7,13,11,45,881.0,120.5,6.0,36.5,970.5,902.21,649.39
2016,7,13,12,0,861.0,137.0,6.0,37.0,978.0,879.13,632.47
2016,7,13,12,15,862.0,137.5,6.0,37.0,984.0,857.51,617.95
2016,7,13,12,30,863.0,138.0,6.0,37.0,990.0,832.81,601.4
2016,7,13,12,45,861.5,138.0,6.05,37.5,988.0,802.96,580.36
2016,7,13,13,0,860.0,138.0,6.1,38.0,986.0,770.66,557.7
2016,7,13,13,15,858.0,137.5,6.1,38.0,976.0,735.22,532.68
2016,7,13,13,30,856.0,137.0,6.1,38.0,966.0,697.42,505.36
2016,7,13,13,45,851.0,137.0,6.1,38.0,948.0,655.79,474.82
2016,7,13,14,0,846.0,137.0,6.1,38.0,930.0,612.23,442.27
2016,7,13,14,15,840.5,135.5,6.05,38.0,905.5,565.59,406.68
2016,7,13,14,30,835.0,134.0,6.0,38.0,881.0,517.46,369.15
2016,7,13,14,45,816.5,138.5,6.0,38.0,847.0,464.49,327.38
2016,7,13,15,0,798.0,143.0,6.0,38.0,813.0,412.82,285.64
2016,7,13,15,15,786.5,140.5,5.95,37.5,775.5,358.98,242.03
2016,7,13,15,30,775.0,138.0,5.9,37.0,738.0,305.35,198.1
2016,7,13,15,45,755.5,137.5,5.9,37.0,694.0,251.91,154.91
2016,7,13,16,0,736.0,137.0,5.9,37.0,650.0,200.1,115.85
2016,7,13,16,15,716.5,133.0,5.85,36.5,603.0,140.06,77.31
2016,7,13,16,30,697.0,129.0,5.8,36.0,556.0,89.02,66.1
2016,7,13,16,45,663.5,126.5,5.75,36.0,504.5,83.78,62.15
2016,7,13,17,0,630.0,124.0,5.7,36.0,453.0,84.28,62.79
2016,7,13,17,15,595.0,118.0,5.6,35.5,401.0,82.32,61.59
2016,7,13,17,30,560.0,112.0,5.5,35.0,349.0,80.26,60.28
2016,7,13,17,45,504.5,105.5,5.4,34.5,296.0,75.87,57.01
2016,7,13,18,0,449.0,99.0,5.3,34.0,243.0,71.95,54.02
2016,7,13,18,15,382.0,87.5,5.0,33.0,193.5,64.34,47.95
2016,7,13,18,30,315.0,76.0,4.7,32.0,144.0,56.55,41.44
2016,7,13,18,45,222.0,60.0,4.45,31.5,101.5,45.12,31.57
2016,7,13,19,0,129.0,44.0,4.2,31.0,59.0,33.71,21.28
2016,7,13,19,15,64.5,22.0,4.05,30.5,29.5,17.32,1.76
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,61.5,10.0,3.6,23.5,13.5,23.72,0.0
2016,7,14,6,0,123.0,20.0,3.8,24.0,27.0,69.34,6.13
2016,7,14,6,15,246.0,33.0,3.95,24.5,66.0,142.28,100.42
2016,7,14,6,30,369.0,46.0,4.1,25.0,105.0,224.22,170.42
2016,7,14,6,45,451.5,54.5,4.25,26.0,154.0,293.45,228.98
2016,7,14,7,0,534.0,63.0,4.4,27.0,203.0,370.25,291.91
2016,7,14,7,15,586.0,69.0,4.5,27.5,256.0,433.76,343.17
2016,7,14,7,30,638.0,75.0,4.6,28.0,309.0,500.62,395.19
2016,7,14,7,45,674.5,80.0,4.75,28.5,363.0,558.86,439.14
2016,7,14,8,0,711.0,85.0,4.9,29.0,417.0,615.78,480.88
2016,7,14,8,15,737.0,89.0,4.9,29.5,469.5,666.69,515.77
2016,7,14,8,30,763.0,93.0,4.9,30.0,522.0,716.86,548.83
2016,7,14,8,45,781.0,96.5,4.95,31.0,571.5,758.88,574.5
2016,7,14,9,0,799.0,100.0,5.0,32.0,621.0,798.99,598.36
2016,7,14,9,15,813.5,103.0,4.95,32.5,667.0,833.3,618.57
2016,7,14,9,30,828.0,106.0,4.9,33.0,713.0,855.89,630.59
2016,7,14,9,45,837.0,109.0,4.85,33.5,753.0,879.39,643.2
2016,7,14,10,0,846.0,112.0,4.8,34.0,793.0,899.66,653.57
2016,7,14,10,15,854.5,114.0,4.75,34.5,828.0,915.08,660.73
2016,7,14,10,30,863.0,116.0,4.7,35.0,863.0,926.99,665.83
2016,7,14,10,45,867.0,118.5,4.7,35.5,891.0,931.59,666.45
2016,7,14,11,0,871.0,121.0,4.7,36.0,919.0,932.44,664.8
2016,7,14,11,15,875.5,122.0,4.7,36.0,940.0,928.6,661.63
2016,7,14,11,30,880.0,123.0,4.7,36.0,961.0,921.01,656.17
2016,7,14,11,45,880.5,124.5,4.7,36.5,974.0,906.56,645.05
2016,7,14,12,0,881.0,126.0,4.7,37.0,987.0,888.55,631.78
2016,7,14,12,15,882.0,126.5,4.7,37.0,993.0,866.73,617.43
2016,7,14,12,30,883.0,127.0,4.7,37.0,999.0,841.74,601.06
2016,7,14,12,45,880.0,128.0,4.75,37.5,996.0,811.06,579.91
2016,7,14,13,0,877.0,129.0,4.8,38.0,993.0,777.9,557.13
2016,7,14,13,15,874.5,128.5,4.85,38.0,982.5,741.54,532.54
2016,7,14,13,30,872.0,128.0,4.9,38.0,972.0,702.8,505.26
2016,7,14,13,45,866.0,128.5,4.95,38.0,954.0,660.26,474.73
2016,7,14,14,0,860.0,129.0,5.0,38.0,936.0,615.84,442.16
2016,7,14,14,15,854.5,127.5,5.05,38.0,911.0,568.54,406.74
2016,7,14,14,30,849.0,126.0,5.1,38.0,886.0,519.71,369.23
2016,7,14,14,45,838.5,126.0,5.15,38.0,853.5,468.42,328.91
2016,7,14,15,0,828.0,126.0,5.2,38.0,821.0,416.51,287.1
2016,7,14,15,15,817.5,124.0,5.25,37.5,783.5,362.88,243.71
2016,7,14,15,30,807.0,122.0,5.3,37.0,746.0,303.36,195.46
2016,7,14,15,45,792.0,120.0,5.35,37.0,702.5,247.94,150.51
2016,7,14,16,0,777.0,118.0,5.4,37.0,659.0,193.57,109.23
2016,7,14,16,15,759.0,114.5,5.35,36.5,612.0,139.18,75.08
2016,7,14,16,30,741.0,111.0,5.3,36.0,565.0,86.69,64.22
2016,7,14,16,45,714.5,108.0,5.25,35.5,513.5,72.79,53.43
2016,7,14,17,0,688.0,105.0,5.2,35.0,462.0,72.42,53.46
2016,7,14,17,15,655.5,99.5,5.05,34.5,409.5,70.22,52.0
2016,7,14,17,30,623.0,94.0,4.9,34.0,357.0,67.9,50.41
2016,7,14,17,45,574.0,88.5,4.8,33.5,304.0,65.29,48.54
2016,7,14,18,0,525.0,83.0,4.7,33.0,251.0,62.66,46.57
2016,7,14,18,15,460.0,74.0,4.45,32.5,200.5,57.05,42.0
2016,7,14,18,30,395.0,65.0,4.2,32.0,150.0,49.15,35.31
2016,7,14,18,45,294.0,52.5,4.0,31.5,106.0,39.96,27.31
2016,7,14,19,0,193.0,40.0,3.8,31.0,62.0,30.66,18.81
2016,7,14,19,15,96.5,20.0,3.8,30.5,31.0,15.49,0.48
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,8.96,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,19.18,0.0
2016,7,15,6,15,106.5,40.5,3.85,25.0,57.5,94.72,65.72
2016,7,15,6,30,213.0,60.0,3.9,25.0,94.0,165.12,125.07
2016,7,15,6,45,312.0,71.5,4.0,25.5,142.5,243.39,190.2
2016,7,15,7,0,411.0,83.0,4.1,26.0,191.0,323.7,256.22
2016,7,15,7,15,469.5,92.5,4.15,26.5,243.0,387.82,307.94
2016,7,15,7,30,528.0,102.0,4.2,27.0,295.0,462.62,366.09
2016,7,15,7,45,355.0,147.5,4.3,28.0,286.5,400.92,315.71
2016,7,15,8,0,182.0,193.0,4.4,29.0,278.0,328.86,256.23
2016,7,15,8,15,434.5,158.0,4.4,29.5,393.0,513.3,398.8
2016,7,15,8,30,687.0,123.0,4.4,30.0,508.0,695.35,532.41
2016,7,15,8,45,705.5,129.0,4.45,31.0,557.0,738.29,558.08
2016,7,15,9,0,724.0,135.0,4.5,32.0,606.0,779.54,582.74
2016,7,15,9,15,741.5,139.0,4.45,32.5,652.0,815.73,604.35
2016,7,15,9,30,759.0,143.0,4.4,33.0,698.0,844.57,620.72
2016,7,15,9,45,766.0,149.5,4.35,33.5,737.0,868.83,633.91
2016,7,15,10,0,773.0,156.0,4.3,34.0,776.0,889.89,644.91
2016,7,15,10,15,782.5,158.0,4.15,34.5,811.0,905.44,651.81
2016,7,15,10,30,792.0,160.0,4.0,35.0,846.0,917.64,656.53
2016,7,15,10,45,791.5,167.0,3.85,35.5,872.0,921.91,656.16
2016,7,15,11,0,791.0,174.0,3.7,36.0,898.0,922.47,653.53
2016,7,15,11,15,796.0,175.5,3.55,36.5,919.0,919.25,648.61
2016,7,15,11,30,801.0,177.0,3.4,37.0,940.0,912.42,641.52
2016,7,15,11,45,792.0,186.0,3.3,37.5,950.0,896.17,628.9
2016,7,15,12,0,783.0,195.0,3.2,38.0,960.0,876.51,614.31
2016,7,15,12,15,784.5,195.5,3.2,38.0,966.0,855.45,600.81
2016,7,15,12,30,786.0,196.0,3.2,38.0,972.0,831.36,585.41
2016,7,15,12,45,781.5,198.0,3.2,38.5,968.5,800.97,564.02
2016,7,15,13,0,777.0,200.0,3.2,39.0,965.0,768.4,540.99
2016,7,15,13,15,774.5,199.5,3.3,39.0,955.0,733.29,517.61
2016,7,15,13,30,772.0,199.0,3.4,39.0,945.0,696.14,492.37
2016,7,15,13,45,765.0,198.5,3.5,39.0,927.0,654.16,463.27
2016,7,15,14,0,758.0,198.0,3.6,39.0,909.0,610.77,432.49
2016,7,15,14,15,751.0,196.0,3.7,39.0,884.0,565.03,399.29
2016,7,15,14,30,744.0,194.0,3.8,39.0,859.0,516.6,363.3
2016,7,15,14,45,727.0,195.5,3.95,39.0,826.0,465.97,324.88
2016,7,15,15,0,710.0,197.0,4.1,39.0,793.0,415.76,285.79
2016,7,15,15,15,696.5,193.5,4.1,38.5,755.0,363.89,245.12
2016,7,15,15,30,683.0,190.0,4.1,38.0,717.0,312.67,204.44
2016,7,15,15,45,666.5,184.5,4.2,38.0,674.5,260.35,163.18
2016,7,15,16,0,650.0,179.0,4.3,38.0,632.0,209.53,125.39
2016,7,15,16,15,627.5,173.5,4.3,37.5,585.0,159.91,94.46
2016,7,15,16,30,605.0,168.0,4.3,37.0,538.0,112.98,84.72
2016,7,15,16,45,575.5,161.0,4.3,37.0,488.0,105.66,79.25
2016,7,15,17,0,546.0,154.0,4.3,37.0,438.0,103.2,77.6
2016,7,15,17,15,507.5,145.5,4.15,36.5,386.0,99.18,74.83
2016,7,15,17,30,469.0,137.0,4.0,36.0,334.0,94.94,71.85
2016,7,15,17,45,417.0,126.0,3.85,35.5,283.0,88.68,67.16
2016,7,15,18,0,365.0,115.0,3.7,35.0,232.0,82.18,62.13
2016,7,15,18,15,298.0,100.0,3.4,34.0,183.5,74.06,55.69
2016,7,15,18,30,231.0,85.0,3.1,33.0,135.0,63.23,46.73
2016,7,15,18,45,151.5,64.5,2.8,32.5,93.5,48.49,34.13
2016,7,15,19,0,72.0,44.0,2.5,32.0,52.0,33.87,21.21
2016,7,15,19,15,36.0,22.0,2.55,31.5,26.0,17.56,0.61
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,4.69,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,9.06,0.0
2016,7,16,6,15,0.0,30.5,2.95,24.5,30.5,26.75,14.98
2016,7,16,6,30,0.0,50.0,3.0,25.0,50.0,44.95,30.66
2016,7,16,6,45,15.0,72.0,3.15,25.5,76.0,72.37,53.45
2016,7,16,7,0,30.0,94.0,3.3,26.0,102.0,107.87,82.68
2016,7,16,7,15,40.5,116.5,3.3,26.5,129.5,136.98,106.28
2016,7,16,7,30,51.0,139.0,3.3,27.0,157.0,166.81,129.96
2016,7,16,7,45,76.0,166.0,3.35,27.5,198.5,212.03,165.54
2016,7,16,8,0,101.0,193.0,3.4,28.0,240.0,258.95,201.68
2016,7,16,8,15,247.5,200.0,3.4,28.5,333.5,404.37,314.24
2016,7,16,8,30,394.0,207.0,3.4,29.0,427.0,548.88,421.27
2016,7,16,8,45,440.0,213.0,3.45,30.0,481.0,604.58,458.74
2016,7,16,9,0,486.0,219.0,3.5,31.0,535.0,661.14,496.27
2016,7,16,9,15,441.5,257.0,3.45,31.5,560.5,672.29,499.92
2016,7,16,9,30,397.0,295.0,3.4,32.0,586.0,662.57,489.68
2016,7,16,9,45,608.5,210.0,3.4,33.0,685.0,795.95,582.31
2016,7,16,10,0,820.0,125.0,3.4,34.0,784.0,902.02,648.87
2016,7,16,10,15,829.5,127.0,3.35,34.5,819.5,907.25,648.65
2016,7,16,10,30,839.0,129.0,3.3,35.0,855.0,919.81,654.01
2016,7,16,10,45,847.5,129.5,3.3,35.5,884.0,926.46,655.91
2016,7,16,11,0,856.0,130.0,3.3,36.0,913.0,929.51,655.65
2016,7,16,11,15,684.0,260.5,3.3,36.0,895.5,905.58,638.54
2016,7,16,11,30,512.0,391.0,3.3,36.0,878.0,853.76,599.64
2016,7,16,11,45,679.0,271.5,3.3,36.5,927.5,882.2,621.27
2016,7,16,12,0,846.0,152.0,3.3,37.0,977.0,882.37,621.32
2016,7,16,12,15,847.5,152.0,3.35,37.0,983.5,860.81,607.57
2016,7,16,12,30,849.0,152.0,3.4,37.0,990.0,836.22,592.01
2016,7,16,12,45,847.5,152.5,3.5,37.5,987.5,806.88,572.37
2016,7,16,13,0,846.0,153.0,3.6,38.0,985.0,775.12,551.09
2016,7,16,13,15,843.5,152.5,3.65,38.0,975.0,739.54,526.81
2016,7,16,13,30,841.0,152.0,3.7,38.0,965.0,701.71,500.54
2016,7,16,13,45,836.0,151.5,3.8,38.0,947.5,660.07,471.24
2016,7,16,14,0,831.0,151.0,3.9,38.0,930.0,616.55,439.89
2016,7,16,14,15,825.0,149.5,4.0,38.0,905.0,571.49,406.57
2016,7,16,14,30,819.0,148.0,4.1,38.0,880.0,522.21,369.37
2016,7,16,14,45,813.0,144.0,4.2,38.0,848.5,469.95,328.98
2016,7,16,15,0,807.0,140.0,4.3,38.0,817.0,416.82,286.81
2016,7,16,15,15,795.5,137.5,4.35,37.5,779.0,362.31,243.23
2016,7,16,15,30,784.0,135.0,4.4,37.0,741.0,307.99,199.16
2016,7,16,15,45,770.0,131.5,4.45,37.0,698.0,252.85,154.71
2016,7,16,16,0,756.0,128.0,4.5,37.0,655.0,198.7,113.7
2016,7,16,16,15,736.5,124.5,4.55,36.5,607.0,145.27,80.13
2016,7,16,16,30,717.0,121.0,4.6,36.0,559.0,86.1,55.52
2016,7,16,16,45,691.5,116.5,4.65,36.0,508.0,77.88,57.4
2016,7,16,17,0,666.0,112.0,4.7,36.0,457.0,76.81,56.76
2016,7,16,17,15,632.0,106.0,4.65,35.5,404.5,74.47,55.22
2016,7,16,17,30,598.0,100.0,4.6,35.0,352.0,72.0,53.54
2016,7,16,17,45,551.5,93.0,4.55,34.5,299.0,68.52,50.98
2016,7,16,18,0,505.0,86.0,4.5,34.0,246.0,64.92,48.23
2016,7,16,18,15,440.0,76.0,4.25,33.0,196.0,56.76,41.65
2016,7,16,18,30,375.0,66.0,4.0,32.0,146.0,49.77,35.8
2016,7,16,18,45,282.5,52.5,3.75,31.5,102.5,39.92,27.26
2016,7,16,19,0,190.0,39.0,3.5,31.0,59.0,29.91,18.13
2016,7,16,19,15,95.0,19.5,3.4,30.5,29.5,15.12,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,35.0,9.5,2.65,23.5,11.0,16.79,0.0
2016,7,17,6,0,70.0,19.0,2.9,24.0,22.0,46.75,0.0
2016,7,17,6,15,178.0,35.5,2.95,24.5,59.0,122.31,85.08
2016,7,17,6,30,286.0,52.0,3.0,25.0,96.0,194.92,147.59
2016,7,17,6,45,378.5,62.0,3.15,25.5,145.0,264.34,206.16
2016,7,17,7,0,471.0,72.0,3.3,26.0,194.0,348.17,274.88
2016,7,17,7,15,526.0,80.0,3.3,26.5,246.0,413.18,326.96
2016,7,17,7,30,581.0,88.0,3.3,27.0,298.0,481.85,379.98
2016,7,17,7,45,626.5,92.5,3.3,28.0,353.0,543.5,425.06
2016,7,17,8,0,672.0,97.0,3.3,29.0,408.0,606.9,469.71
2016,7,17,8,15,700.0,101.5,3.3,29.5,460.5,658.56,505.16
2016,7,17,8,30,728.0,106.0,3.3,30.0,513.0,709.77,538.37
2016,7,17,8,45,750.5,109.5,3.35,30.5,563.5,751.29,564.33
2016,7,17,9,0,773.0,113.0,3.4,31.0,614.0,794.51,591.09
2016,7,17,9,15,789.0,116.0,3.4,31.5,660.0,829.63,611.72
2016,7,17,9,30,805.0,119.0,3.4,32.0,706.0,862.22,630.46
2016,7,17,9,45,818.0,121.0,3.45,33.0,747.5,888.24,643.66
2016,7,17,10,0,831.0,123.0,3.5,34.0,789.0,900.53,647.82
2016,7,17,10,15,839.5,125.0,3.5,34.0,824.5,915.75,656.44
2016,7,17,10,30,848.0,127.0,3.5,34.0,860.0,927.5,662.86
2016,7,17,10,45,855.0,128.0,3.55,34.5,888.5,933.3,664.52
2016,7,17,11,0,862.0,129.0,3.6,35.0,917.0,935.46,663.98
2016,7,17,11,15,866.5,130.0,3.65,35.5,938.5,931.57,659.73
2016,7,17,11,30,871.0,131.0,3.7,36.0,960.0,923.97,653.26
2016,7,17,11,45,877.5,129.0,3.75,36.5,974.5,911.82,644.02
2016,7,17,12,0,884.0,127.0,3.8,37.0,989.0,896.06,632.6
2016,7,17,12,15,884.5,127.0,3.85,37.0,994.5,873.31,618.09
2016,7,17,12,30,885.0,127.0,3.9,37.0,1000.0,847.41,601.57
2016,7,17,12,45,885.0,126.5,4.0,37.0,997.5,817.81,582.82
2016,7,17,13,0,885.0,126.0,4.1,37.0,995.0,785.53,562.19
2016,7,17,13,15,882.0,125.5,4.1,37.0,984.5,748.42,537.25
2016,7,17,13,30,879.0,125.0,4.1,37.0,974.0,708.94,509.42
2016,7,17,13,45,875.0,124.0,4.2,37.5,956.0,666.15,478.03
2016,7,17,14,0,871.0,123.0,4.3,38.0,938.0,621.3,444.55
2016,7,17,14,15,865.0,121.5,4.3,37.5,912.5,573.08,409.49
2016,7,17,14,30,859.0,120.0,4.3,37.0,887.0,523.37,372.22
2016,7,17,14,45,851.0,118.5,4.35,37.0,855.0,471.47,331.54
2016,7,17,15,0,843.0,117.0,4.4,37.0,823.0,418.71,289.1
2016,7,17,15,15,832.5,114.5,4.4,37.0,785.0,363.79,244.17
2016,7,17,15,30,822.0,112.0,4.4,37.0,747.0,308.76,198.7
2016,7,17,15,45,808.0,110.0,4.4,37.0,703.5,246.43,148.65
2016,7,17,16,0,794.0,108.0,4.4,37.0,660.0,191.12,106.52
2016,7,17,16,15,776.0,104.5,4.4,36.5,612.0,135.54,71.34
2016,7,17,16,30,758.0,101.0,4.4,36.0,564.0,81.85,51.73
2016,7,17,16,45,734.0,97.5,4.4,36.0,513.0,72.97,53.45
2016,7,17,17,0,710.0,94.0,4.4,36.0,462.0,71.86,52.77
2016,7,17,17,15,679.0,89.5,4.3,35.5,409.5,63.83,46.57
2016,7,17,17,30,648.0,85.0,4.2,35.0,357.0,61.9,45.29
2016,7,17,17,45,602.5,79.5,4.15,34.5,304.0,59.02,43.18
2016,7,17,18,0,557.0,74.0,4.1,34.0,251.0,56.08,40.93
2016,7,17,18,15,494.0,66.0,3.85,33.0,200.0,50.97,36.85
2016,7,17,18,30,431.0,58.0,3.6,32.0,149.0,45.76,32.48
2016,7,17,18,45,333.5,46.5,3.35,31.5,105.0,37.27,25.07
2016,7,17,19,0,236.0,35.0,3.1,31.0,61.0,27.05,15.81
2016,7,17,19,15,118.0,17.5,3.05,30.5,30.5,13.62,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,32.5,9.0,1.75,23.5,10.5,15.76,0.0
2016,7,18,6,0,65.0,18.0,2.0,24.0,21.0,43.86,0.0
2016,7,18,6,15,172.5,34.0,2.15,24.5,56.5,118.78,82.02
2016,7,18,6,30,280.0,50.0,2.3,25.0,92.0,190.4,143.83
2016,7,18,6,45,367.0,60.0,2.5,25.5,139.5,256.96,200.04
2016,7,18,7,0,454.0,70.0,2.7,26.0,187.0,337.67,266.19
2016,7,18,7,15,509.0,78.0,2.75,26.5,238.0,401.82,317.53
2016,7,18,7,30,564.0,86.0,2.8,27.0,289.0,469.73,369.92
2016,7,18,7,45,402.5,135.5,2.85,28.0,292.5,435.18,340.43
2016,7,18,8,0,241.0,185.0,2.9,29.0,296.0,376.75,292.26
2016,7,18,8,15,232.5,211.5,2.9,29.5,329.5,406.92,313.38
2016,7,18,8,30,224.0,238.0,2.9,30.0,363.0,419.91,321.19
2016,7,18,8,45,493.5,172.5,2.95,30.5,482.0,606.81,460.62
2016,7,18,9,0,763.0,107.0,3.0,31.0,601.0,780.54,580.67
2016,7,18,9,15,779.0,110.0,2.95,31.5,646.5,815.47,599.91
2016,7,18,9,30,795.0,113.0,2.9,32.0,692.0,847.93,618.21
2016,7,18,9,45,805.0,116.5,2.9,32.5,732.5,872.79,631.62
2016,7,18,10,0,815.0,120.0,2.9,33.0,773.0,884.03,636.15
2016,7,18,10,15,824.5,122.0,2.9,33.0,808.0,900.11,645.32
2016,7,18,10,30,834.0,124.0,2.9,33.0,843.0,912.8,652.33
2016,7,18,10,45,840.0,126.0,2.9,33.5,871.5,918.7,653.76
2016,7,18,11,0,846.0,128.0,2.9,34.0,900.0,920.96,653.03
2016,7,18,11,15,850.5,129.0,2.9,34.0,921.5,917.23,649.96
2016,7,18,11,30,855.0,130.0,2.9,34.0,943.0,909.84,644.72
2016,7,18,11,45,852.5,134.5,2.9,34.5,955.5,895.57,633.92
2016,7,18,12,0,850.0,139.0,2.9,35.0,968.0,877.78,621.03
2016,7,18,12,15,851.0,139.5,2.9,35.0,974.0,856.39,607.22
2016,7,18,12,30,852.0,140.0,2.9,35.0,980.0,831.94,591.47
2016,7,18,12,45,851.5,140.0,2.95,35.5,978.0,803.09,571.97
2016,7,18,13,0,851.0,140.0,3.0,36.0,976.0,771.71,550.82
2016,7,18,13,15,849.0,139.5,3.05,36.0,966.5,736.38,527.11
2016,7,18,13,30,847.0,139.0,3.1,36.0,957.0,698.71,500.97
2016,7,18,13,45,844.5,137.0,3.15,36.0,940.0,657.34,471.74
2016,7,18,14,0,842.0,135.0,3.2,36.0,923.0,613.89,440.31
2016,7,18,14,15,836.0,133.5,3.25,36.0,898.0,566.93,405.56
2016,7,18,14,30,830.0,132.0,3.3,36.0,873.0,518.52,368.77
2016,7,18,14,45,814.5,134.5,3.35,36.0,840.0,467.43,329.03
2016,7,18,15,0,799.0,137.0,3.4,36.0,807.0,413.28,286.11
2016,7,18,15,15,788.0,134.5,3.45,35.5,769.5,359.29,242.81
2016,7,18,15,30,777.0,132.0,3.5,35.0,732.0,305.43,198.91
2016,7,18,15,45,760.0,130.0,3.55,35.0,688.5,251.02,154.87
2016,7,18,16,0,743.0,128.0,3.6,35.0,645.0,197.95,114.47
2016,7,18,16,15,724.0,124.5,3.65,34.5,597.5,138.14,75.55
2016,7,18,16,30,705.0,121.0,3.7,34.0,550.0,86.71,56.06
2016,7,18,16,45,678.0,116.5,3.8,34.0,499.5,77.74,57.78
2016,7,18,17,0,651.0,112.0,3.9,34.0,449.0,76.67,57.14
2016,7,18,17,15,617.0,106.5,3.9,33.5,397.0,74.71,55.89
2016,7,18,17,30,583.0,101.0,3.9,33.0,345.0,72.64,54.53
2016,7,18,17,45,538.0,93.0,3.95,33.0,293.0,68.47,51.27
2016,7,18,18,0,493.0,85.0,4.0,33.0,241.0,64.12,47.78
2016,7,18,18,15,428.0,75.5,3.9,32.5,191.5,56.34,41.39
2016,7,18,18,30,363.0,66.0,3.8,32.0,142.0,49.72,35.75
2016,7,18,18,45,273.5,51.5,3.75,31.5,99.5,39.17,26.6
2016,7,18,19,0,184.0,37.0,3.7,31.0,57.0,28.4,16.82
2016,7,18,19,15,92.0,18.5,3.7,30.5,28.5,14.35,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,24.5,10.5,8.96,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,19.95,0.0
2016,7,19,6,15,171.0,32.0,1.35,25.5,57.5,115.98,79.14
2016,7,19,6,30,342.0,43.0,1.3,26.0,94.0,211.34,158.43
2016,7,19,6,45,430.5,50.5,1.3,26.5,142.0,281.07,216.55
2016,7,19,7,0,519.0,58.0,1.3,27.0,190.0,359.07,279.42
2016,7,19,7,15,570.5,64.5,1.3,27.5,242.0,422.37,328.9
2016,7,19,7,30,622.0,71.0,1.3,28.0,294.0,489.11,378.85
2016,7,19,7,45,664.0,74.0,1.3,28.5,347.5,548.18,421.25
2016,7,19,8,0,706.0,77.0,1.3,29.0,401.0,606.93,461.9
2016,7,19,8,15,732.0,80.5,1.35,29.5,453.0,657.34,494.42
2016,7,19,8,30,758.0,84.0,1.4,30.0,505.0,707.08,525.66
2016,7,19,8,45,779.5,86.0,1.5,30.5,555.0,750.36,552.36
2016,7,19,9,0,801.0,88.0,1.6,31.0,605.0,784.13,572.44
2016,7,19,9,15,815.5,90.5,1.75,31.5,651.0,817.94,592.9
2016,7,19,9,30,830.0,93.0,1.9,32.0,697.0,849.19,611.53
2016,7,19,9,45,842.5,94.5,2.1,33.0,738.5,874.72,625.56
2016,7,19,10,0,855.0,96.0,2.3,34.0,780.0,897.18,637.54
2016,7,19,10,15,863.5,97.5,2.45,34.0,815.0,912.63,647.25
2016,7,19,10,30,872.0,99.0,2.6,34.0,850.0,924.57,654.86
2016,7,19,10,45,878.5,100.0,2.8,34.5,879.0,930.49,657.79
2016,7,19,11,0,885.0,101.0,3.0,35.0,908.0,932.7,658.44
2016,7,19,11,15,889.0,102.0,3.15,35.0,929.5,928.8,656.3
2016,7,19,11,30,893.0,103.0,3.3,35.0,951.0,921.13,651.84
2016,7,19,11,45,894.0,105.0,3.45,35.5,964.5,907.9,642.56
2016,7,19,12,0,895.0,107.0,3.6,36.0,978.0,891.02,631.0
2016,7,19,12,15,555.0,304.0,3.75,36.0,845.5,766.0,545.74
2016,7,19,12,30,215.0,501.0,3.9,36.0,713.0,621.07,441.02
2016,7,19,12,45,554.5,304.5,4.05,36.5,850.0,719.66,515.33
2016,7,19,13,0,894.0,108.0,4.2,37.0,987.0,780.67,559.92
2016,7,19,13,15,892.0,107.5,4.25,37.0,977.0,744.09,535.45
2016,7,19,13,30,890.0,107.0,4.3,37.0,967.0,705.0,507.94
2016,7,19,13,45,498.5,285.0,4.4,37.0,765.0,558.96,401.98
2016,7,19,14,0,107.0,463.0,4.5,37.0,563.0,434.89,310.73
2016,7,19,14,15,488.5,284.5,4.55,37.0,722.5,493.34,354.45
2016,7,19,14,30,870.0,106.0,4.6,37.0,882.0,520.55,371.32
2016,7,19,14,45,861.5,105.0,4.65,37.0,850.0,468.22,329.87
2016,7,19,15,0,853.0,104.0,4.7,37.0,818.0,415.06,286.97
2016,7,19,15,15,663.0,193.5,4.7,36.5,733.0,355.97,243.1
2016,7,19,15,30,473.0,283.0,4.7,36.0,648.0,322.24,219.97
2016,7,19,15,45,522.0,247.0,4.75,36.0,627.5,275.04,181.09
2016,7,19,16,0,571.0,211.0,4.8,36.0,607.0,222.32,139.27
2016,7,19,16,15,542.5,201.0,4.8,35.5,555.5,173.04,107.83
2016,7,19,16,30,514.0,191.0,4.8,35.0,504.0,127.2,88.18
2016,7,19,16,45,458.5,187.0,4.8,34.5,447.5,119.83,91.52
2016,7,19,17,0,403.0,183.0,4.8,34.0,391.0,119.16,91.52
2016,7,19,17,15,494.5,140.5,4.7,33.5,367.0,95.96,73.22
2016,7,19,17,30,586.0,98.0,4.6,33.0,343.0,70.54,52.8
2016,7,19,17,45,545.0,89.0,4.6,33.0,291.0,65.56,48.88
2016,7,19,18,0,504.0,80.0,4.6,33.0,239.0,60.33,44.65
2016,7,19,18,15,447.0,70.0,4.35,32.5,190.5,53.92,39.39
2016,7,19,18,30,390.0,60.0,4.1,32.0,142.0,45.57,32.3
2016,7,19,18,45,297.0,47.5,3.95,31.5,99.0,36.34,24.26
2016,7,19,19,0,204.0,35.0,3.8,31.0,56.0,26.97,15.63
2016,7,19,19,15,102.0,17.5,3.7,30.5,28.0,13.6,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,31.5,8.0,1.45,24.5,9.5,6.83,0.0
2016,7,20,6,0,63.0,16.0,1.7,25.0,19.0,40.53,0.0
2016,7,20,6,15,175.5,32.0,1.75,25.5,54.5,118.09,80.12
2016,7,20,6,30,288.0,48.0,1.8,26.0,90.0,192.18,144.2
2016,7,20,6,45,385.0,56.5,1.85,26.5,138.5,266.38,205.95
2016,7,20,7,0,482.0,65.0,1.9,27.0,187.0,348.07,272.17
2016,7,20,7,15,536.5,72.5,1.9,27.5,239.0,412.74,323.21
2016,7,20,7,30,591.0,80.0,1.9,28.0,291.0,481.13,375.02
2016,7,20,7,45,636.5,83.0,1.9,28.5,345.0,541.48,419.02
2016,7,20,8,0,682.0,86.0,1.9,29.0,399.0,603.62,462.72
2016,7,20,8,15,709.5,90.5,1.95,29.5,451.5,652.89,495.39
2016,7,20,8,30,737.0,95.0,2.0,30.0,504.0,704.27,528.26
2016,7,20,8,45,759.5,97.5,2.05,30.5,554.0,748.39,555.46
2016,7,20,9,0,782.0,100.0,2.1,31.0,604.0,790.92,581.17
2016,7,20,9,15,797.5,103.0,2.2,31.5,650.0,826.02,601.99
2016,7,20,9,30,813.0,106.0,2.3,32.0,696.0,849.27,614.93
2016,7,20,9,45,826.5,107.0,2.45,32.5,737.5,874.76,629.78
2016,7,20,10,0,840.0,108.0,2.6,33.0,779.0,897.24,642.64
2016,7,20,10,15,848.5,110.0,2.75,33.5,814.5,912.9,651.12
2016,7,20,10,30,857.0,112.0,2.9,34.0,850.0,925.06,657.47
2016,7,20,10,45,864.5,113.0,3.05,34.5,879.0,931.68,660.37
2016,7,20,11,0,872.0,114.0,3.2,35.0,908.0,934.62,661.04
2016,7,20,11,15,876.5,115.0,3.3,35.0,929.5,931.02,658.69
2016,7,20,11,30,881.0,116.0,3.4,35.0,951.0,923.66,654.08
2016,7,20,11,45,869.5,126.5,3.5,35.5,961.5,906.62,642.03
2016,7,20,12,0,858.0,137.0,3.6,36.0,972.0,885.91,627.74
2016,7,20,12,15,624.0,286.5,3.65,36.0,896.0,811.84,576.66
2016,7,20,12,30,390.0,436.0,3.7,36.0,820.0,717.43,508.67
2016,7,20,12,45,276.5,469.0,3.8,36.5,741.5,634.65,450.47
2016,7,20,13,0,163.0,502.0,3.9,37.0,663.0,554.02,393.0
2016,7,20,13,15,509.5,318.5,3.95,37.0,812.0,649.56,465.12
2016,7,20,13,30,856.0,135.0,4.0,37.0,961.0,704.34,506.49
2016,7,20,13,45,850.0,135.0,4.05,37.0,943.0,661.72,475.64
2016,7,20,14,0,844.0,135.0,4.1,37.0,925.0,617.27,443.29
2016,7,20,14,15,838.5,134.0,4.1,37.0,900.0,570.72,408.52
2016,7,20,14,30,833.0,133.0,4.1,37.0,875.0,522.66,371.73
2016,7,20,14,45,800.5,145.5,4.2,37.0,837.5,469.28,330.43
2016,7,20,15,0,768.0,158.0,4.3,37.0,800.0,418.35,290.03
2016,7,20,15,15,756.0,155.0,4.3,36.5,762.5,365.11,247.47
2016,7,20,15,30,744.0,152.0,4.3,36.0,725.0,312.2,204.55
2016,7,20,15,45,722.5,151.5,4.3,36.0,681.0,253.19,157.55
2016,7,20,16,0,701.0,151.0,4.3,36.0,637.0,201.47,118.43
2016,7,20,16,15,666.0,151.5,4.25,35.5,586.5,151.33,87.09
2016,7,20,16,30,631.0,152.0,4.2,35.0,536.0,105.3,70.28
2016,7,20,16,45,438.0,182.5,4.2,35.0,437.5,116.84,88.92
2016,7,20,17,0,245.0,213.0,4.2,35.0,339.0,140.76,108.38
2016,7,20,17,15,231.0,191.0,4.1,34.5,299.5,128.81,99.38
2016,7,20,17,30,217.0,169.0,4.0,34.0,260.0,116.23,89.78
2016,7,20,17,45,330.5,132.5,3.95,34.0,247.5,95.5,73.17
2016,7,20,18,0,444.0,96.0,3.9,34.0,235.0,69.98,52.38
2016,7,20,18,15,377.0,84.0,3.6,33.5,186.0,61.98,45.85
2016,7,20,18,30,310.0,72.0,3.3,33.0,137.0,53.76,38.89
2016,7,20,18,45,224.5,55.5,3.0,32.5,95.0,41.93,28.68
2016,7,20,19,0,139.0,39.0,2.7,32.0,53.0,30.14,17.95
2016,7,20,19,15,69.5,19.5,2.7,31.5,26.5,15.4,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,50.5,8.0,2.25,23.5,10.0,6.83,0.0
2016,7,21,6,0,101.0,16.0,2.5,24.0,20.0,44.42,0.0
2016,7,21,6,15,225.0,29.5,2.6,24.5,56.5,133.05,90.25
2016,7,21,6,30,349.0,43.0,2.7,25.0,93.0,214.95,162.22
2016,7,21,6,45,439.0,51.0,2.8,26.0,142.5,286.59,222.62
2016,7,21,7,0,529.0,59.0,2.9,27.0,192.0,366.65,287.89
2016,7,21,7,15,582.0,65.0,2.8,27.5,244.5,430.93,339.09
2016,7,21,7,30,635.0,71.0,2.7,28.0,297.0,498.74,390.8
2016,7,21,7,45,675.0,75.0,2.6,29.0,351.5,558.45,433.53
2016,7,21,8,0,715.0,79.0,2.5,30.0,406.0,617.41,473.89
2016,7,21,8,15,741.0,83.0,2.3,30.5,458.5,668.93,506.48
2016,7,21,8,30,767.0,87.0,2.1,31.0,511.0,719.72,537.31
2016,7,21,8,45,787.0,89.5,1.9,32.0,561.5,762.78,560.62
2016,7,21,9,0,807.0,92.0,1.7,33.0,612.0,804.05,581.76
2016,7,21,9,15,821.5,94.5,1.7,33.5,658.0,829.94,595.3
2016,7,21,9,30,836.0,97.0,1.7,34.0,704.0,861.35,612.39
2016,7,21,9,45,847.0,99.5,1.75,34.5,745.5,886.72,625.95
2016,7,21,10,0,858.0,102.0,1.8,35.0,787.0,908.9,637.53
2016,7,21,10,15,866.5,103.5,1.95,35.5,822.5,924.34,645.99
2016,7,21,10,30,875.0,105.0,2.1,36.0,858.0,936.24,652.34
2016,7,21,10,45,880.0,107.0,2.25,36.5,886.5,941.68,654.75
2016,7,21,11,0,885.0,109.0,2.4,37.0,915.0,943.34,654.92
2016,7,21,11,15,889.5,110.0,2.45,37.0,937.0,939.76,652.45
2016,7,21,11,30,894.0,111.0,2.5,37.0,959.0,932.37,647.75
2016,7,21,11,45,895.0,112.5,2.65,37.5,972.5,918.49,638.58
2016,7,21,12,0,896.0,114.0,2.8,38.0,986.0,900.95,627.16
2016,7,21,12,15,897.0,114.5,2.9,38.0,992.5,879.04,613.94
2016,7,21,12,30,898.0,115.0,3.0,38.0,999.0,853.84,598.62
2016,7,21,12,45,897.5,115.0,3.1,38.5,997.0,823.97,579.0
2016,7,21,13,0,897.0,115.0,3.2,39.0,995.0,791.3,557.54
2016,7,21,13,15,895.0,114.5,3.25,39.0,985.0,754.42,534.02
2016,7,21,13,30,893.0,114.0,3.3,39.0,975.0,715.01,507.03
2016,7,21,13,45,892.0,111.0,3.4,39.0,958.0,671.88,477.12
2016,7,21,14,0,891.0,108.0,3.5,39.0,941.0,626.41,444.76
2016,7,21,14,15,886.0,107.0,3.55,39.0,916.0,578.03,409.28
2016,7,21,14,30,881.0,106.0,3.6,39.0,891.0,527.99,371.56
2016,7,21,14,45,874.5,104.0,3.65,39.0,859.5,475.09,330.68
