Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,15,0,868.0,102.0,3.7,39.0,828.0,421.13,287.83
2016,7,21,15,15,858.5,100.0,3.7,38.5,789.5,365.33,243.12
2016,7,21,15,30,849.0,98.0,3.7,38.0,751.0,309.28,197.48
2016,7,21,15,45,836.5,95.5,3.7,38.0,707.5,252.22,151.24
2016,7,21,16,0,824.0,93.0,3.7,38.0,664.0,195.73,108.19
2016,7,21,16,15,807.5,90.5,3.65,37.5,616.0,139.68,72.67
2016,7,21,16,30,791.0,88.0,3.6,37.0,568.0,75.8,45.65
2016,7,21,16,45,769.5,84.5,3.6,37.0,517.0,64.75,46.63
2016,7,21,17,0,748.0,81.0,3.6,37.0,466.0,63.25,45.62
2016,7,21,17,15,718.5,77.0,3.5,36.5,413.0,61.18,44.23
2016,7,21,17,30,689.0,73.0,3.4,36.0,360.0,59.02,42.75
2016,7,21,17,45,648.0,68.0,3.35,35.5,306.5,51.29,36.65
2016,7,21,18,0,607.0,63.0,3.3,35.0,253.0,48.34,34.38
2016,7,21,18,15,546.5,56.0,2.9,34.0,201.5,43.63,30.61
2016,7,21,18,30,486.0,49.0,2.5,33.0,150.0,38.84,26.58
2016,7,21,18,45,391.5,39.5,2.15,32.5,105.0,31.73,20.36
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,24.52,13.5
2016,7,21,19,15,148.5,15.0,1.8,31.5,30.0,12.14,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,60.5,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,121.0,15.0,2.4,25.0,19.0,49.73,0.0
2016,7,22,6,15,248.5,27.0,2.35,25.5,56.0,141.55,94.94
2016,7,22,6,30,376.0,39.0,2.3,26.0,93.0,222.58,166.98
2016,7,22,6,45,459.5,47.0,2.3,27.0,142.0,292.31,225.7
2016,7,22,7,0,543.0,55.0,2.3,28.0,191.0,369.99,288.57
2016,7,22,7,15,595.0,61.0,2.15,28.5,243.5,434.35,339.2
2016,7,22,7,30,647.0,67.0,2.0,29.0,296.0,502.19,390.04
2016,7,22,7,45,685.0,71.0,1.9,30.0,350.0,559.16,430.03
2016,7,22,8,0,723.0,75.0,1.8,31.0,404.0,619.43,470.25
2016,7,22,8,15,748.5,78.5,1.85,31.5,456.5,670.33,502.94
2016,7,22,8,30,774.0,82.0,1.9,32.0,509.0,720.47,534.38
2016,7,22,8,45,795.0,84.0,2.0,33.0,559.5,764.04,559.97
2016,7,22,9,0,816.0,86.0,2.1,34.0,610.0,798.01,578.78
2016,7,22,9,15,830.5,88.5,2.2,34.5,656.5,832.38,598.85
2016,7,22,9,30,845.0,91.0,2.3,35.0,703.0,864.12,617.05
2016,7,22,9,45,856.5,92.5,2.4,35.5,744.5,889.16,630.87
2016,7,22,10,0,868.0,94.0,2.5,36.0,786.0,911.02,642.69
2016,7,22,10,15,876.0,95.5,2.55,36.0,821.5,926.26,651.32
2016,7,22,10,30,884.0,97.0,2.6,36.0,857.0,937.91,657.86
2016,7,22,10,45,890.5,98.0,2.65,36.5,886.0,943.95,659.64
2016,7,22,11,0,897.0,99.0,2.7,37.0,915.0,946.2,659.21
2016,7,22,11,15,901.0,100.0,2.75,37.0,936.5,942.29,656.46
2016,7,22,11,30,905.0,101.0,2.8,37.0,958.0,934.54,651.47
2016,7,22,11,45,902.5,105.0,2.85,37.5,971.0,919.86,640.92
2016,7,22,12,0,900.0,109.0,2.9,38.0,984.0,901.5,628.2
2016,7,22,12,15,901.0,109.5,2.95,38.0,990.5,879.59,614.63
2016,7,22,12,30,902.0,110.0,3.0,38.0,997.0,854.38,598.97
2016,7,22,12,45,901.5,110.0,3.05,38.5,995.0,824.44,579.05
2016,7,22,13,0,901.0,110.0,3.1,39.0,993.0,791.67,557.3
2016,7,22,13,15,899.0,109.5,3.15,39.0,983.5,754.65,533.87
2016,7,22,13,30,897.0,109.0,3.2,39.0,974.0,715.08,506.87
2016,7,22,13,45,893.5,108.5,3.25,39.0,956.5,672.08,476.88
2016,7,22,14,0,890.0,108.0,3.3,39.0,939.0,626.91,444.61
2016,7,22,14,15,885.0,107.0,3.3,39.0,914.0,578.51,409.1
2016,7,22,14,30,880.0,106.0,3.3,39.0,889.0,528.46,371.39
2016,7,22,14,45,865.5,108.5,3.35,39.0,855.5,475.26,330.48
2016,7,22,15,0,851.0,111.0,3.4,39.0,822.0,421.77,288.23
2016,7,22,15,15,841.0,109.0,3.4,39.0,784.0,366.6,243.7
2016,7,22,15,30,831.0,107.0,3.4,39.0,746.0,311.25,198.48
2016,7,22,15,45,818.0,104.5,3.4,39.0,702.5,254.96,153.19
2016,7,22,16,0,805.0,102.0,3.4,39.0,659.0,191.47,105.27
2016,7,22,16,15,787.5,99.0,3.4,38.5,611.0,135.27,69.62
2016,7,22,16,30,770.0,96.0,3.4,38.0,563.0,80.88,49.29
2016,7,22,16,45,746.5,93.0,3.4,37.5,512.0,70.24,50.91
2016,7,22,17,0,723.0,90.0,3.4,37.0,461.0,69.35,50.52
2016,7,22,17,15,692.5,85.0,3.3,36.5,407.5,61.15,44.21
2016,7,22,17,30,662.0,80.0,3.2,36.0,354.0,58.74,42.52
2016,7,22,17,45,618.0,74.5,3.15,36.0,301.0,55.71,40.18
2016,7,22,18,0,574.0,69.0,3.1,36.0,248.0,52.61,37.72
2016,7,22,18,15,511.5,61.5,2.75,35.0,197.0,47.73,33.83
2016,7,22,18,30,449.0,54.0,2.4,34.0,146.0,42.78,29.67
2016,7,22,18,45,352.0,43.0,2.05,33.0,101.5,34.59,22.61
2016,7,22,19,0,255.0,32.0,1.7,32.0,57.0,26.23,14.74
2016,7,22,19,15,127.5,16.0,1.75,31.5,28.5,12.5,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.0,2.35,24.5,8.5,0.0,0.0
2016,7,23,6,0,81.0,14.0,2.6,25.0,17.0,36.73,0.0
2016,7,23,6,15,194.0,29.0,2.6,25.5,52.5,122.21,80.9
2016,7,23,6,30,307.0,44.0,2.6,26.0,88.0,196.64,147.48
2016,7,23,6,45,392.5,54.0,2.65,27.0,135.5,268.73,207.85
2016,7,23,7,0,478.0,64.0,2.7,28.0,183.0,346.63,271.1
2016,7,23,7,15,532.0,72.0,2.55,28.5,235.0,411.64,322.55
2016,7,23,7,30,586.0,80.0,2.4,29.0,287.0,480.37,374.58
2016,7,23,7,45,630.5,84.0,2.3,30.0,341.0,541.28,418.02
2016,7,23,8,0,675.0,88.0,2.2,31.0,395.0,603.93,460.79
2016,7,23,8,15,702.5,92.5,2.2,31.5,447.5,655.69,494.87
2016,7,23,8,30,730.0,97.0,2.2,32.0,500.0,704.23,525.33
2016,7,23,8,45,755.5,99.0,2.2,32.5,550.5,750.24,553.39
2016,7,23,9,0,781.0,101.0,2.2,33.0,601.0,794.83,579.93
2016,7,23,9,15,796.5,103.5,2.25,33.5,647.5,829.5,599.88
2016,7,23,9,30,812.0,106.0,2.3,34.0,694.0,852.2,611.93
2016,7,23,9,45,827.0,106.5,2.35,34.5,736.0,878.62,626.45
2016,7,23,10,0,842.0,107.0,2.4,35.0,778.0,902.1,639.0
2016,7,23,10,15,851.0,109.0,2.45,35.5,814.0,918.35,646.97
2016,7,23,10,30,860.0,111.0,2.5,36.0,850.0,931.09,652.85
2016,7,23,10,45,869.0,111.0,2.65,36.5,879.5,938.21,656.13
2016,7,23,11,0,878.0,111.0,2.8,37.0,909.0,941.65,657.22
2016,7,23,11,15,882.5,112.0,2.9,37.0,931.0,938.09,655.02
2016,7,23,11,30,887.0,113.0,3.0,37.0,953.0,930.74,650.59
2016,7,23,11,45,890.5,113.0,3.1,37.5,967.0,917.8,641.38
2016,7,23,12,0,894.0,113.0,3.2,38.0,981.0,901.21,629.98
2016,7,23,12,15,895.0,113.5,3.25,38.0,987.5,879.34,616.31
2016,7,23,12,30,896.0,114.0,3.3,38.0,994.0,854.18,600.56
2016,7,23,12,45,896.0,113.5,3.4,38.5,992.5,824.31,580.79
2016,7,23,13,0,896.0,113.0,3.5,39.0,991.0,791.6,559.14
2016,7,23,13,15,894.0,112.5,3.55,39.0,981.0,754.67,535.59
2016,7,23,13,30,892.0,112.0,3.6,39.0,971.0,715.21,508.45
2016,7,23,13,45,888.5,111.0,3.65,39.0,953.5,671.94,478.11
2016,7,23,14,0,885.0,110.0,3.7,39.0,936.0,626.53,445.53
2016,7,23,14,15,879.5,109.0,3.7,39.0,911.0,578.01,409.79
2016,7,23,14,30,874.0,108.0,3.7,39.0,886.0,527.89,371.91
2016,7,23,14,45,859.5,111.0,3.7,39.0,852.0,475.27,331.19
2016,7,23,15,0,845.0,114.0,3.7,39.0,818.0,422.35,289.18
2016,7,23,15,15,834.5,112.0,3.7,38.5,780.0,367.25,245.17
2016,7,23,15,30,824.0,110.0,3.7,38.0,742.0,312.02,200.34
2016,7,23,15,45,810.0,107.5,3.75,38.0,698.5,255.81,154.95
2016,7,23,16,0,796.0,105.0,3.8,38.0,655.0,192.67,107.05
2016,7,23,16,15,778.5,101.5,3.8,37.5,607.0,136.57,71.18
2016,7,23,16,30,761.0,98.0,3.8,37.0,559.0,82.3,50.52
2016,7,23,16,45,737.5,94.5,3.8,37.0,507.5,71.18,51.79
2016,7,23,17,0,714.0,91.0,3.8,37.0,456.0,69.98,51.04
2016,7,23,17,15,683.0,86.0,3.75,36.5,403.0,61.74,44.69
2016,7,23,17,30,652.0,81.0,3.7,36.0,350.0,59.36,43.04
2016,7,23,17,45,608.0,75.5,3.65,36.0,297.0,56.38,40.74
2016,7,23,18,0,564.0,70.0,3.6,36.0,244.0,53.33,38.31
2016,7,23,18,15,501.0,62.0,3.3,35.0,193.5,48.1,34.13
2016,7,23,18,30,438.0,54.0,3.0,34.0,143.0,42.76,29.65
2016,7,23,18,45,341.0,42.5,2.75,33.5,99.0,34.16,22.18
2016,7,23,19,0,244.0,31.0,2.5,33.0,55.0,25.36,13.88
2016,7,23,19,15,122.0,15.5,2.6,32.5,27.5,12.11,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,31.0,7.0,2.35,24.5,8.0,0.0,0.0
2016,7,24,6,0,62.0,14.0,2.6,25.0,16.0,30.96,0.0
2016,7,24,6,15,175.0,29.5,2.65,25.5,50.5,116.61,76.25
2016,7,24,6,30,288.0,45.0,2.7,26.0,85.0,190.5,142.77
2016,7,24,6,45,376.0,55.5,2.75,26.5,132.5,262.9,203.78
2016,7,24,7,0,464.0,66.0,2.8,27.0,180.0,342.0,268.69
2016,7,24,7,15,519.5,74.0,2.75,27.5,232.0,407.37,320.89
2016,7,24,7,30,575.0,82.0,2.7,28.0,284.0,476.6,373.95
2016,7,24,7,45,622.5,85.5,2.65,29.0,338.0,538.6,418.84
2016,7,24,8,0,670.0,89.0,2.6,30.0,392.0,602.59,463.32
2016,7,24,8,15,698.0,93.5,2.55,30.5,444.5,654.61,497.82
2016,7,24,8,30,726.0,98.0,2.5,31.0,497.0,703.34,528.53
2016,7,24,8,45,752.0,99.5,2.45,31.5,548.0,749.15,556.49
2016,7,24,9,0,778.0,101.0,2.4,32.0,599.0,793.56,582.88
2016,7,24,9,15,793.5,104.0,2.35,32.5,645.0,828.77,602.65
2016,7,24,9,30,809.0,107.0,2.3,33.0,691.0,861.43,620.5
2016,7,24,9,45,823.5,108.0,2.3,34.0,733.0,878.39,627.14
2016,7,24,10,0,838.0,109.0,2.3,35.0,775.0,901.9,638.07
2016,7,24,10,15,846.5,110.5,2.3,35.5,810.5,917.11,644.95
2016,7,24,10,30,855.0,112.0,2.3,36.0,846.0,928.85,649.77
2016,7,24,10,45,862.0,113.5,2.35,36.5,875.0,935.56,652.01
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,938.57,652.1
2016,7,24,11,15,873.5,116.0,2.45,37.0,925.5,934.99,649.6
2016,7,24,11,30,878.0,117.0,2.5,37.0,947.0,927.66,644.93
2016,7,24,11,45,877.0,120.0,2.6,37.5,960.0,913.39,635.12
2016,7,24,12,0,876.0,123.0,2.7,38.0,973.0,895.54,623.16
2016,7,24,12,15,877.0,123.5,2.7,38.0,979.0,873.85,609.44
2016,7,24,12,30,878.0,124.0,2.7,38.0,985.0,848.94,593.73
2016,7,24,12,45,875.5,125.0,2.75,38.0,983.0,818.6,574.88
2016,7,24,13,0,873.0,126.0,2.8,38.0,981.0,785.63,554.25
2016,7,24,13,15,870.5,125.5,2.8,38.0,971.0,748.97,530.5
2016,7,24,13,30,868.0,125.0,2.8,38.0,961.0,709.9,503.65
2016,7,24,13,45,863.0,125.0,2.85,38.0,943.0,667.26,474.01
2016,7,24,14,0,858.0,125.0,2.9,38.0,925.0,622.66,442.26
2016,7,24,14,15,852.5,123.5,2.9,38.0,900.0,574.88,407.3
2016,7,24,14,30,847.0,122.0,2.9,38.0,875.0,525.56,370.27
2016,7,24,14,45,828.0,126.5,2.9,38.0,840.5,473.11,330.0
2016,7,24,15,0,809.0,131.0,2.9,38.0,806.0,417.76,286.7
2016,7,24,15,15,549.0,240.0,2.9,38.0,688.5,355.77,242.71
2016,7,24,15,30,289.0,349.0,2.9,38.0,571.0,322.76,222.93
2016,7,24,15,45,520.5,236.0,2.9,38.0,606.5,270.23,175.53
2016,7,24,16,0,752.0,123.0,2.9,38.0,642.0,198.96,113.24
2016,7,24,16,15,453.5,197.0,2.9,37.5,503.5,164.3,102.97
2016,7,24,16,30,155.0,271.0,2.9,37.0,365.0,181.43,130.64
2016,7,24,16,45,404.0,190.5,2.95,37.0,404.0,121.39,91.6
2016,7,24,17,0,653.0,110.0,3.0,37.0,443.0,75.69,55.58
2016,7,24,17,15,619.0,104.0,3.0,36.5,390.5,73.32,54.05
2016,7,24,17,30,585.0,98.0,3.0,36.0,338.0,70.82,52.35
2016,7,24,17,45,533.0,91.0,3.0,35.5,285.5,67.26,49.72
2016,7,24,18,0,481.0,84.0,3.0,35.0,233.0,63.6,46.92
2016,7,24,18,15,416.0,73.5,2.85,34.5,183.5,54.95,39.84
2016,7,24,18,30,351.0,63.0,2.7,34.0,134.0,47.58,33.59
2016,7,24,18,45,256.0,48.5,2.55,34.0,91.5,36.95,24.36
2016,7,24,19,0,161.0,34.0,2.4,34.0,49.0,26.14,14.28
2016,7,24,19,15,80.5,17.0,2.45,33.5,24.5,13.21,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,4.0,2.15,26.0,4.0,0.0,0.0
2016,7,25,6,0,0.0,8.0,2.1,26.0,8.0,6.83,0.0
2016,7,25,6,15,50.0,31.0,2.05,26.0,38.0,57.67,34.98
2016,7,25,6,30,100.0,54.0,2.0,26.0,68.0,107.01,78.73
2016,7,25,6,45,156.5,77.5,2.0,26.5,110.5,172.49,132.83
2016,7,25,7,0,213.0,101.0,2.0,27.0,153.0,235.5,184.32
2016,7,25,7,15,304.0,105.5,2.0,27.0,200.5,300.65,237.24
2016,7,25,7,30,395.0,110.0,2.0,27.0,248.0,389.22,306.61
2016,7,25,7,45,402.5,137.5,2.0,27.5,299.0,442.21,345.32
2016,7,25,8,0,410.0,165.0,2.0,28.0,350.0,493.99,381.9
2016,7,25,8,15,443.5,176.5,1.9,28.0,400.0,547.38,419.61
2016,7,25,8,30,477.0,188.0,1.8,28.0,450.0,601.57,456.78
2016,7,25,8,45,514.5,192.0,1.75,28.5,499.5,651.44,489.49
2016,7,25,9,0,552.0,196.0,1.7,29.0,549.0,701.46,521.43
2016,7,25,9,15,573.0,203.0,1.6,29.5,594.0,739.9,544.04
2016,7,25,9,30,594.0,210.0,1.5,30.0,639.0,783.98,569.65
2016,7,25,9,45,632.5,203.0,1.4,30.5,683.5,821.28,590.82
2016,7,25,10,0,671.0,196.0,1.3,31.0,728.0,856.43,609.69
2016,7,25,10,15,683.0,199.5,1.35,31.5,763.5,875.06,619.33
2016,7,25,10,30,695.0,203.0,1.4,32.0,799.0,890.63,627.24
2016,7,25,10,45,723.0,193.5,1.45,33.0,832.5,904.93,633.16
2016,7,25,11,0,751.0,184.0,1.5,34.0,866.0,908.24,632.31
2016,7,25,11,15,757.5,185.5,1.65,34.5,887.5,906.73,631.15
2016,7,25,11,30,764.0,187.0,1.8,35.0,909.0,901.66,627.82
2016,7,25,11,45,789.5,173.0,1.95,35.5,929.0,896.17,624.25
2016,7,25,12,0,815.0,159.0,2.1,36.0,949.0,886.64,618.14
2016,7,25,12,15,417.0,245.5,2.2,36.0,650.0,602.56,430.29
2016,7,25,12,30,19.0,332.0,2.3,36.0,351.0,297.06,211.8
2016,7,25,12,45,423.5,242.5,2.45,36.5,656.5,570.14,411.36
2016,7,25,13,0,828.0,153.0,2.6,37.0,962.0,773.16,549.18
2016,7,25,13,15,825.5,152.5,2.7,37.0,952.5,737.76,524.24
2016,7,25,13,30,823.0,152.0,2.8,37.0,943.0,700.14,498.74
2016,7,25,13,45,532.5,307.0,2.9,37.5,816.0,603.85,428.24
2016,7,25,14,0,242.0,462.0,3.0,38.0,689.0,516.21,364.16
2016,7,25,14,15,134.0,401.0,3.1,38.0,526.0,392.45,278.85
2016,7,25,14,30,26.0,340.0,3.2,38.0,363.0,283.27,202.1
2016,7,25,14,45,85.0,373.5,3.35,38.0,445.0,328.77,234.55
2016,7,25,15,0,144.0,407.0,3.5,38.0,527.0,358.88,254.71
2016,7,25,15,15,163.5,386.5,3.6,37.5,516.5,336.48,238.27
2016,7,25,15,30,183.0,366.0,3.7,37.0,506.0,311.95,219.92
2016,7,25,15,45,219.5,338.0,3.8,36.5,496.0,284.49,198.54
2016,7,25,16,0,256.0,310.0,3.9,36.0,486.0,244.32,167.99
2016,7,25,16,15,250.5,286.0,4.0,35.5,447.5,206.66,142.72
2016,7,25,16,30,245.0,262.0,4.1,35.0,409.0,170.1,122.49
2016,7,25,16,45,144.0,231.0,4.2,35.0,315.5,156.66,120.58
2016,7,25,17,0,43.0,200.0,4.3,35.0,222.0,144.15,111.1
2016,7,25,17,15,21.5,152.5,4.25,34.0,163.5,119.18,91.88
2016,7,25,17,30,0.0,105.0,4.2,33.0,105.0,84.69,64.44
2016,7,25,17,45,0.0,88.0,4.2,32.5,88.0,71.48,53.9
2016,7,25,18,0,0.0,71.0,4.2,32.0,71.0,58.15,43.03
2016,7,25,18,15,0.0,55.5,4.05,31.5,55.5,45.82,32.78
2016,7,25,18,30,0.0,40.0,3.9,31.0,40.0,33.07,21.98
2016,7,25,18,45,0.0,27.0,3.8,30.5,27.0,22.28,12.7
2016,7,25,19,0,0.0,14.0,3.7,30.0,14.0,11.52,3.21
2016,7,25,19,15,0.0,7.0,3.6,29.5,7.0,5.75,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.0,2.05,24.0,4.0,0.0,0.0
2016,7,26,6,0,10.0,8.0,2.2,24.0,8.0,9.91,0.0
2016,7,26,6,15,64.5,30.5,2.25,24.0,38.5,62.41,37.9
2016,7,26,6,30,119.0,53.0,2.3,24.0,69.0,121.93,90.98
2016,7,26,6,45,79.5,72.5,2.4,24.5,85.0,120.86,92.64
2016,7,26,7,0,40.0,92.0,2.5,25.0,101.0,113.89,87.8
2016,7,26,7,15,61.0,114.0,2.5,25.0,132.5,149.07,116.92
2016,7,26,7,30,82.0,136.0,2.5,25.0,164.0,186.01,146.9
2016,7,26,7,45,60.0,154.0,2.55,25.5,176.5,190.99,149.84
2016,7,26,8,0,38.0,172.0,2.6,26.0,189.0,193.98,150.93
2016,7,26,8,15,176.5,195.5,2.6,26.5,290.0,336.76,263.88
2016,7,26,8,30,315.0,219.0,2.6,27.0,391.0,491.52,380.25
2016,7,26,8,45,157.5,181.5,2.65,27.5,267.5,313.55,242.82
2016,7,26,9,0,0.0,144.0,2.7,28.0,144.0,122.55,91.08
2016,7,26,9,15,128.5,236.0,2.7,28.0,328.5,350.4,268.74
2016,7,26,9,30,257.0,328.0,2.7,28.0,513.0,580.46,436.13
2016,7,26,9,45,457.0,265.0,2.75,28.5,618.0,717.94,533.99
2016,7,26,10,0,657.0,202.0,2.8,29.0,723.0,850.9,625.37
2016,7,26,10,15,669.5,205.5,2.8,29.0,758.0,869.89,635.71
2016,7,26,10,30,682.0,209.0,2.8,29.0,793.0,885.84,645.03
2016,7,26,10,45,521.5,308.0,2.8,29.5,763.5,823.39,597.3
2016,7,26,11,0,361.0,407.0,2.8,30.0,734.0,747.02,540.35
2016,7,26,11,15,362.0,417.0,2.8,30.0,752.0,749.91,542.06
2016,7,26,11,30,363.0,427.0,2.8,30.0,770.0,750.64,541.82
2016,7,26,11,45,378.5,427.0,2.8,30.5,789.5,753.09,542.17
2016,7,26,12,0,394.0,427.0,2.8,31.0,809.0,753.06,540.88
2016,7,26,12,15,412.5,431.5,2.8,31.0,834.0,757.03,543.31
2016,7,26,12,30,431.0,436.0,2.8,31.0,859.0,762.65,546.68
2016,7,26,12,45,264.5,461.5,2.8,31.0,721.0,623.94,450.05
2016,7,26,13,0,98.0,487.0,2.8,31.0,583.0,490.49,355.11
2016,7,26,13,15,182.5,481.0,2.8,31.0,658.0,541.43,392.7
2016,7,26,13,30,267.0,475.0,2.8,31.0,733.0,581.03,420.75
2016,7,26,13,45,341.0,435.5,2.85,31.0,758.0,578.64,419.72
2016,7,26,14,0,415.0,396.0,2.9,31.0,783.0,568.11,412.63
2016,7,26,14,15,367.5,405.0,2.9,30.5,740.5,522.45,380.07
2016,7,26,14,30,320.0,414.0,2.9,30.0,698.0,478.36,348.5
2016,7,26,14,45,368.5,376.0,2.9,30.0,692.0,448.88,326.05
2016,7,26,15,0,417.0,338.0,2.9,30.0,686.0,409.61,295.34
2016,7,26,15,15,223.5,318.5,2.85,30.0,504.0,305.65,221.23
2016,7,26,15,30,30.0,299.0,2.8,30.0,322.0,234.02,172.82
2016,7,26,15,45,360.5,223.0,2.8,30.0,472.0,228.01,156.16
2016,7,26,16,0,691.0,147.0,2.8,30.0,622.0,200.22,120.66
2016,7,26,16,15,540.5,188.5,2.75,29.5,543.5,167.77,105.98
2016,7,26,16,30,390.0,230.0,2.7,29.0,465.0,157.1,113.87
2016,7,26,16,45,387.0,206.5,2.7,29.0,421.5,138.48,108.68
2016,7,26,17,0,384.0,183.0,2.7,29.0,378.0,119.37,93.5
2016,7,26,17,15,461.5,145.0,2.6,28.5,352.5,98.73,77.03
2016,7,26,17,30,539.0,107.0,2.5,28.0,327.0,77.11,59.46
2016,7,26,17,45,494.0,97.5,2.4,28.0,276.0,70.71,54.29
2016,7,26,18,0,449.0,88.0,2.3,28.0,225.0,64.68,49.29
2016,7,26,18,15,383.0,76.5,2.1,27.5,176.5,56.87,42.72
2016,7,26,18,30,317.0,65.0,1.9,27.0,128.0,48.87,35.74
2016,7,26,18,45,231.0,49.0,1.7,26.5,87.0,37.25,25.45
2016,7,26,19,0,145.0,33.0,1.5,26.0,46.0,25.36,14.02
2016,7,26,19,15,72.5,16.5,1.5,25.5,23.0,14.08,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.5,0.5,22.5,3.5,0.0,0.0
2016,7,27,6,0,2.0,7.0,0.6,23.0,7.0,6.59,0.0
2016,7,27,6,15,48.5,30.5,0.8,23.5,37.0,56.8,33.59
2016,7,27,6,30,95.0,54.0,1.0,24.0,67.0,106.15,78.46
2016,7,27,6,45,161.0,76.0,1.2,24.5,110.0,173.87,134.62
2016,7,27,7,0,227.0,98.0,1.4,25.0,153.0,240.45,189.3
2016,7,27,7,15,284.5,114.5,1.45,25.5,201.0,301.58,238.35
2016,7,27,7,30,342.0,131.0,1.5,26.0,249.0,367.9,289.87
2016,7,27,7,45,278.5,156.5,1.55,26.5,263.5,367.47,287.79
2016,7,27,8,0,215.0,182.0,1.6,27.0,278.0,346.14,269.73
2016,7,27,8,15,252.5,202.5,1.6,27.5,329.5,417.74,322.43
2016,7,27,8,30,290.0,223.0,1.6,28.0,381.0,476.96,364.24
2016,7,27,8,45,404.0,212.5,1.65,28.5,456.5,584.01,440.75
2016,7,27,9,0,518.0,202.0,1.7,29.0,532.0,681.13,507.64
2016,7,27,9,15,314.5,268.0,1.75,29.0,473.0,565.44,421.41
2016,7,27,9,30,111.0,334.0,1.8,29.0,414.0,420.95,313.52
2016,7,27,9,45,113.5,356.0,1.85,29.5,442.5,462.38,342.36
2016,7,27,10,0,116.0,378.0,1.9,30.0,471.0,485.51,357.03
2016,7,27,10,15,291.5,356.5,2.0,30.0,602.5,643.77,470.71
2016,7,27,10,30,467.0,335.0,2.1,30.0,734.0,802.23,578.78
2016,7,27,10,45,239.5,287.5,2.25,30.5,493.0,519.92,382.34
2016,7,27,11,0,12.0,240.0,2.4,31.0,252.0,216.85,158.8
2016,7,27,11,15,50.0,350.0,2.5,31.0,398.0,364.71,268.32
2016,7,27,11,30,88.0,460.0,2.6,31.0,544.0,500.58,364.12
2016,7,27,11,45,365.5,369.5,2.75,31.0,723.0,700.58,508.13
2016,7,27,12,0,643.0,279.0,2.9,31.0,902.0,852.87,614.3
2016,7,27,12,15,645.0,279.5,2.95,31.0,908.0,833.55,600.22
2016,7,27,12,30,647.0,280.0,3.0,31.0,914.0,811.4,585.5
2016,7,27,12,45,650.5,277.0,3.15,31.0,913.5,784.97,568.37
2016,7,27,13,0,654.0,274.0,3.3,31.0,913.0,756.16,549.33
2016,7,27,13,15,651.0,273.0,3.35,31.0,903.5,721.92,525.71
2016,7,27,13,30,648.0,272.0,3.4,31.0,894.0,686.02,500.55
2016,7,27,13,45,646.0,267.0,3.45,31.0,877.5,646.17,472.24
2016,7,27,14,0,644.0,262.0,3.5,31.0,861.0,604.93,442.33
2016,7,27,14,15,449.5,346.5,3.5,31.0,759.0,523.87,382.31
2016,7,27,14,30,255.0,431.0,3.5,31.0,657.0,458.15,333.86
2016,7,27,14,45,457.0,323.0,3.5,31.0,709.5,448.52,325.28
2016,7,27,15,0,659.0,215.0,3.5,31.0,762.0,418.52,298.57
2016,7,27,15,15,554.0,252.0,3.45,30.5,697.5,367.45,259.44
2016,7,27,15,30,449.0,289.0,3.4,30.0,633.0,323.91,227.0
2016,7,27,15,45,522.0,242.0,3.35,30.0,618.0,275.82,185.91
2016,7,27,16,0,595.0,195.0,3.3,30.0,603.0,218.34,138.44
2016,7,27,16,15,339.0,228.0,3.15,30.0,457.0,181.77,123.73
2016,7,27,16,30,83.0,261.0,3.0,30.0,311.0,183.51,136.82
2016,7,27,16,45,96.0,238.5,2.85,30.0,291.0,167.77,131.84
2016,7,27,17,0,109.0,216.0,2.7,30.0,271.0,147.25,115.74
2016,7,27,17,15,98.0,192.5,2.3,29.5,237.5,138.56,109.3
2016,7,27,17,30,87.0,169.0,1.9,29.0,204.0,122.95,97.05
2016,7,27,17,45,205.5,141.0,1.55,28.5,207.5,99.43,78.04
2016,7,27,18,0,324.0,113.0,1.2,28.0,211.0,82.9,64.51
2016,7,27,18,15,257.5,96.0,1.1,27.5,164.0,70.98,54.55
2016,7,27,18,30,191.0,79.0,1.0,27.0,117.0,58.79,44.03
2016,7,27,18,45,120.5,56.5,0.9,27.0,78.0,42.67,29.85
2016,7,27,19,0,50.0,34.0,0.8,27.0,39.0,26.58,14.69
2016,7,27,19,15,25.0,17.0,0.8,26.5,19.5,14.51,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,24.0,10.0,8.54,0.0
2016,7,28,6,15,94.5,29.0,2.4,24.0,42.0,78.16,46.77
2016,7,28,6,30,189.0,48.0,2.5,24.0,74.0,154.76,116.12
2016,7,28,6,45,279.0,62.0,2.7,24.5,119.0,223.15,174.1
2016,7,28,7,0,369.0,76.0,2.9,25.0,164.0,301.09,238.77
2016,7,28,7,15,429.0,86.5,2.95,25.5,215.0,366.06,291.52
2016,7,28,7,30,489.0,97.0,3.0,26.0,266.0,435.94,346.25
2016,7,28,7,45,365.5,137.5,3.15,26.5,276.0,419.65,331.45
2016,7,28,8,0,242.0,178.0,3.3,27.0,286.0,375.81,295.06
2016,7,28,8,15,450.5,148.5,3.25,27.0,381.5,525.16,410.73
2016,7,28,8,30,659.0,119.0,3.2,27.0,477.0,682.56,526.39
2016,7,28,8,45,498.5,190.0,3.2,27.5,476.5,639.36,489.02
2016,7,28,9,0,338.0,261.0,3.2,28.0,476.0,573.43,435.98
2016,7,28,9,15,549.0,194.0,3.1,28.5,574.0,712.75,537.55
2016,7,28,9,30,760.0,127.0,3.0,29.0,672.0,845.08,625.65
2016,7,28,9,45,777.5,127.5,2.9,29.5,714.5,873.29,640.07
2016,7,28,10,0,795.0,128.0,2.8,30.0,757.0,898.65,653.21
2016,7,28,10,15,519.5,270.0,2.75,30.0,689.0,789.74,576.05
2016,7,28,10,30,244.0,412.0,2.7,30.0,621.0,653.28,475.5
2016,7,28,10,45,247.0,427.5,2.7,30.5,645.5,667.14,484.01
2016,7,28,11,0,250.0,443.0,2.7,31.0,670.0,679.26,490.36
2016,7,28,11,15,546.5,289.5,2.75,31.0,800.5,817.69,590.76
2016,7,28,11,30,843.0,136.0,2.8,31.0,931.0,918.7,658.72
2016,7,28,11,45,608.5,285.0,2.85,31.5,863.5,846.71,607.07
2016,7,28,12,0,374.0,434.0,2.9,32.0,796.0,743.74,531.97
2016,7,28,12,15,615.5,284.5,2.95,32.0,885.0,813.58,585.1
2016,7,28,12,30,857.0,135.0,3.0,32.0,974.0,846.13,609.19
2016,7,28,12,45,580.5,304.5,3.1,32.5,873.0,751.92,541.27
2016,7,28,13,0,304.0,474.0,3.2,33.0,772.0,649.23,465.18
2016,7,28,13,15,578.0,304.0,3.25,33.0,861.5,693.5,501.45
2016,7,28,13,30,852.0,134.0,3.3,33.0,951.0,710.45,517.02
2016,7,28,13,45,641.0,263.0,3.4,33.0,871.5,640.94,464.68
2016,7,28,14,0,430.0,392.0,3.5,33.0,792.0,576.1,416.29
2016,7,28,14,15,426.0,379.0,3.55,32.5,766.0,535.03,387.7
2016,7,28,14,30,422.0,366.0,3.6,32.0,740.0,493.76,358.1
2016,7,28,14,45,476.0,334.0,3.7,32.0,741.0,465.48,336.02
2016,7,28,15,0,530.0,302.0,3.8,32.0,742.0,431.1,308.14
2016,7,28,15,15,272.0,273.0,3.8,31.5,498.5,292.04,209.66
2016,7,28,15,30,14.0,244.0,3.8,31.0,255.0,198.48,146.48
2016,7,28,15,45,9.5,214.0,3.85,31.0,221.5,172.91,127.72
2016,7,28,16,0,5.0,184.0,3.9,31.0,188.0,148.17,109.39
2016,7,28,16,15,319.5,166.0,3.85,30.5,357.5,133.77,87.5
2016,7,28,16,30,634.0,148.0,3.8,30.0,527.0,105.34,70.82
2016,7,28,16,45,561.5,153.0,3.8,30.0,465.5,101.13,78.02
2016,7,28,17,0,489.0,158.0,3.8,30.0,404.0,105.49,81.91
2016,7,28,17,15,474.0,140.0,3.65,29.5,356.0,95.81,74.4
2016,7,28,17,30,459.0,122.0,3.5,29.0,308.0,85.53,66.27
2016,7,28,17,45,425.5,107.5,3.35,28.5,259.5,76.82,59.32
2016,7,28,18,0,392.0,93.0,3.2,28.0,211.0,67.7,51.85
2016,7,28,18,15,339.5,78.0,3.0,27.5,165.0,57.68,43.39
2016,7,28,18,30,287.0,63.0,2.8,27.0,119.0,47.29,34.37
2016,7,28,18,45,205.0,47.0,2.6,26.5,80.5,35.7,24.08
2016,7,28,19,0,123.0,31.0,2.4,26.0,42.0,24.24,12.74
2016,7,28,19,15,61.5,15.5,2.4,25.5,21.0,13.23,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,8.54,0.0
2016,7,29,6,15,103.5,28.0,1.95,24.0,41.5,80.03,46.75
2016,7,29,6,30,207.0,46.0,2.1,24.0,73.0,160.5,120.29
2016,7,29,6,45,291.5,60.0,2.25,24.5,118.5,227.37,177.17
2016,7,29,7,0,376.0,74.0,2.4,25.0,164.0,303.2,240.04
2016,7,29,7,15,436.5,84.5,2.45,25.0,214.5,368.91,293.77
2016,7,29,7,30,497.0,95.0,2.5,25.0,265.0,445.9,354.33
2016,7,29,7,45,541.0,102.5,2.6,25.5,317.5,507.53,400.79
2016,7,29,8,0,585.0,110.0,2.7,26.0,370.0,571.0,447.17
2016,7,29,8,15,485.0,155.5,2.7,26.0,390.0,560.07,436.0
2016,7,29,8,30,385.0,201.0,2.7,26.0,410.0,529.74,410.76
2016,7,29,8,45,343.0,235.0,2.75,26.5,435.0,542.79,417.37
2016,7,29,9,0,301.0,269.0,2.8,27.0,460.0,551.33,420.3
2016,7,29,9,15,271.0,299.0,2.75,27.0,481.0,562.06,425.62
2016,7,29,9,30,241.0,329.0,2.7,27.0,502.0,551.86,416.22
2016,7,29,9,45,128.0,294.5,2.7,27.5,387.0,412.83,311.81
2016,7,29,10,0,15.0,260.0,2.7,28.0,272.0,240.36,180.01
2016,7,29,10,15,76.0,339.5,2.65,28.0,404.0,389.58,292.36
2016,7,29,10,30,137.0,419.0,2.6,28.0,536.0,542.49,401.56
2016,7,29,10,45,154.0,436.0,2.55,28.5,571.5,571.55,419.76
2016,7,29,11,0,171.0,453.0,2.5,29.0,607.0,599.39,437.55
2016,7,29,11,15,146.0,462.5,2.35,29.5,597.0,579.01,420.68
2016,7,29,11,30,121.0,472.0,2.2,30.0,587.0,558.03,403.81
2016,7,29,11,45,133.0,482.0,2.1,30.5,610.0,570.92,411.46
2016,7,29,12,0,145.0,492.0,2.0,31.0,633.0,582.21,417.73
2016,7,29,12,15,283.5,461.0,1.85,31.0,738.0,674.33,481.79
2016,7,29,12,30,422.0,430.0,1.7,31.0,843.0,753.7,534.58
2016,7,29,12,45,355.5,454.5,1.6,31.5,801.5,694.62,491.82
2016,7,29,13,0,289.0,479.0,1.5,32.0,760.0,642.63,454.73
2016,7,29,13,15,572.0,305.5,1.45,32.0,855.5,691.42,492.64
2016,7,29,13,30,855.0,132.0,1.4,32.0,951.0,712.2,509.69
2016,7,29,13,45,856.0,128.0,1.4,32.0,935.0,670.58,480.34
2016,7,29,14,0,857.0,124.0,1.4,32.0,919.0,626.53,449.12
2016,7,29,14,15,851.5,123.0,1.5,32.0,894.5,578.77,414.97
2016,7,29,14,30,846.0,122.0,1.6,32.0,870.0,529.47,378.45
2016,7,29,14,45,811.0,136.5,1.7,32.5,832.0,474.97,336.35
2016,7,29,15,0,776.0,151.0,1.8,33.0,794.0,423.33,295.34
2016,7,29,15,15,764.5,148.0,1.9,33.0,756.0,369.12,251.94
2016,7,29,15,30,753.0,145.0,2.0,33.0,718.0,315.17,207.96
2016,7,29,15,45,745.5,137.5,2.1,33.0,676.0,259.34,162.68
2016,7,29,16,0,738.0,130.0,2.2,33.0,634.0,203.81,119.73
2016,7,29,16,15,718.5,126.0,2.25,32.5,586.5,142.98,79.31
2016,7,29,16,30,699.0,122.0,2.3,32.0,539.0,90.69,58.05
2016,7,29,16,45,679.0,114.5,2.35,32.0,489.0,77.17,57.84
2016,7,29,17,0,659.0,107.0,2.4,32.0,439.0,74.12,55.58
2016,7,29,17,15,625.0,101.0,2.15,31.5,386.0,71.66,53.9
2016,7,29,17,30,591.0,95.0,1.9,31.0,333.0,69.06,52.07
2016,7,29,17,45,548.5,86.5,1.7,30.5,281.0,64.36,48.42
2016,7,29,18,0,506.0,78.0,1.5,30.0,229.0,59.44,44.48
2016,7,29,18,15,439.5,68.0,1.4,29.0,179.0,52.92,39.1
2016,7,29,18,30,373.0,58.0,1.3,28.0,129.0,44.17,31.59
2016,7,29,18,45,277.5,43.5,1.25,27.5,87.0,33.41,22.05
2016,7,29,19,0,182.0,29.0,1.2,27.0,45.0,22.45,11.09
2016,7,29,19,15,91.0,14.5,1.2,26.5,22.5,12.38,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,10.0,4.5,1.9,23.0,4.5,0.0,0.0
2016,7,30,6,0,20.0,9.0,2.1,23.0,9.0,13.93,0.0
2016,7,30,6,15,116.5,27.5,2.25,23.5,41.0,84.21,48.05
2016,7,30,6,30,213.0,46.0,2.4,24.0,73.0,163.68,122.63
2016,7,30,6,45,310.5,58.0,2.6,24.5,119.5,234.74,183.09
2016,7,30,7,0,408.0,70.0,2.8,25.0,166.0,316.28,250.77
2016,7,30,7,15,468.0,79.5,2.8,25.5,217.5,388.03,308.64
2016,7,30,7,30,528.0,89.0,2.8,26.0,269.0,460.16,364.74
2016,7,30,7,45,580.0,93.5,2.85,26.5,323.5,525.2,413.65
2016,7,30,8,0,632.0,98.0,2.9,27.0,378.0,592.61,462.68
2016,7,30,8,15,662.5,103.5,2.85,27.5,431.0,646.76,499.79
2016,7,30,8,30,693.0,109.0,2.8,28.0,484.0,700.75,534.92
2016,7,30,8,45,720.5,111.0,2.75,28.5,535.0,747.58,564.15
2016,7,30,9,0,748.0,113.0,2.7,29.0,586.0,789.58,589.45
2016,7,30,9,15,765.0,116.5,2.65,29.5,632.5,826.19,610.65
2016,7,30,9,30,782.0,120.0,2.6,30.0,679.0,860.36,629.93
2016,7,30,9,45,799.5,120.0,2.55,30.5,722.0,888.47,644.96
2016,7,30,10,0,817.0,120.0,2.5,31.0,765.0,902.68,650.88
2016,7,30,10,15,826.5,122.5,2.5,31.5,800.5,919.58,659.1
2016,7,30,10,30,836.0,125.0,2.5,32.0,836.0,933.03,665.12
2016,7,30,10,45,847.0,124.0,2.5,32.5,866.5,940.9,667.68
2016,7,30,11,0,858.0,123.0,2.5,33.0,897.0,945.15,668.11
2016,7,30,11,15,862.5,124.0,2.55,33.0,919.0,941.46,665.46
2016,7,30,11,30,867.0,125.0,2.6,33.0,941.0,934.03,660.62
2016,7,30,11,45,881.0,118.0,2.65,33.5,958.0,924.3,653.13
2016,7,30,12,0,895.0,111.0,2.7,34.0,975.0,910.78,643.34
2016,7,30,12,15,896.0,111.0,2.8,34.0,981.5,888.32,629.62
2016,7,30,12,30,897.0,111.0,2.9,34.0,988.0,862.54,613.76
2016,7,30,12,45,897.5,110.5,3.0,34.5,986.5,832.78,594.01
2016,7,30,13,0,898.0,110.0,3.1,35.0,985.0,800.07,572.29
2016,7,30,13,15,896.0,109.5,3.15,35.0,975.0,762.64,548.25
2016,7,30,13,30,894.0,109.0,3.2,35.0,965.0,722.64,520.99
2016,7,30,13,45,890.5,108.0,3.3,35.0,947.0,678.79,490.22
2016,7,30,14,0,887.0,107.0,3.4,35.0,929.0,632.77,457.08
2016,7,30,14,15,881.5,106.0,3.45,35.0,904.0,583.62,420.64
2016,7,30,14,30,876.0,105.0,3.5,35.0,879.0,532.86,381.94
2016,7,30,14,45,867.5,104.0,3.55,35.0,846.5,479.34,340.09
2016,7,30,15,0,859.0,103.0,3.6,35.0,814.0,424.96,296.36
2016,7,30,15,15,849.0,101.5,3.65,35.0,775.5,369.1,250.46
2016,7,30,15,30,839.0,100.0,3.7,35.0,737.0,313.04,203.75
2016,7,30,15,45,824.5,98.0,3.75,35.0,692.5,255.68,156.67
2016,7,30,16,0,810.0,96.0,3.8,35.0,648.0,199.14,112.82
2016,7,30,16,15,792.5,93.0,3.75,34.5,600.0,134.28,69.58
2016,7,30,16,30,775.0,90.0,3.7,34.0,552.0,78.98,47.75
2016,7,30,16,45,749.0,87.5,3.7,33.5,500.0,66.85,49.13
2016,7,30,17,0,723.0,85.0,3.7,33.0,448.0,66.12,48.85
2016,7,30,17,15,691.5,80.5,3.45,32.5,394.5,63.8,47.25
2016,7,30,17,30,660.0,76.0,3.2,32.0,341.0,56.26,41.28
2016,7,30,17,45,613.0,70.5,3.0,32.0,287.0,53.1,38.78
2016,7,30,18,0,566.0,65.0,2.8,32.0,233.0,49.87,36.14
2016,7,30,18,15,498.5,57.5,2.55,31.0,182.5,44.87,32.03
2016,7,30,18,30,431.0,50.0,2.3,30.0,132.0,39.81,27.65
2016,7,30,18,45,327.0,38.5,2.1,29.5,88.5,31.09,19.89
2016,7,30,19,0,223.0,27.0,1.9,29.0,45.0,22.17,10.46
2016,7,30,19,15,111.5,13.5,1.9,28.5,22.5,11.52,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,4.5,3.15,24.0,5.0,0.0,0.0
2016,7,31,6,0,33.0,9.0,3.3,24.0,10.0,18.03,0.0
2016,7,31,6,15,152.5,25.0,3.4,24.5,42.5,101.83,56.81
2016,7,31,6,30,272.0,41.0,3.5,25.0,75.0,183.07,136.86
2016,7,31,6,45,384.0,49.0,3.65,25.5,124.0,264.14,205.77
2016,7,31,7,0,496.0,57.0,3.8,26.0,173.0,354.45,280.62
2016,7,31,7,15,552.5,64.0,3.8,26.0,225.5,421.27,335.62
2016,7,31,7,30,609.0,71.0,3.8,26.0,278.0,492.11,391.79
2016,7,31,7,45,659.5,73.0,3.85,26.5,333.5,556.18,440.31
2016,7,31,8,0,710.0,75.0,3.9,27.0,389.0,620.36,486.81
2016,7,31,8,15,737.0,78.5,3.9,27.5,442.0,672.55,521.94
2016,7,31,8,30,764.0,82.0,3.9,28.0,495.0,724.12,555.79
2016,7,31,8,45,783.0,85.5,3.95,28.5,545.0,768.03,583.69
2016,7,31,9,0,802.0,89.0,4.0,29.0,595.0,810.08,609.87
2016,7,31,9,15,817.0,91.5,4.0,29.5,642.0,836.51,624.77
2016,7,31,9,30,832.0,94.0,4.0,30.0,689.0,868.73,643.58
2016,7,31,9,45,845.0,95.5,4.05,30.5,731.0,895.16,658.53
2016,7,31,10,0,858.0,97.0,4.1,31.0,773.0,918.48,671.39
2016,7,31,10,15,866.5,98.5,4.1,31.5,808.5,934.2,678.99
2016,7,31,10,30,875.0,100.0,4.1,32.0,844.0,946.35,684.34
2016,7,31,10,45,882.0,100.5,4.15,32.5,873.5,952.34,686.04
2016,7,31,11,0,889.0,101.0,4.2,33.0,903.0,954.56,685.46
2016,7,31,11,15,893.5,102.0,4.2,33.0,925.0,951.09,682.46
2016,7,31,11,30,898.0,103.0,4.2,33.0,947.0,943.76,677.13
2016,7,31,11,45,903.0,102.0,4.25,33.5,962.0,931.17,667.39
2016,7,31,12,0,908.0,101.0,4.3,34.0,977.0,914.84,655.38
2016,7,31,12,15,909.0,101.0,4.35,34.0,983.0,892.25,640.7
