Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,30,910.0,101.0,4.4,34.0,989.0,866.27,623.85
2016,7,31,12,45,908.5,101.5,4.45,34.5,987.0,835.46,602.53
2016,7,31,13,0,907.0,102.0,4.5,35.0,985.0,801.73,579.3
2016,7,31,13,15,905.0,101.5,4.55,35.0,975.0,764.0,554.49
2016,7,31,13,30,903.0,101.0,4.6,35.0,965.0,723.65,526.68
2016,7,31,13,45,897.0,102.0,4.65,35.5,946.5,679.37,493.75
2016,7,31,14,0,891.0,103.0,4.7,36.0,928.0,633.07,458.78
2016,7,31,14,15,886.0,102.0,4.7,35.5,903.0,583.96,422.79
2016,7,31,14,30,881.0,101.0,4.7,35.0,878.0,533.17,384.4
2016,7,31,14,45,859.0,108.0,4.7,35.0,842.0,479.18,341.73
2016,7,31,15,0,837.0,115.0,4.7,35.0,806.0,425.55,298.32
2016,7,31,15,15,827.0,113.0,4.7,35.0,768.0,370.37,252.73
2016,7,31,15,30,817.0,111.0,4.7,35.0,730.0,315.02,206.45
2016,7,31,15,45,799.5,110.0,4.75,35.0,685.5,252.21,155.4
2016,7,31,16,0,782.0,109.0,4.8,35.0,641.0,196.43,112.12
2016,7,31,16,15,763.5,105.5,4.8,34.5,592.5,140.4,75.35
2016,7,31,16,30,745.0,102.0,4.8,34.0,544.0,86.35,53.77
2016,7,31,16,45,717.0,99.0,4.8,34.0,492.0,74.48,55.24
2016,7,31,17,0,689.0,96.0,4.8,34.0,440.0,67.34,49.64
2016,7,31,17,15,655.5,91.0,4.65,33.5,387.0,65.22,48.22
2016,7,31,17,30,622.0,86.0,4.5,33.0,334.0,63.02,46.69
2016,7,31,17,45,571.5,79.5,4.35,32.5,280.5,59.44,43.96
2016,7,31,18,0,521.0,73.0,4.2,32.0,227.0,55.77,41.06
2016,7,31,18,15,451.0,64.0,4.05,31.0,177.0,49.88,36.2
2016,7,31,18,30,381.0,55.0,3.9,30.0,127.0,43.86,30.99
2016,7,31,18,45,273.5,41.5,3.75,29.5,84.5,31.93,20.53
2016,7,31,19,0,166.0,28.0,3.6,29.0,42.0,21.67,9.75
2016,7,31,19,15,83.0,14.0,3.7,28.5,21.0,11.95,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.44,0.0
2016,8,1,6,15,66.5,28.5,3.45,23.5,37.0,67.64,34.91
2016,8,1,6,30,132.0,51.0,3.6,24.0,68.0,128.69,95.59
2016,8,1,6,45,261.0,63.0,3.75,24.5,116.5,218.33,170.48
2016,8,1,7,0,390.0,75.0,3.9,25.0,165.0,314.32,249.94
2016,8,1,7,15,453.5,85.0,3.95,25.5,217.5,382.17,305.39
2016,8,1,7,30,517.0,95.0,4.0,26.0,270.0,461.39,367.59
2016,8,1,7,45,587.0,95.0,4.1,27.0,327.5,533.87,422.18
2016,8,1,8,0,657.0,95.0,4.2,28.0,385.0,609.72,477.34
2016,8,1,8,15,688.0,100.0,4.25,28.5,438.5,664.77,515.32
2016,8,1,8,30,719.0,105.0,4.3,29.0,492.0,719.63,551.77
2016,8,1,8,45,749.0,106.0,4.35,29.5,545.0,764.77,580.59
2016,8,1,9,0,779.0,107.0,4.4,30.0,598.0,812.58,610.81
2016,8,1,9,15,796.0,110.0,4.4,30.5,645.5,849.5,632.87
2016,8,1,9,30,813.0,113.0,4.4,31.0,693.0,883.89,653.0
2016,8,1,9,45,828.5,114.0,4.4,32.0,736.0,901.34,660.27
2016,8,1,10,0,844.0,115.0,4.4,33.0,779.0,926.0,672.39
2016,8,1,10,15,853.5,117.0,4.4,33.5,816.0,942.77,680.59
2016,8,1,10,30,863.0,119.0,4.4,34.0,853.0,955.97,686.55
2016,8,1,10,45,872.0,119.5,4.4,34.5,883.0,963.52,688.95
2016,8,1,11,0,881.0,120.0,4.4,35.0,913.0,967.32,689.07
2016,8,1,11,15,885.5,121.0,4.4,35.0,936.0,963.49,685.85
2016,8,1,11,30,890.0,122.0,4.4,35.0,959.0,955.82,680.33
2016,8,1,11,45,894.5,122.0,4.45,35.5,974.0,943.42,670.76
2016,8,1,12,0,899.0,122.0,4.5,36.0,989.0,927.27,658.92
2016,8,1,12,15,900.0,122.0,4.5,36.0,995.0,904.42,643.97
2016,8,1,12,30,901.0,122.0,4.5,36.0,1001.0,878.22,626.92
2016,8,1,12,45,902.5,121.0,4.5,36.5,999.5,848.44,606.27
2016,8,1,13,0,904.0,120.0,4.5,37.0,998.0,815.64,583.69
2016,8,1,13,15,901.5,119.5,4.5,37.0,988.0,777.32,558.62
2016,8,1,13,30,899.0,119.0,4.5,37.0,978.0,736.45,530.27
2016,8,1,13,45,896.5,117.5,4.5,37.0,960.0,692.37,498.85
2016,8,1,14,0,894.0,116.0,4.5,37.0,942.0,646.01,465.1
2016,8,1,14,15,888.0,114.5,4.5,37.0,916.0,595.57,427.64
2016,8,1,14,30,882.0,113.0,4.5,37.0,890.0,543.57,388.01
2016,8,1,14,45,875.0,111.0,4.5,37.0,857.0,489.38,345.67
2016,8,1,15,0,868.0,109.0,4.5,37.0,824.0,434.17,301.38
2016,8,1,15,15,857.5,107.0,4.45,36.5,785.0,376.99,255.13
2016,8,1,15,30,847.0,105.0,4.4,36.0,746.0,319.67,207.98
2016,8,1,15,45,834.5,102.0,4.4,36.0,701.0,261.31,160.08
2016,8,1,16,0,822.0,99.0,4.4,36.0,656.0,203.54,115.27
2016,8,1,16,15,804.0,96.0,4.35,35.5,607.0,137.81,71.57
2016,8,1,16,30,786.0,93.0,4.3,35.0,558.0,81.56,49.38
2016,8,1,16,45,762.5,89.0,4.3,35.0,505.0,68.22,49.94
2016,8,1,17,0,739.0,85.0,4.3,35.0,452.0,66.47,48.72
2016,8,1,17,15,706.0,80.5,4.0,34.5,397.5,64.11,47.1
2016,8,1,17,30,673.0,76.0,3.7,34.0,343.0,56.52,41.14
2016,8,1,17,45,626.0,70.5,3.4,33.5,288.5,53.34,38.73
2016,8,1,18,0,579.0,65.0,3.1,33.0,234.0,50.1,36.16
2016,8,1,18,15,509.0,57.0,2.9,32.0,182.5,44.67,31.7
2016,8,1,18,30,439.0,49.0,2.7,31.0,131.0,39.16,26.93
2016,8,1,18,45,325.0,37.5,2.5,30.0,87.0,30.36,19.16
2016,8,1,19,0,211.0,26.0,2.3,29.0,43.0,21.39,9.15
2016,8,1,19,15,105.5,13.0,2.5,28.5,21.5,11.1,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,115.0,22.0,2.55,23.5,36.0,83.43,41.79
2016,8,2,6,30,230.0,44.0,2.8,24.0,72.0,170.45,127.35
2016,8,2,6,45,348.0,53.0,3.1,24.5,121.0,248.87,194.29
2016,8,2,7,0,466.0,62.0,3.4,25.0,170.0,345.59,274.39
2016,8,2,7,15,526.0,70.0,3.45,25.5,222.5,414.63,330.59
2016,8,2,7,30,586.0,78.0,3.5,26.0,275.0,487.99,387.99
2016,8,2,7,45,643.0,79.5,3.55,27.0,331.5,555.38,438.08
2016,8,2,8,0,700.0,81.0,3.6,28.0,388.0,622.65,485.88
2016,8,2,8,15,728.0,85.0,3.55,28.5,441.5,676.04,521.39
2016,8,2,8,30,756.0,89.0,3.5,29.0,495.0,728.85,555.58
2016,8,2,8,45,781.5,90.5,3.5,30.0,547.0,775.71,583.81
2016,8,2,9,0,807.0,92.0,3.5,31.0,599.0,821.06,610.36
2016,8,2,9,15,822.5,94.5,3.45,31.5,646.5,847.86,624.85
2016,8,2,9,30,838.0,97.0,3.4,32.0,694.0,880.67,643.33
2016,8,2,9,45,851.5,98.0,3.35,32.5,736.5,907.13,657.36
2016,8,2,10,0,865.0,99.0,3.3,33.0,779.0,930.46,669.28
2016,8,2,10,15,873.5,100.5,3.25,33.5,815.0,946.23,676.29
2016,8,2,10,30,882.0,102.0,3.2,34.0,851.0,958.38,681.08
2016,8,2,10,45,889.5,102.5,3.2,34.5,880.5,964.81,682.67
2016,8,2,11,0,897.0,103.0,3.2,35.0,910.0,967.43,682.02
2016,8,2,11,15,901.0,104.0,3.2,35.0,932.0,963.34,678.69
2016,8,2,11,30,905.0,105.0,3.2,35.0,954.0,955.37,673.09
2016,8,2,11,45,907.0,106.0,3.25,35.5,968.0,941.69,662.98
2016,8,2,12,0,909.0,107.0,3.3,36.0,982.0,924.27,650.65
2016,8,2,12,15,909.5,107.0,3.35,36.0,988.0,901.01,636.02
2016,8,2,12,30,910.0,107.0,3.4,36.0,994.0,874.38,619.26
2016,8,2,12,45,910.0,107.0,3.45,36.5,992.0,844.14,598.9
2016,8,2,13,0,910.0,107.0,3.5,37.0,990.0,810.88,576.57
2016,8,2,13,15,907.5,106.5,3.55,37.0,979.5,772.44,551.95
2016,8,2,13,30,905.0,106.0,3.6,37.0,969.0,731.4,524.36
2016,8,2,13,45,901.5,105.0,3.7,37.0,951.0,686.84,493.21
2016,8,2,14,0,898.0,104.0,3.8,37.0,933.0,640.07,459.68
2016,8,2,14,15,892.5,103.0,3.85,37.0,907.5,590.13,422.85
2016,8,2,14,30,887.0,102.0,3.9,37.0,882.0,538.56,383.76
2016,8,2,14,45,879.5,100.5,3.95,37.0,849.0,484.26,341.53
2016,8,2,15,0,872.0,99.0,4.0,37.0,816.0,429.0,297.33
2016,8,2,15,15,862.0,97.0,4.0,36.5,777.0,371.78,251.11
2016,8,2,15,30,852.0,95.0,4.0,36.0,738.0,314.37,203.88
2016,8,2,15,45,839.0,93.0,4.05,36.0,694.0,256.34,156.21
2016,8,2,16,0,826.0,91.0,4.1,36.0,650.0,198.95,111.66
2016,8,2,16,15,808.5,88.0,4.05,35.5,601.0,141.33,74.08
2016,8,2,16,30,791.0,85.0,4.0,35.0,552.0,76.38,45.34
2016,8,2,16,45,768.0,82.0,4.0,35.0,500.0,63.51,46.13
2016,8,2,17,0,745.0,79.0,4.0,35.0,448.0,62.27,45.32
2016,8,2,17,15,714.0,74.5,3.8,34.5,394.0,59.76,43.55
2016,8,2,17,30,683.0,70.0,3.6,34.0,340.0,57.14,41.66
2016,8,2,17,45,637.0,65.0,3.45,33.5,286.0,49.47,35.53
2016,8,2,18,0,591.0,60.0,3.3,33.0,232.0,46.43,33.11
2016,8,2,18,15,523.0,53.0,3.0,32.0,180.5,41.63,29.17
2016,8,2,18,30,455.0,46.0,2.7,31.0,129.0,36.8,24.96
2016,8,2,18,45,341.5,35.0,2.4,30.5,85.5,28.33,17.42
2016,8,2,19,0,228.0,24.0,2.1,30.0,42.0,19.71,7.48
2016,8,2,19,15,114.0,12.0,2.2,29.5,21.0,10.24,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,151.5,18.5,2.35,24.5,37.0,95.32,45.16
2016,8,3,6,30,303.0,37.0,2.5,25.0,74.0,195.81,145.66
2016,8,3,6,45,406.0,46.0,2.65,25.5,122.5,273.76,212.55
2016,8,3,7,0,509.0,55.0,2.8,26.0,171.0,361.92,285.51
2016,8,3,7,15,566.5,61.5,2.75,26.5,224.0,429.68,340.16
2016,8,3,7,30,624.0,68.0,2.7,27.0,277.0,501.53,395.54
2016,8,3,7,45,669.5,71.5,2.7,28.0,332.5,564.95,441.66
2016,8,3,8,0,715.0,75.0,2.7,29.0,388.0,627.97,484.88
2016,8,3,8,15,742.5,79.0,2.7,29.5,441.5,681.56,519.99
2016,8,3,8,30,770.0,83.0,2.7,30.0,495.0,734.53,553.78
2016,8,3,8,45,791.0,85.5,2.7,31.0,546.5,779.28,579.94
2016,8,3,9,0,812.0,88.0,2.7,32.0,598.0,813.78,598.64
2016,8,3,9,15,827.5,90.5,2.65,32.5,645.0,849.4,618.71
2016,8,3,9,30,843.0,93.0,2.6,33.0,692.0,882.42,636.74
2016,8,3,9,45,854.5,95.0,2.6,33.5,734.5,908.28,650.33
2016,8,3,10,0,866.0,97.0,2.6,34.0,777.0,930.91,661.84
2016,8,3,10,15,874.5,99.0,2.6,34.5,813.0,947.25,669.37
2016,8,3,10,30,883.0,101.0,2.6,35.0,849.0,959.96,674.7
2016,8,3,10,45,890.0,102.0,2.65,35.5,879.0,966.43,676.68
2016,8,3,11,0,897.0,103.0,2.7,36.0,909.0,969.07,676.43
2016,8,3,11,15,901.5,103.5,2.75,36.0,931.0,964.94,673.53
2016,8,3,11,30,906.0,104.0,2.8,36.0,953.0,956.93,668.38
2016,8,3,11,45,907.0,106.0,2.85,36.5,967.0,943.25,658.43
2016,8,3,12,0,908.0,108.0,2.9,37.0,981.0,925.8,646.27
2016,8,3,12,15,909.0,108.0,2.95,37.0,987.0,902.94,632.13
2016,8,3,12,30,910.0,108.0,3.0,37.0,993.0,876.68,615.85
2016,8,3,12,45,910.0,107.5,3.1,37.5,991.5,845.93,595.71
2016,8,3,13,0,910.0,107.0,3.2,38.0,990.0,812.17,573.58
2016,8,3,13,15,907.5,106.5,3.25,38.0,979.5,773.65,549.17
2016,8,3,13,30,905.0,106.0,3.3,38.0,969.0,732.53,521.83
2016,8,3,13,45,902.0,105.0,3.4,38.0,951.0,688.2,491.15
2016,8,3,14,0,899.0,104.0,3.5,38.0,933.0,641.62,458.06
2016,8,3,14,15,893.5,103.0,3.55,38.0,907.5,591.54,421.43
2016,8,3,14,30,888.0,102.0,3.6,38.0,882.0,539.81,382.54
2016,8,3,14,45,878.0,102.0,3.65,38.0,848.5,485.36,340.51
2016,8,3,15,0,868.0,102.0,3.7,38.0,815.0,430.18,296.7
2016,8,3,15,15,858.0,100.0,3.75,37.5,776.0,373.06,250.92
2016,8,3,15,30,848.0,98.0,3.8,37.0,737.0,315.75,204.09
2016,8,3,15,45,835.5,95.5,3.9,37.0,693.0,257.58,156.59
2016,8,3,16,0,823.0,93.0,4.0,37.0,649.0,200.01,112.09
2016,8,3,16,15,805.5,90.0,4.0,36.5,600.0,134.09,68.37
2016,8,3,16,30,788.0,87.0,4.0,36.0,551.0,77.66,46.18
2016,8,3,16,45,765.0,83.5,4.0,36.0,498.5,64.55,46.77
2016,8,3,17,0,742.0,80.0,4.0,36.0,446.0,63.0,45.71
2016,8,3,17,15,710.5,76.0,3.9,35.5,392.0,60.89,44.28
2016,8,3,17,30,679.0,72.0,3.8,35.0,338.0,58.71,42.76
2016,8,3,17,45,633.5,66.5,3.7,34.5,284.0,50.58,36.28
2016,8,3,18,0,588.0,61.0,3.6,34.0,230.0,47.22,33.61
2016,8,3,18,15,519.5,53.5,3.3,33.0,178.5,42.07,29.38
2016,8,3,18,30,451.0,46.0,3.0,32.0,127.0,36.85,24.86
2016,8,3,18,45,339.0,35.0,2.7,31.5,83.5,28.39,17.32
2016,8,3,19,0,227.0,24.0,2.4,31.0,40.0,19.78,6.9
2016,8,3,19,15,113.5,12.0,2.3,30.5,20.0,10.24,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,165.5,17.5,2.65,24.5,37.0,99.19,43.59
2016,8,4,6,30,331.0,35.0,2.8,25.0,74.0,206.58,153.57
2016,8,4,6,45,431.0,43.0,3.0,25.5,122.5,283.37,220.15
2016,8,4,7,0,531.0,51.0,3.2,26.0,171.0,370.07,292.35
2016,8,4,7,15,587.5,57.5,3.2,26.5,224.5,438.31,347.72
2016,8,4,7,30,644.0,64.0,3.2,27.0,278.0,510.59,403.79
2016,8,4,7,45,685.0,67.5,3.25,28.0,333.0,569.62,447.04
2016,8,4,8,0,726.0,71.0,3.3,29.0,388.0,632.62,490.37
2016,8,4,8,15,753.0,75.0,3.3,29.5,441.5,686.3,525.84
2016,8,4,8,30,780.0,79.0,3.3,30.0,495.0,739.31,559.95
2016,8,4,8,45,798.5,82.0,3.3,31.0,546.0,782.93,585.6
2016,8,4,9,0,817.0,85.0,3.3,32.0,597.0,816.24,603.7
2016,8,4,9,15,832.0,87.5,3.3,32.5,644.0,851.63,624.19
2016,8,4,9,30,847.0,90.0,3.3,33.0,691.0,884.36,642.66
2016,8,4,9,45,856.0,93.5,3.3,33.5,733.0,909.69,656.12
2016,8,4,10,0,865.0,97.0,3.3,34.0,775.0,931.64,667.38
2016,8,4,10,15,874.0,98.5,3.3,34.5,811.0,947.92,675.02
2016,8,4,10,30,883.0,100.0,3.3,35.0,847.0,960.59,680.44
2016,8,4,10,45,885.0,103.5,3.35,35.5,875.5,964.83,680.96
2016,8,4,11,0,887.0,107.0,3.4,36.0,904.0,965.15,679.2
2016,8,4,11,15,891.5,108.0,3.45,36.0,926.0,961.48,676.47
2016,8,4,11,30,896.0,109.0,3.5,36.0,948.0,953.94,671.46
2016,8,4,11,45,897.0,111.0,3.6,36.5,962.0,940.26,661.59
2016,8,4,12,0,898.0,113.0,3.7,37.0,976.0,922.85,649.47
2016,8,4,12,15,899.0,113.0,3.75,37.0,982.0,900.07,635.07
2016,8,4,12,30,900.0,113.0,3.8,37.0,988.0,873.93,618.54
2016,8,4,12,45,894.5,116.5,3.9,37.0,984.5,842.22,598.6
2016,8,4,13,0,889.0,120.0,4.0,37.0,981.0,807.77,576.75
2016,8,4,13,15,886.5,119.5,4.05,37.0,970.5,769.78,552.2
2016,8,4,13,30,884.0,119.0,4.1,37.0,960.0,729.27,524.46
2016,8,4,13,45,875.5,121.0,4.15,37.0,940.5,684.35,492.65
2016,8,4,14,0,867.0,123.0,4.2,37.0,921.0,637.67,458.87
2016,8,4,14,15,861.0,122.0,4.2,37.0,895.5,588.59,422.48
2016,8,4,14,30,855.0,121.0,4.2,37.0,870.0,538.0,384.0
2016,8,4,14,45,845.5,119.5,4.25,37.0,837.0,484.14,342.16
2016,8,4,15,0,836.0,118.0,4.3,37.0,804.0,429.58,298.62
2016,8,4,15,15,825.5,116.0,4.3,36.5,765.0,373.86,253.68
2016,8,4,15,30,815.0,114.0,4.3,36.0,726.0,312.6,203.92
2016,8,4,15,45,803.0,110.0,4.3,36.0,682.5,254.27,156.15
2016,8,4,16,0,791.0,106.0,4.3,36.0,639.0,196.65,111.42
2016,8,4,16,15,772.5,102.5,4.2,35.5,590.0,139.74,74.15
2016,8,4,16,30,754.0,99.0,4.1,35.0,541.0,84.82,52.31
2016,8,4,16,45,734.5,93.5,4.1,35.0,490.0,71.15,52.32
2016,8,4,17,0,715.0,88.0,4.1,35.0,439.0,68.51,50.4
2016,8,4,17,15,682.0,83.0,3.95,34.5,385.0,60.32,44.02
2016,8,4,17,30,649.0,78.0,3.8,34.0,331.0,57.85,42.25
2016,8,4,17,45,608.5,70.5,3.7,33.5,278.0,53.35,38.74
2016,8,4,18,0,568.0,63.0,3.6,33.0,225.0,48.65,34.96
2016,8,4,18,15,498.5,55.0,3.25,32.5,174.0,43.19,30.37
2016,8,4,18,30,429.0,47.0,2.9,32.0,123.0,37.64,25.49
2016,8,4,18,45,322.5,35.0,2.6,31.5,80.5,28.4,17.28
2016,8,4,19,0,216.0,23.0,2.3,31.0,38.0,18.93,5.68
2016,8,4,19,15,108.0,11.5,2.4,30.5,19.0,9.82,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,156.5,18.0,2.35,24.5,36.0,96.35,38.19
2016,8,5,6,30,313.0,36.0,2.5,25.0,72.0,200.38,148.56
2016,8,5,6,45,409.0,45.5,2.65,25.5,120.5,276.3,214.38
2016,8,5,7,0,505.0,55.0,2.8,26.0,169.0,361.76,285.38
2016,8,5,7,15,564.0,62.0,2.8,26.5,222.5,431.06,341.39
2016,8,5,7,30,623.0,69.0,2.8,27.0,276.0,504.62,398.24
2016,8,5,7,45,665.5,74.0,2.8,28.0,331.5,568.04,444.31
2016,8,5,8,0,708.0,79.0,2.8,29.0,387.0,630.31,487.03
2016,8,5,8,15,736.5,83.0,2.75,29.5,441.0,684.6,522.47
2016,8,5,8,30,765.0,87.0,2.7,30.0,495.0,738.32,556.51
2016,8,5,8,45,786.0,90.5,2.65,30.5,546.5,784.21,584.28
2016,8,5,9,0,807.0,94.0,2.6,31.0,598.0,828.31,610.26
2016,8,5,9,15,822.5,96.5,2.55,31.5,645.5,854.95,624.19
2016,8,5,9,30,838.0,99.0,2.5,32.0,693.0,887.82,642.16
2016,8,5,9,45,850.0,101.5,2.45,32.5,735.5,914.54,655.87
2016,8,5,10,0,862.0,104.0,2.4,33.0,778.0,938.03,667.43
2016,8,5,10,15,870.5,105.5,2.4,33.0,814.0,953.68,675.84
2016,8,5,10,30,879.0,107.0,2.4,33.0,850.0,965.71,682.13
2016,8,5,10,45,885.0,108.5,2.4,33.5,879.5,971.58,683.3
2016,8,5,11,0,891.0,110.0,2.4,34.0,909.0,973.61,682.25
2016,8,5,11,15,895.0,111.0,2.45,34.0,930.5,969.35,679.31
2016,8,5,11,30,899.0,112.0,2.5,34.0,952.0,961.2,674.12
2016,8,5,11,45,896.0,116.0,2.55,34.5,965.0,945.53,662.97
2016,8,5,12,0,893.0,120.0,2.6,35.0,978.0,926.17,649.66
2016,8,5,12,15,893.5,120.5,2.65,35.0,983.5,903.31,635.55
2016,8,5,12,30,894.0,121.0,2.7,35.0,989.0,877.12,619.33
2016,8,5,12,45,891.5,122.0,2.8,35.0,986.0,845.73,600.04
2016,8,5,13,0,889.0,123.0,2.9,35.0,983.0,811.5,578.77
2016,8,5,13,15,886.5,122.0,2.95,35.0,972.0,772.98,554.21
2016,8,5,13,30,884.0,121.0,3.0,35.0,961.0,731.95,526.44
2016,8,5,13,45,878.0,121.0,3.1,35.0,942.0,686.99,495.15
2016,8,5,14,0,872.0,121.0,3.2,35.0,923.0,640.1,461.67
2016,8,5,14,15,865.5,120.0,3.25,35.0,897.0,590.42,425.11
2016,8,5,14,30,859.0,119.0,3.3,35.0,871.0,539.26,386.4
2016,8,5,14,45,838.0,124.5,3.35,35.0,834.5,484.94,344.29
2016,8,5,15,0,817.0,130.0,3.4,35.0,798.0,428.27,299.42
2016,8,5,15,15,805.0,127.5,3.45,34.5,759.0,371.43,253.8
2016,8,5,15,30,793.0,125.0,3.5,34.0,720.0,314.84,207.48
2016,8,5,15,45,776.5,122.0,3.55,34.0,675.0,257.38,160.5
2016,8,5,16,0,760.0,119.0,3.6,34.0,630.0,201.22,116.94
2016,8,5,16,15,739.5,115.5,3.65,33.5,581.0,145.88,80.64
2016,8,5,16,30,719.0,112.0,3.7,33.0,532.0,85.64,53.8
2016,8,5,16,45,692.5,107.0,3.75,33.0,480.0,73.13,54.41
2016,8,5,17,0,666.0,102.0,3.8,33.0,428.0,71.44,53.25
2016,8,5,17,15,629.5,96.0,3.7,32.5,374.5,68.79,51.4
2016,8,5,17,30,593.0,90.0,3.6,32.0,321.0,66.02,49.41
2016,8,5,17,45,547.0,81.5,3.5,32.0,268.0,61.14,45.48
2016,8,5,18,0,501.0,73.0,3.4,32.0,215.0,56.05,41.27
2016,8,5,18,15,427.0,63.0,3.15,31.5,165.0,49.35,35.62
2016,8,5,18,30,353.0,53.0,2.9,31.0,115.0,40.54,27.98
2016,8,5,18,45,249.5,38.5,2.65,30.5,74.5,29.67,18.33
2016,8,5,19,0,146.0,24.0,2.4,30.0,34.0,18.63,4.69
2016,8,5,19,15,73.0,12.0,2.35,29.5,17.0,10.24,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,121.0,19.0,2.45,25.0,33.0,81.22,27.37
2016,8,6,6,30,242.0,38.0,2.6,25.0,66.0,170.73,126.04
2016,8,6,6,45,337.0,49.5,2.8,25.5,112.0,242.37,188.12
2016,8,6,7,0,432.0,61.0,3.0,26.0,158.0,329.65,260.54
2016,8,6,7,15,494.0,69.5,3.05,26.5,209.5,399.23,317.04
2016,8,6,7,30,556.0,78.0,3.1,27.0,261.0,473.43,374.91
2016,8,6,7,45,603.0,83.0,3.15,27.5,315.5,537.24,422.82
2016,8,6,8,0,650.0,88.0,3.2,28.0,370.0,603.1,470.57
2016,8,6,8,15,680.5,93.0,3.15,28.5,423.0,657.8,507.2
2016,8,6,8,30,711.0,98.0,3.1,29.0,476.0,712.32,542.62
2016,8,6,8,45,737.0,100.5,3.1,30.0,527.5,756.17,568.78
2016,8,6,9,0,763.0,103.0,3.1,31.0,579.0,802.1,595.79
2016,8,6,9,15,780.0,106.0,3.05,31.5,626.0,838.82,616.94
2016,8,6,9,30,797.0,109.0,3.0,32.0,673.0,873.05,636.16
2016,8,6,9,45,810.5,111.0,3.0,32.5,715.0,900.13,650.8
2016,8,6,10,0,824.0,113.0,3.0,33.0,757.0,913.26,656.37
2016,8,6,10,15,834.0,115.0,3.0,33.5,793.5,930.37,664.68
2016,8,6,10,30,844.0,117.0,3.0,34.0,830.0,943.99,670.77
2016,8,6,10,45,850.5,119.0,3.0,34.5,859.0,950.6,672.49
2016,8,6,11,0,857.0,121.0,3.0,35.0,888.0,953.48,672.03
2016,8,6,11,15,862.0,122.0,3.0,35.5,910.5,950.17,667.81
2016,8,6,11,30,867.0,123.0,3.0,36.0,933.0,943.09,661.42
2016,8,6,11,45,869.5,124.0,3.05,36.5,947.0,929.93,651.7
2016,8,6,12,0,872.0,125.0,3.1,37.0,961.0,913.14,639.85
2016,8,6,12,15,873.5,125.5,3.1,37.0,967.5,891.51,626.04
2016,8,6,12,30,875.0,126.0,3.1,37.0,974.0,866.57,610.19
2016,8,6,12,45,872.5,127.0,3.15,37.0,971.5,835.6,590.75
2016,8,6,13,0,870.0,128.0,3.2,37.0,969.0,801.87,569.44
2016,8,6,13,15,868.0,127.5,3.2,37.0,959.0,764.7,545.51
2016,8,6,13,30,866.0,127.0,3.2,37.0,949.0,725.02,518.32
2016,8,6,13,45,860.0,127.0,3.25,37.0,930.0,680.7,487.38
2016,8,6,14,0,854.0,127.0,3.3,37.0,911.0,634.49,454.39
2016,8,6,14,15,848.0,126.0,3.25,37.0,885.5,585.82,418.53
2016,8,6,14,30,842.0,125.0,3.2,37.0,860.0,535.67,380.64
2016,8,6,14,45,831.0,124.5,3.2,37.0,827.0,482.31,339.52
2016,8,6,15,0,820.0,124.0,3.2,37.0,794.0,428.43,296.85
2016,8,6,15,15,808.5,121.5,3.15,37.0,755.0,368.56,248.87
2016,8,6,15,30,797.0,119.0,3.1,37.0,716.0,311.87,202.46
2016,8,6,15,45,781.5,116.5,3.1,37.0,671.5,254.72,156.23
2016,8,6,16,0,766.0,114.0,3.1,37.0,627.0,198.72,113.28
2016,8,6,16,15,746.5,110.0,3.05,36.5,578.0,142.7,76.91
2016,8,6,16,30,727.0,106.0,3.0,36.0,529.0,88.85,55.55
2016,8,6,16,45,701.0,101.5,3.0,36.0,477.5,69.79,50.99
2016,8,6,17,0,675.0,97.0,3.0,36.0,426.0,68.27,49.99
2016,8,6,17,15,639.0,91.5,2.9,35.5,372.5,65.83,48.31
2016,8,6,17,30,603.0,86.0,2.8,35.0,319.0,63.28,46.51
2016,8,6,17,45,553.5,78.5,2.7,34.5,265.5,59.0,43.21
2016,8,6,18,0,504.0,71.0,2.6,34.0,212.0,54.57,39.67
2016,8,6,18,15,428.5,61.5,2.3,33.0,162.5,48.21,34.42
2016,8,6,18,30,353.0,52.0,2.0,32.0,113.0,39.82,27.23
2016,8,6,18,45,241.5,37.5,1.75,31.5,72.5,28.9,17.56
2016,8,6,19,0,130.0,23.0,1.5,31.0,32.0,17.84,3.19
2016,8,6,19,15,65.0,11.5,1.55,30.5,16.0,9.82,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,100.5,20.0,2.7,25.5,31.5,75.0,20.55
2016,8,7,6,30,201.0,40.0,2.9,26.0,63.0,156.39,114.55
2016,8,7,6,45,309.0,52.0,3.1,26.5,109.5,232.76,179.95
2016,8,7,7,0,417.0,64.0,3.3,27.0,156.0,325.43,256.42
2016,8,7,7,15,480.0,73.0,3.3,27.5,208.0,395.76,313.36
2016,8,7,7,30,543.0,82.0,3.3,28.0,260.0,470.75,371.67
2016,8,7,7,45,597.0,85.5,3.35,29.0,315.0,537.34,420.84
2016,8,7,8,0,651.0,89.0,3.4,30.0,370.0,606.46,469.94
2016,8,7,8,15,682.0,94.0,3.3,30.5,423.5,661.67,506.5
2016,8,7,8,30,713.0,99.0,3.2,31.0,477.0,716.72,541.82
2016,8,7,8,45,740.0,101.0,3.15,31.5,529.0,760.84,568.84
2016,8,7,9,0,767.0,103.0,3.1,32.0,581.0,807.22,596.88
2016,8,7,9,15,784.0,106.0,2.95,32.5,628.0,844.07,617.37
2016,8,7,9,30,801.0,109.0,2.8,33.0,675.0,878.42,635.8
2016,8,7,9,45,816.0,110.5,2.7,34.0,717.5,895.83,641.96
2016,8,7,10,0,831.0,112.0,2.6,35.0,760.0,920.52,652.81
2016,8,7,10,15,840.0,114.0,2.55,35.0,796.0,936.74,661.21
2016,8,7,10,30,849.0,116.0,2.5,35.0,832.0,949.44,667.51
2016,8,7,10,45,857.5,116.5,2.45,35.5,862.0,956.49,669.0
2016,8,7,11,0,866.0,117.0,2.4,36.0,892.0,959.82,668.32
2016,8,7,11,15,870.5,118.5,2.45,36.5,914.0,956.5,664.58
2016,8,7,11,30,875.0,120.0,2.5,37.0,936.0,949.35,658.66
2016,8,7,11,45,879.5,119.0,2.55,37.5,950.5,936.1,649.1
2016,8,7,12,0,884.0,118.0,2.6,38.0,965.0,919.18,637.42
2016,8,7,12,15,885.5,118.5,2.65,38.0,971.0,897.37,624.09
2016,8,7,12,30,887.0,119.0,2.7,38.0,977.0,872.18,608.66
2016,8,7,12,45,886.5,118.5,2.8,38.5,975.0,841.28,588.66
2016,8,7,13,0,886.0,118.0,2.9,39.0,973.0,807.47,566.74
2016,8,7,13,15,884.0,117.5,2.95,39.0,963.0,769.74,543.07
2016,8,7,13,30,882.0,117.0,3.0,39.0,953.0,729.43,516.37
2016,8,7,13,45,878.0,116.0,3.1,39.0,934.5,684.97,485.93
2016,8,7,14,0,874.0,115.0,3.2,39.0,916.0,638.4,453.21
2016,8,7,14,15,868.0,113.5,3.2,39.0,890.0,588.38,416.88
2016,8,7,14,30,862.0,112.0,3.2,39.0,864.0,536.85,378.43
2016,8,7,14,45,846.0,115.0,3.25,39.0,829.5,482.77,337.14
2016,8,7,15,0,830.0,118.0,3.3,39.0,795.0,428.59,294.61
2016,8,7,15,15,819.0,115.5,3.3,38.5,756.0,372.41,250.03
2016,8,7,15,30,808.0,113.0,3.3,38.0,717.0,310.84,200.75
2016,8,7,15,45,792.5,110.5,3.3,38.0,672.0,252.98,154.04
2016,8,7,16,0,777.0,108.0,3.3,38.0,627.0,196.27,110.61
2016,8,7,16,15,757.5,104.5,3.3,37.5,578.0,139.87,74.13
2016,8,7,16,30,738.0,101.0,3.3,37.0,529.0,85.62,52.85
2016,8,7,16,45,711.5,97.0,3.3,37.0,477.0,73.54,53.79
2016,8,7,17,0,685.0,93.0,3.3,37.0,425.0,65.81,47.79
2016,8,7,17,15,649.5,88.0,3.2,36.5,371.5,63.6,46.3
2016,8,7,17,30,614.0,83.0,3.1,36.0,318.0,61.3,44.7
2016,8,7,17,45,562.5,76.0,3.05,35.5,264.5,57.27,41.61
2016,8,7,18,0,511.0,69.0,3.0,35.0,211.0,53.13,38.31
2016,8,7,18,15,436.5,59.5,2.7,34.0,161.0,46.7,33.01
2016,8,7,18,30,362.0,50.0,2.4,33.0,111.0,40.14,27.33
2016,8,7,18,45,247.5,36.0,2.1,32.5,70.5,27.81,16.51
2016,8,7,19,0,133.0,22.0,1.8,32.0,30.0,17.09,1.52
2016,8,7,19,15,66.5,11.0,1.85,31.5,15.0,9.39,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,74.5,21.0,2.7,25.5,29.0,59.72,11.23
2016,8,8,6,30,149.0,42.0,2.8,26.0,58.0,127.83,92.69
2016,8,8,6,45,251.5,56.5,2.95,26.5,103.5,210.99,162.8
2016,8,8,7,0,354.0,71.0,3.1,27.0,149.0,296.32,233.38
2016,8,8,7,15,419.5,82.0,3.1,27.5,200.0,365.45,289.45
2016,8,8,7,30,485.0,93.0,3.1,28.0,251.0,440.2,347.79
2016,8,8,7,45,543.5,98.0,3.1,28.5,306.0,515.65,404.39
2016,8,8,8,0,602.0,103.0,3.1,29.0,361.0,588.1,456.88
2016,8,8,8,15,634.5,109.0,3.05,29.5,414.0,643.99,495.1
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,699.88,531.47
2016,8,8,8,45,696.5,117.5,2.95,31.0,519.0,748.78,560.88
2016,8,8,9,0,726.0,120.0,2.9,32.0,571.0,796.63,588.77
2016,8,8,9,15,744.0,123.5,2.85,32.5,618.0,829.26,607.03
2016,8,8,9,30,762.0,127.0,2.8,33.0,665.0,864.22,626.66
2016,8,8,9,45,777.0,129.5,2.8,34.0,707.0,892.62,640.77
2016,8,8,10,0,792.0,132.0,2.8,35.0,749.0,918.03,652.81
2016,8,8,10,15,802.5,134.5,2.8,35.0,785.0,935.89,662.72
2016,8,8,10,30,813.0,137.0,2.8,35.0,821.0,950.29,670.55
2016,8,8,10,45,820.5,138.5,2.8,35.5,850.5,957.1,672.34
2016,8,8,11,0,828.0,140.0,2.8,36.0,880.0,947.11,663.78
2016,8,8,11,15,833.5,141.5,2.85,36.5,902.0,944.53,660.54
2016,8,8,11,30,839.0,143.0,2.9,37.0,924.0,938.25,655.04
2016,8,8,11,45,642.0,280.0,2.95,37.5,883.5,888.8,620.5
2016,8,8,12,0,445.0,417.0,3.0,38.0,843.0,813.67,565.92
2016,8,8,12,15,651.0,277.5,3.0,38.0,905.0,853.88,597.42
2016,8,8,12,30,857.0,138.0,3.0,38.0,967.0,864.04,605.79
2016,8,8,12,45,854.0,139.5,3.05,38.0,964.0,833.26,586.32
2016,8,8,13,0,851.0,141.0,3.1,38.0,961.0,799.81,565.32
2016,8,8,13,15,848.5,140.5,3.1,38.0,950.5,762.62,541.38
2016,8,8,13,30,846.0,140.0,3.1,38.0,940.0,723.05,514.25
2016,8,8,13,45,838.0,141.0,3.1,38.5,921.0,678.68,482.29
2016,8,8,14,0,830.0,142.0,3.1,39.0,902.0,632.65,448.63
2016,8,8,14,15,823.0,140.5,3.1,38.5,876.0,583.88,414.18
2016,8,8,14,30,816.0,139.0,3.1,38.0,850.0,534.03,377.8
2016,8,8,14,45,444.5,257.0,3.1,38.0,642.5,402.94,284.74
2016,8,8,15,0,73.0,375.0,3.1,38.0,435.0,317.79,226.46
2016,8,8,15,15,419.5,254.5,3.1,37.5,569.5,329.04,228.3
2016,8,8,15,30,766.0,134.0,3.1,37.0,704.0,314.77,205.61
2016,8,8,15,45,645.5,174.5,3.15,37.0,634.5,260.55,165.46
2016,8,8,16,0,525.0,215.0,3.2,37.0,565.0,224.24,141.86
2016,8,8,16,15,605.0,168.0,3.15,36.5,541.0,162.21,96.59
2016,8,8,16,30,685.0,121.0,3.1,36.0,517.0,90.27,57.25
2016,8,8,16,45,655.5,116.0,3.1,36.0,465.0,78.81,58.27
2016,8,8,17,0,626.0,111.0,3.1,36.0,413.0,77.4,57.37
2016,8,8,17,15,587.5,104.0,3.0,35.5,359.5,74.33,55.24
2016,8,8,17,30,549.0,97.0,2.9,35.0,306.0,71.11,52.92
2016,8,8,17,45,497.5,88.0,2.8,34.5,254.0,66.06,49.02
2016,8,8,18,0,446.0,79.0,2.7,34.0,202.0,58.82,43.17
2016,8,8,18,15,368.0,67.0,2.5,33.5,153.0,50.38,36.09
2016,8,8,18,30,290.0,55.0,2.3,33.0,104.0,41.76,28.62
2016,8,8,18,45,186.0,38.5,2.15,33.0,65.5,29.51,17.71
2016,8,8,19,0,82.0,22.0,2.0,33.0,27.0,17.31,0.0
2016,8,8,19,15,41.0,11.0,2.1,32.5,13.5,9.39,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,102.5,19.0,2.85,25.5,30.0,74.31,9.42
2016,8,9,6,30,205.0,38.0,3.0,26.0,60.0,157.04,114.41
2016,8,9,6,45,310.5,50.0,3.2,26.5,106.5,232.66,179.8
2016,8,9,7,0,416.0,62.0,3.4,27.0,153.0,324.66,255.93
2016,8,9,7,15,480.0,71.0,3.4,27.5,204.5,395.72,313.59
2016,8,9,7,30,544.0,80.0,3.4,28.0,256.0,471.58,372.69
2016,8,9,7,45,597.5,84.0,3.4,29.0,311.5,538.61,422.14
2016,8,9,8,0,651.0,88.0,3.4,30.0,367.0,608.17,471.36
2016,8,9,8,15,682.0,93.0,3.35,30.5,420.5,663.52,508.1
2016,8,9,8,30,713.0,98.0,3.3,31.0,474.0,718.7,543.73
2016,8,9,8,45,742.0,99.5,3.25,31.5,526.5,764.04,571.62
2016,8,9,9,0,771.0,101.0,3.2,32.0,579.0,811.75,600.57
2016,8,9,9,15,787.5,104.0,3.15,32.5,626.0,848.31,621.45
2016,8,9,9,30,804.0,107.0,3.1,33.0,673.0,882.33,640.4
2016,8,9,9,45,820.0,108.0,3.05,33.5,716.0,900.26,648.65
2016,8,9,10,0,836.0,109.0,3.0,34.0,759.0,925.47,661.71
2016,8,9,10,15,845.5,111.0,2.95,34.5,795.5,942.26,669.24
2016,8,9,10,30,855.0,113.0,2.9,35.0,832.0,955.5,674.61
2016,8,9,10,45,864.0,113.0,2.9,35.5,862.0,962.53,676.54
2016,8,9,11,0,873.0,113.0,2.9,36.0,892.0,965.84,676.29
2016,8,9,11,15,878.0,114.0,2.95,36.5,914.5,962.47,672.41
2016,8,9,11,30,883.0,115.0,3.0,37.0,937.0,955.26,666.32
2016,8,9,11,45,892.0,111.5,3.1,37.5,953.0,943.72,658.01
2016,8,9,12,0,901.0,108.0,3.2,38.0,969.0,928.38,647.44
2016,8,9,12,15,902.0,108.5,3.3,38.0,975.0,905.82,633.72
2016,8,9,12,30,903.0,109.0,3.4,38.0,981.0,879.83,617.82
2016,8,9,12,45,903.5,108.0,3.5,38.0,979.0,848.84,598.65
2016,8,9,13,0,904.0,107.0,3.6,38.0,977.0,814.8,577.39
2016,8,9,13,15,517.0,292.5,3.65,38.0,789.0,654.28,465.73
2016,8,9,13,30,130.0,478.0,3.7,38.0,601.0,495.33,350.8
2016,8,9,13,45,511.5,291.0,3.8,38.5,760.5,591.09,422.22
2016,8,9,14,0,893.0,104.0,3.9,39.0,920.0,643.03,459.19
2016,8,9,14,15,628.5,245.5,3.95,39.0,812.0,557.6,395.94
2016,8,9,14,30,364.0,387.0,4.0,39.0,704.0,489.94,346.39
2016,8,9,14,45,615.5,243.0,4.05,39.0,753.0,470.36,330.79
2016,8,9,15,0,867.0,99.0,4.1,39.0,802.0,430.24,296.53
2016,8,9,15,15,856.5,97.0,4.1,38.5,762.5,372.45,250.18
2016,8,9,15,30,846.0,95.0,4.1,38.0,723.0,314.54,202.91
2016,8,9,15,45,832.0,92.5,4.15,38.0,678.0,255.63,154.92
2016,8,9,16,0,818.0,90.0,4.2,38.0,633.0,197.52,110.13
2016,8,9,16,15,800.0,87.5,4.15,37.5,584.0,131.88,66.77
2016,8,9,16,30,782.0,85.0,4.1,37.0,535.0,75.66,45.1
2016,8,9,16,45,756.5,82.0,4.1,37.0,482.0,63.74,45.96
2016,8,9,17,0,731.0,79.0,4.1,37.0,429.0,62.49,45.14
2016,8,9,17,15,697.5,74.5,4.0,36.5,375.0,59.96,43.38
2016,8,9,17,30,664.0,70.0,3.9,36.0,321.0,52.62,37.63
2016,8,9,17,45,613.0,64.5,3.8,35.5,266.5,49.25,35.04
2016,8,9,18,0,562.0,59.0,3.7,35.0,212.0,45.84,32.3
2016,8,9,18,15,486.5,51.0,3.35,34.0,161.5,40.24,27.65
2016,8,9,18,30,411.0,43.0,3.0,33.0,111.0,34.57,22.71
2016,8,9,18,45,288.0,31.0,2.65,32.5,69.5,25.19,14.25
2016,8,9,19,0,165.0,19.0,2.3,32.0,28.0,15.62,0.0
2016,8,9,19,15,82.5,9.5,2.25,31.5,14.0,8.11,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,102.0,19.0,2.5,25.5,30.0,74.14,2.51
2016,8,10,6,30,204.0,38.0,2.7,26.0,60.0,157.45,114.3
2016,8,10,6,45,304.5,51.0,2.9,26.5,105.5,231.92,179.01
2016,8,10,7,0,405.0,64.0,3.1,27.0,151.0,317.64,250.23
2016,8,10,7,15,469.0,73.5,3.15,27.5,203.0,392.86,311.04
2016,8,10,7,30,533.0,83.0,3.2,28.0,255.0,469.0,370.32
2016,8,10,7,45,586.0,87.5,3.3,28.5,310.0,536.05,420.75
2016,8,10,8,0,639.0,92.0,3.4,29.0,365.0,605.57,471.29
2016,8,10,8,15,670.5,97.0,3.4,29.5,418.0,660.95,508.53
2016,8,10,8,30,702.0,102.0,3.4,30.0,471.0,716.21,544.63
2016,8,10,8,45,728.5,105.0,3.45,30.5,522.5,760.43,572.38
2016,8,10,9,0,755.0,108.0,3.5,31.0,574.0,807.37,601.58
2016,8,10,9,15,772.0,111.0,3.45,31.5,621.0,844.01,622.81
2016,8,10,9,30,789.0,114.0,3.4,32.0,668.0,878.16,642.11
2016,8,10,9,45,803.5,115.5,3.35,33.0,710.5,905.5,655.38
2016,8,10,10,0,818.0,117.0,3.3,34.0,753.0,918.45,659.17
2016,8,10,10,15,828.0,119.5,3.25,34.5,789.0,935.93,667.37
2016,8,10,10,30,838.0,122.0,3.2,35.0,825.0,949.9,673.32
2016,8,10,10,45,846.0,122.5,3.2,35.5,854.5,956.29,674.87
2016,8,10,11,0,854.0,123.0,3.2,36.0,884.0,958.99,674.27
2016,8,10,11,15,859.0,124.0,3.2,36.0,906.0,955.53,671.34
2016,8,10,11,30,864.0,125.0,3.2,36.0,928.0,948.3,666.21
2016,8,10,11,45,868.5,125.0,3.2,36.5,942.5,935.91,656.61
2016,8,10,12,0,873.0,125.0,3.2,37.0,957.0,919.86,644.86
2016,8,10,12,15,874.0,125.0,3.25,37.0,963.0,897.11,630.63
2016,8,10,12,30,875.0,125.0,3.3,37.0,969.0,871.07,614.33
2016,8,10,12,45,874.5,125.0,3.4,37.5,967.0,840.65,594.2
2016,8,10,13,0,874.0,125.0,3.5,38.0,965.0,807.32,572.16
2016,8,10,13,15,871.5,124.5,3.55,38.0,954.5,769.3,547.89
2016,8,10,13,30,869.0,124.0,3.6,38.0,944.0,728.79,520.56
2016,8,10,13,45,865.5,122.5,3.65,38.5,925.5,684.45,488.6
2016,8,10,14,0,862.0,121.0,3.7,39.0,907.0,638.02,454.57
