Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,14,15,856.0,119.5,3.7,39.0,881.0,588.24,418.21
2016,8,10,14,30,850.0,118.0,3.7,39.0,855.0,536.96,379.77
2016,8,10,14,45,842.0,116.0,3.75,39.0,822.5,483.12,338.47
2016,8,10,15,0,834.0,114.0,3.8,39.0,790.0,428.44,295.32
2016,8,10,15,15,823.0,112.0,3.8,38.5,750.5,372.13,250.41
2016,8,10,15,30,812.0,110.0,3.8,38.0,711.0,310.41,200.77
2016,8,10,15,45,797.5,107.0,3.85,38.0,666.0,251.92,153.38
2016,8,10,16,0,783.0,104.0,3.9,38.0,621.0,194.47,109.23
2016,8,10,16,15,763.5,100.5,3.9,37.5,572.0,137.48,72.3
2016,8,10,16,30,744.0,97.0,3.9,37.0,523.0,82.64,50.97
2016,8,10,16,45,717.0,93.0,3.9,37.0,470.5,71.02,51.81
2016,8,10,17,0,690.0,89.0,3.9,37.0,418.0,63.45,45.93
2016,8,10,17,15,654.0,84.0,3.8,36.5,364.5,61.11,44.32
2016,8,10,17,30,618.0,79.0,3.7,36.0,311.0,58.68,42.59
2016,8,10,17,45,566.0,72.0,3.65,36.0,257.5,54.52,39.28
2016,8,10,18,0,514.0,65.0,3.6,36.0,204.0,50.25,35.76
2016,8,10,18,15,435.5,56.0,3.35,35.0,154.0,44.09,30.66
2016,8,10,18,30,357.0,47.0,3.1,34.0,104.0,37.84,25.22
2016,8,10,18,45,178.5,36.0,2.9,33.5,64.5,27.64,15.96
2016,8,10,19,0,0.0,25.0,2.7,33.0,25.0,19.49,0.0
2016,8,10,19,15,0.0,12.5,2.75,32.5,12.5,10.67,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,3.0,17.0,2.9,26.5,17.0,15.76,0.0
2016,8,11,6,30,6.0,34.0,3.0,27.0,34.0,34.21,20.61
2016,8,11,6,45,32.5,56.0,3.2,27.5,62.0,74.83,54.39
2016,8,11,7,0,59.0,78.0,3.4,28.0,90.0,113.11,86.27
2016,8,11,7,15,73.5,101.5,3.45,28.5,121.5,148.19,115.05
2016,8,11,7,30,88.0,125.0,3.5,29.0,153.0,196.08,153.21
2016,8,11,7,45,210.0,140.0,3.55,29.5,224.5,312.71,245.88
2016,8,11,8,0,332.0,155.0,3.6,30.0,296.0,426.99,333.71
2016,8,11,8,15,525.5,124.0,3.55,30.5,383.0,579.91,448.06
2016,8,11,8,30,719.0,93.0,3.5,31.0,470.0,717.47,544.28
2016,8,11,8,45,561.5,164.5,3.45,32.0,477.5,682.22,513.72
2016,8,11,9,0,404.0,236.0,3.4,33.0,485.0,636.18,474.02
2016,8,11,9,15,603.5,170.0,3.3,33.5,576.0,763.8,564.13
2016,8,11,9,30,803.0,104.0,3.2,34.0,667.0,881.42,638.55
2016,8,11,9,45,816.0,106.5,3.1,34.5,709.0,898.25,645.13
2016,8,11,10,0,829.0,109.0,3.0,35.0,751.0,922.17,657.0
2016,8,11,10,15,838.5,110.5,2.95,35.5,787.0,938.34,664.13
2016,8,11,10,30,848.0,112.0,2.9,36.0,823.0,951.01,669.12
2016,8,11,10,45,853.5,114.5,2.85,36.5,852.0,957.15,670.11
2016,8,11,11,0,859.0,117.0,2.8,37.0,881.0,959.51,668.89
2016,8,11,11,15,864.0,118.0,2.85,37.5,903.0,956.09,665.02
2016,8,11,11,30,869.0,119.0,2.9,38.0,925.0,948.87,658.96
2016,8,11,11,45,864.0,125.0,2.95,38.5,937.0,933.18,647.78
2016,8,11,12,0,859.0,131.0,3.0,39.0,949.0,913.89,634.5
2016,8,11,12,15,860.5,131.0,3.1,39.0,955.0,891.75,621.16
2016,8,11,12,30,862.0,131.0,3.2,39.0,961.0,866.34,605.72
2016,8,11,12,45,642.0,274.5,3.3,39.0,892.0,795.48,557.84
2016,8,11,13,0,422.0,418.0,3.4,39.0,823.0,712.38,498.78
2016,8,11,13,15,633.0,278.0,3.5,39.0,878.0,730.26,515.59
2016,8,11,13,30,844.0,138.0,3.6,39.0,933.0,722.99,514.45
2016,8,11,13,45,834.0,140.5,3.7,39.0,913.0,678.25,483.26
2016,8,11,14,0,824.0,143.0,3.8,39.0,893.0,632.0,450.44
2016,8,11,14,15,817.0,141.5,3.85,39.0,867.0,584.97,416.1
2016,8,11,14,30,810.0,140.0,3.9,39.0,841.0,533.53,377.76
2016,8,11,14,45,798.0,139.5,3.95,39.0,807.5,479.56,336.53
2016,8,11,15,0,786.0,139.0,4.0,39.0,774.0,425.35,293.97
2016,8,11,15,15,773.5,136.0,4.0,38.5,734.5,369.12,249.45
2016,8,11,15,30,761.0,133.0,4.0,38.0,695.0,313.27,204.41
2016,8,11,15,45,746.0,129.0,4.0,38.0,651.0,256.77,158.85
2016,8,11,16,0,731.0,125.0,4.0,38.0,607.0,201.48,116.55
2016,8,11,16,15,601.5,159.0,3.95,37.5,534.5,155.82,91.8
2016,8,11,16,30,472.0,193.0,3.9,37.0,462.0,130.61,90.11
2016,8,11,16,45,557.5,147.5,3.85,37.0,434.5,99.29,74.42
2016,8,11,17,0,643.0,102.0,3.8,37.0,407.0,71.74,52.61
2016,8,11,17,15,604.5,96.0,3.65,36.5,354.0,69.11,50.82
2016,8,11,17,30,566.0,90.0,3.5,36.0,301.0,66.37,48.87
2016,8,11,17,45,516.0,81.0,3.4,35.5,248.5,61.1,44.77
2016,8,11,18,0,466.0,72.0,3.3,35.0,196.0,55.62,40.34
2016,8,11,18,15,387.5,61.0,2.95,34.5,147.0,46.27,32.5
2016,8,11,18,30,309.0,50.0,2.6,34.0,98.0,38.24,25.5
2016,8,11,18,45,197.0,34.0,2.3,33.5,60.0,26.21,14.7
2016,8,11,19,0,85.0,18.0,2.0,33.0,22.0,13.98,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.0,11.0,7.68,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,68.5,19.5,3.05,25.5,26.5,55.76,0.0
2016,8,12,6,30,137.0,39.0,3.2,26.0,53.0,121.23,86.48
2016,8,12,6,45,239.5,54.0,3.35,26.5,97.5,205.18,158.1
2016,8,12,7,0,342.0,69.0,3.5,27.0,142.0,291.16,229.56
2016,8,12,7,15,409.5,80.5,3.55,27.5,193.0,361.95,287.33
2016,8,12,7,30,477.0,92.0,3.6,28.0,244.0,438.61,347.59
2016,8,12,7,45,534.5,97.0,3.65,29.0,298.5,513.37,403.32
2016,8,12,8,0,592.0,102.0,3.7,30.0,353.0,585.2,454.87
2016,8,12,8,15,625.5,108.0,3.65,30.5,406.0,641.77,493.7
2016,8,12,8,30,659.0,114.0,3.6,31.0,459.0,698.45,530.87
2016,8,12,8,45,688.0,117.0,3.6,32.0,510.5,747.46,560.79
2016,8,12,9,0,717.0,120.0,3.6,33.0,562.0,795.43,589.26
2016,8,12,9,15,735.5,124.0,3.4,33.5,608.5,828.73,607.48
2016,8,12,9,30,754.0,128.0,3.2,34.0,655.0,864.62,627.06
2016,8,12,9,45,767.5,131.0,3.05,35.0,696.5,892.06,639.65
2016,8,12,10,0,781.0,134.0,2.9,36.0,738.0,916.46,650.05
2016,8,12,10,15,619.5,231.5,2.7,36.5,725.0,873.7,617.76
2016,8,12,10,30,458.0,329.0,2.5,37.0,712.0,808.54,568.09
2016,8,12,10,45,477.5,342.5,2.35,37.5,755.0,837.13,583.8
2016,8,12,11,0,497.0,356.0,2.2,38.0,798.0,862.85,596.64
2016,8,12,11,15,659.5,252.5,2.15,38.0,854.5,914.5,632.09
2016,8,12,11,30,822.0,149.0,2.1,38.0,911.0,947.28,651.56
2016,8,12,11,45,800.0,167.5,2.05,38.5,918.5,927.77,637.03
2016,8,12,12,0,778.0,186.0,2.0,39.0,926.0,904.56,620.85
2016,8,12,12,15,779.0,186.5,2.05,39.0,931.5,882.65,607.82
2016,8,12,12,30,780.0,187.0,2.1,39.0,937.0,857.6,592.8
2016,8,12,12,45,774.5,190.5,2.15,39.5,933.5,826.76,572.9
2016,8,12,13,0,769.0,194.0,2.2,40.0,930.0,793.47,550.65
2016,8,12,13,15,766.0,193.0,2.2,40.0,919.5,756.13,526.27
2016,8,12,13,30,763.0,192.0,2.2,40.0,909.0,716.68,500.1
2016,8,12,13,45,754.5,192.5,2.25,40.0,890.0,672.8,470.68
2016,8,12,14,0,746.0,193.0,2.3,40.0,871.0,627.61,439.66
2016,8,12,14,15,738.0,191.0,2.25,40.0,845.0,579.66,405.59
2016,8,12,14,30,730.0,189.0,2.2,40.0,819.0,529.69,369.3
2016,8,12,14,45,703.5,195.0,2.2,40.0,783.0,476.61,330.07
2016,8,12,15,0,677.0,201.0,2.2,40.0,747.0,424.95,290.94
2016,8,12,15,15,662.5,197.0,2.15,39.5,708.5,371.95,250.42
2016,8,12,15,30,648.0,193.0,2.1,39.0,670.0,319.87,209.86
2016,8,12,15,45,631.5,186.0,2.1,39.0,626.5,266.36,168.18
2016,8,12,16,0,615.0,179.0,2.1,39.0,583.0,214.53,129.64
2016,8,12,16,15,590.0,172.0,2.05,38.5,534.5,163.82,97.45
2016,8,12,16,30,565.0,165.0,2.0,38.0,486.0,116.12,77.9
2016,8,12,16,45,532.5,157.0,1.95,38.0,435.5,104.88,78.41
2016,8,12,17,0,500.0,149.0,1.9,38.0,385.0,101.35,75.92
2016,8,12,17,15,458.0,138.0,1.8,37.5,333.0,95.53,71.72
2016,8,12,17,30,416.0,127.0,1.7,37.0,281.0,89.44,67.22
2016,8,12,17,45,362.0,112.5,1.6,36.5,230.0,80.56,60.31
2016,8,12,18,0,308.0,98.0,1.5,36.0,179.0,72.78,54.08
2016,8,12,18,15,237.0,79.5,1.35,35.0,133.0,59.56,43.21
2016,8,12,18,30,166.0,61.0,1.2,34.0,87.0,46.06,31.77
2016,8,12,18,45,83.0,38.5,1.05,33.5,51.5,29.92,17.38
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,13.08,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,6.83,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,22.5,18.0,1.45,26.0,20.0,30.91,0.0
2016,8,13,6,30,45.0,36.0,1.4,26.0,40.0,67.4,45.65
2016,8,13,6,45,129.0,59.5,1.35,26.0,84.0,147.56,112.47
2016,8,13,7,0,213.0,83.0,1.3,26.0,128.0,226.88,177.87
2016,8,13,7,15,106.5,76.0,1.3,26.0,98.5,147.71,115.8
2016,8,13,7,30,0.0,69.0,1.3,26.0,69.0,57.81,41.72
2016,8,13,7,45,0.0,69.5,1.3,26.0,69.5,57.62,41.57
2016,8,13,8,0,0.0,70.0,1.3,26.0,70.0,58.04,41.77
2016,8,13,8,15,13.5,132.5,1.25,26.0,139.5,125.84,96.33
2016,8,13,8,30,27.0,195.0,1.2,26.0,209.0,212.15,163.52
2016,8,13,8,45,61.0,233.5,1.15,26.5,270.0,281.29,215.8
2016,8,13,9,0,95.0,272.0,1.1,27.0,331.0,351.99,267.58
2016,8,13,9,15,90.0,294.0,1.05,27.0,353.5,369.93,279.02
2016,8,13,9,30,85.0,316.0,1.0,27.0,376.0,387.16,290.14
2016,8,13,9,45,69.5,327.0,0.95,27.5,378.0,381.9,284.2
2016,8,13,10,0,54.0,338.0,0.9,28.0,380.0,376.02,278.06
2016,8,13,10,15,81.0,371.5,0.9,28.0,437.5,434.27,319.46
2016,8,13,10,30,108.0,405.0,0.9,28.0,495.0,492.02,359.21
2016,8,13,10,45,119.5,423.5,0.95,28.5,527.0,536.75,388.37
2016,8,13,11,0,131.0,442.0,1.0,29.0,559.0,561.46,403.89
2016,8,13,11,15,162.0,455.5,1.05,29.0,603.0,598.67,429.27
2016,8,13,11,30,193.0,469.0,1.1,29.0,647.0,634.0,453.04
2016,8,13,11,45,182.5,477.5,1.15,29.0,648.0,623.42,445.34
2016,8,13,12,0,172.0,486.0,1.2,29.0,649.0,611.92,437.46
2016,8,13,12,15,97.0,419.0,1.2,29.0,511.5,460.71,333.51
2016,8,13,12,30,22.0,352.0,1.2,29.0,374.0,318.93,232.72
2016,8,13,12,45,46.5,405.0,1.25,29.0,449.5,392.27,286.19
2016,8,13,13,0,71.0,458.0,1.3,29.0,525.0,451.96,327.98
2016,8,13,13,15,75.5,456.0,1.3,29.0,527.5,445.66,323.28
2016,8,13,13,30,80.0,454.0,1.3,29.0,530.0,438.68,318.53
2016,8,13,13,45,52.5,398.5,1.3,29.0,448.0,366.28,267.38
2016,8,13,14,0,25.0,343.0,1.3,29.0,366.0,298.03,218.64
2016,8,13,14,15,106.5,385.5,1.3,29.0,478.0,372.42,273.11
2016,8,13,14,30,188.0,428.0,1.3,29.0,590.0,433.44,315.51
2016,8,13,14,45,139.5,403.5,1.3,29.0,521.0,375.91,274.03
2016,8,13,15,0,91.0,379.0,1.3,29.0,452.0,328.52,240.41
2016,8,13,15,15,45.5,206.5,1.3,28.5,243.0,179.8,132.15
2016,8,13,15,30,0.0,34.0,1.3,28.0,34.0,28.25,16.77
2016,8,13,15,45,0.0,25.5,1.3,28.0,25.5,21.15,11.25
2016,8,13,16,0,0.0,17.0,1.3,28.0,17.0,14.08,5.64
2016,8,13,16,15,0.0,24.5,1.3,27.5,24.5,20.28,10.69
2016,8,13,16,30,0.0,32.0,1.3,27.0,32.0,26.49,15.78
2016,8,13,16,45,0.0,81.0,1.3,27.0,81.0,67.27,51.05
2016,8,13,17,0,0.0,130.0,1.3,27.0,130.0,103.59,81.46
2016,8,13,17,15,0.0,112.5,1.25,26.5,112.5,90.2,70.7
2016,8,13,17,30,0.0,95.0,1.2,26.0,95.0,76.68,59.72
2016,8,13,17,45,0.0,78.0,1.15,26.0,78.0,63.41,48.61
2016,8,13,18,0,0.0,61.0,1.1,26.0,61.0,50.02,37.19
2016,8,13,18,15,0.0,45.0,1.05,26.0,45.0,37.24,26.11
2016,8,13,18,30,0.0,29.0,1.0,26.0,29.0,23.94,14.47
2016,8,13,18,45,0.0,17.0,1.0,26.0,17.0,14.0,5.36
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,4.27,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,31.0,17.5,4.6,24.0,20.5,33.65,0.0
2016,8,14,6,30,62.0,35.0,4.7,24.0,41.0,74.0,50.8
2016,8,14,6,45,128.0,55.5,4.85,24.0,79.0,141.92,109.33
2016,8,14,7,0,194.0,76.0,5.0,24.0,117.0,207.59,165.37
2016,8,14,7,15,245.0,93.0,5.15,24.0,160.5,265.88,214.76
2016,8,14,7,30,296.0,110.0,5.3,24.0,204.0,328.83,266.81
2016,8,14,7,45,185.0,140.0,5.45,24.5,202.5,283.57,228.41
2016,8,14,8,0,74.0,170.0,5.6,25.0,201.0,225.9,179.09
2016,8,14,8,15,171.5,192.0,5.75,25.0,277.5,341.53,272.39
2016,8,14,8,30,269.0,214.0,5.9,25.0,354.0,466.46,370.16
2016,8,14,8,45,145.0,218.0,6.05,25.5,294.5,353.22,278.26
2016,8,14,9,0,21.0,222.0,6.2,26.0,235.0,216.52,167.04
2016,8,14,9,15,125.5,271.5,6.15,26.0,358.0,396.39,308.66
2016,8,14,9,30,230.0,321.0,6.1,26.0,481.0,547.22,423.23
2016,8,14,9,45,247.0,340.0,6.1,26.5,522.0,603.38,462.24
2016,8,14,10,0,264.0,359.0,6.1,27.0,563.0,639.5,486.6
2016,8,14,10,15,139.5,312.0,5.95,27.0,420.5,448.85,342.91
2016,8,14,10,30,15.0,265.0,5.8,27.0,278.0,245.2,185.33
2016,8,14,10,45,25.0,315.5,5.7,27.0,337.5,317.72,240.42
2016,8,14,11,0,35.0,366.0,5.6,27.0,397.0,374.75,282.69
2016,8,14,11,15,42.5,390.5,5.45,27.0,429.5,402.76,302.99
2016,8,14,11,30,50.0,415.0,5.3,27.0,462.0,429.84,322.51
2016,8,14,11,45,124.5,449.0,5.15,27.0,567.5,542.71,406.03
2016,8,14,12,0,199.0,483.0,5.0,27.0,673.0,634.59,472.19
2016,8,14,12,15,312.5,450.0,4.8,27.0,749.5,705.37,523.51
2016,8,14,12,30,426.0,417.0,4.6,27.0,826.0,764.52,565.53
2016,8,14,12,45,274.5,450.5,4.45,27.0,714.0,639.39,473.93
2016,8,14,13,0,123.0,484.0,4.3,27.0,602.0,523.16,387.98
2016,8,14,13,15,205.5,471.0,4.1,27.0,665.0,562.43,417.79
2016,8,14,13,30,288.0,458.0,3.9,27.0,728.0,597.59,443.21
2016,8,14,13,45,186.5,447.5,3.7,27.0,621.5,498.09,370.13
2016,8,14,14,0,85.0,437.0,3.5,27.0,515.0,410.07,305.16
2016,8,14,14,15,103.5,430.0,3.35,27.0,521.5,405.3,301.93
2016,8,14,14,30,122.0,423.0,3.2,27.0,528.0,396.12,294.93
2016,8,14,14,45,118.5,404.0,3.1,27.0,503.0,366.87,273.14
2016,8,14,15,0,115.0,385.0,3.0,27.0,478.0,338.24,251.68
2016,8,14,15,15,193.0,359.5,3.0,26.5,505.5,333.91,246.97
2016,8,14,15,30,271.0,334.0,3.0,26.0,533.0,314.65,229.59
2016,8,14,15,45,137.5,254.5,3.0,26.0,355.5,217.34,159.49
2016,8,14,16,0,4.0,175.0,3.0,26.0,178.0,141.1,106.25
2016,8,14,16,15,68.0,212.0,3.0,26.0,250.5,163.5,121.91
2016,8,14,16,30,132.0,249.0,3.0,26.0,323.0,168.54,127.5
2016,8,14,16,45,100.0,219.5,3.0,26.0,272.5,155.93,124.75
2016,8,14,17,0,68.0,190.0,3.0,26.0,222.0,137.14,109.73
2016,8,14,17,15,62.5,165.5,2.95,25.5,192.0,121.04,96.95
2016,8,14,17,30,57.0,141.0,2.9,25.0,162.0,104.55,83.59
2016,8,14,17,45,47.5,117.5,2.85,24.5,133.0,88.24,70.09
2016,8,14,18,0,38.0,94.0,2.8,24.0,104.0,71.61,55.98
2016,8,14,18,15,22.5,71.5,2.6,23.5,77.0,55.26,41.76
2016,8,14,18,30,7.0,49.0,2.4,23.0,50.0,39.0,27.36
2016,8,14,18,45,3.5,29.0,2.25,23.0,29.5,23.47,12.74
2016,8,14,19,0,0.0,9.0,2.1,23.0,9.0,7.68,0.0
2016,8,14,19,15,0.0,4.5,2.0,22.5,4.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,1.5,2.45,21.0,1.5,1.23,0.0
2016,8,15,6,30,0.0,3.0,2.5,21.0,3.0,2.46,0.0
2016,8,15,6,45,0.0,5.5,2.6,21.5,5.5,4.51,0.0
2016,8,15,7,0,0.0,8.0,2.7,22.0,8.0,6.57,0.0
2016,8,15,7,15,0.0,11.0,2.75,22.0,11.0,9.04,1.91
2016,8,15,7,30,0.0,14.0,2.8,22.0,14.0,11.52,4.0
2016,8,15,7,45,7.0,80.0,2.85,22.0,83.5,72.27,54.66
2016,8,15,8,0,14.0,146.0,2.9,22.0,153.0,141.94,111.49
2016,8,15,8,15,7.0,102.5,2.9,22.0,106.0,92.3,70.56
2016,8,15,8,30,0.0,59.0,2.9,22.0,59.0,48.91,34.66
2016,8,15,8,45,0.0,59.0,2.95,22.5,59.0,48.94,34.49
2016,8,15,9,0,0.0,59.0,3.0,23.0,59.0,48.97,34.31
2016,8,15,9,15,0.0,104.5,2.9,23.0,105.0,87.46,65.2
2016,8,15,9,30,0.0,150.0,2.8,23.0,151.0,127.84,97.09
2016,8,15,9,45,14.0,223.5,2.75,23.5,235.0,208.24,159.94
2016,8,15,10,0,28.0,297.0,2.7,24.0,319.0,309.0,236.25
2016,8,15,10,15,27.5,309.0,2.6,24.0,331.5,318.52,242.43
2016,8,15,10,30,27.0,321.0,2.5,24.0,344.0,327.82,248.75
2016,8,15,10,45,17.5,256.0,2.45,24.0,271.5,238.71,181.11
2016,8,15,11,0,8.0,191.0,2.4,24.0,199.0,170.75,128.82
2016,8,15,11,15,4.0,160.5,2.3,24.0,164.5,139.97,104.85
2016,8,15,11,30,0.0,130.0,2.2,24.0,130.0,109.71,81.09
2016,8,15,11,45,5.5,178.0,2.15,24.0,183.5,156.15,117.31
2016,8,15,12,0,11.0,226.0,2.1,24.0,237.0,202.4,152.74
2016,8,15,12,15,11.5,226.5,2.05,24.0,238.0,202.53,152.64
2016,8,15,12,30,12.0,227.0,2.0,24.0,239.0,202.54,152.6
2016,8,15,12,45,7.0,185.0,2.0,24.5,192.5,161.71,121.0
2016,8,15,13,0,2.0,143.0,2.0,25.0,146.0,121.68,89.91
2016,8,15,13,15,1.0,115.5,1.95,25.0,117.0,97.56,71.25
2016,8,15,13,30,0.0,88.0,1.9,25.0,88.0,73.69,52.64
2016,8,15,13,45,6.0,161.5,1.9,25.0,166.5,138.79,103.49
2016,8,15,14,0,12.0,235.0,1.9,25.0,245.0,202.22,152.04
2016,8,15,14,15,6.0,184.0,1.9,24.5,189.5,155.93,116.82
2016,8,15,14,30,0.0,133.0,1.9,24.0,134.0,110.54,81.98
2016,8,15,14,45,0.5,138.0,1.9,24.0,139.0,114.64,85.39
2016,8,15,15,0,1.0,143.0,1.9,24.0,144.0,118.6,88.63
2016,8,15,15,15,11.5,205.5,1.9,24.0,214.5,170.84,129.29
2016,8,15,15,30,22.0,268.0,1.9,24.0,285.0,218.34,165.61
2016,8,15,15,45,11.0,204.5,1.95,24.0,213.0,166.06,125.81
2016,8,15,16,0,0.0,141.0,2.0,24.0,141.0,114.93,86.59
2016,8,15,16,15,0.0,113.0,1.95,24.0,113.0,92.94,69.45
2016,8,15,16,30,0.0,85.0,1.9,24.0,85.0,70.64,51.81
2016,8,15,16,45,10.5,126.0,1.9,24.0,131.0,101.63,80.6
2016,8,15,17,0,21.0,167.0,1.9,24.0,177.0,128.8,103.62
2016,8,15,17,15,15.5,145.5,1.85,23.5,152.5,112.85,90.75
2016,8,15,17,30,10.0,124.0,1.8,23.0,128.0,96.76,77.59
2016,8,15,17,45,5.0,102.5,1.75,23.0,104.5,80.54,63.9
2016,8,15,18,0,0.0,81.0,1.7,23.0,81.0,64.18,49.82
2016,8,15,18,15,0.0,59.5,1.65,23.0,59.5,47.72,35.39
2016,8,15,18,30,0.0,38.0,1.6,23.0,38.0,31.06,20.62
2016,8,15,18,45,0.0,22.0,1.55,23.0,22.0,18.17,8.36
2016,8,15,19,0,0.0,6.0,1.5,23.0,6.0,5.12,0.0
2016,8,15,19,15,0.0,3.0,1.55,22.5,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,16,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,16,6,45,0.0,1.0,2.65,21.0,1.0,0.82,0.0
2016,8,16,7,0,0.0,2.0,2.7,21.0,2.0,1.64,0.0
2016,8,16,7,15,0.0,3.0,2.75,21.0,3.0,2.46,0.0
2016,8,16,7,30,0.0,4.0,2.8,21.0,4.0,3.29,0.0
2016,8,16,7,45,0.0,4.5,2.85,21.5,4.5,3.7,0.0
2016,8,16,8,0,0.0,5.0,2.9,22.0,5.0,4.12,0.0
2016,8,16,8,15,9.0,94.5,2.85,22.5,99.5,86.53,65.94
2016,8,16,8,30,18.0,184.0,2.8,23.0,194.0,179.84,140.58
2016,8,16,8,45,15.5,194.0,2.8,23.5,203.0,185.91,144.31
2016,8,16,9,0,13.0,204.0,2.8,24.0,212.0,192.01,148.2
2016,8,16,9,15,14.0,219.0,2.7,24.0,228.5,206.15,158.71
2016,8,16,9,30,15.0,234.0,2.6,24.0,245.0,220.29,169.15
2016,8,16,9,45,32.5,283.0,2.55,24.5,308.0,301.36,230.65
2016,8,16,10,0,50.0,332.0,2.5,25.0,371.0,367.22,278.93
2016,8,16,10,15,73.0,365.0,2.35,25.0,424.5,421.28,318.19
2016,8,16,10,30,96.0,398.0,2.2,25.0,478.0,474.82,356.29
2016,8,16,10,45,94.5,413.0,2.1,25.5,494.0,484.89,361.48
2016,8,16,11,0,93.0,428.0,2.0,26.0,510.0,494.3,366.42
2016,8,16,11,15,82.0,432.5,1.9,26.0,506.0,483.35,357.48
2016,8,16,11,30,71.0,437.0,1.8,26.0,502.0,472.21,348.6
2016,8,16,11,45,66.0,439.0,1.7,26.0,500.5,464.18,342.2
2016,8,16,12,0,61.0,441.0,1.6,26.0,499.0,455.94,335.7
2016,8,16,12,15,42.0,399.0,1.55,26.0,439.0,394.34,291.29
2016,8,16,12,30,23.0,357.0,1.5,26.0,379.0,324.51,240.62
2016,8,16,12,45,40.0,398.5,1.5,26.5,437.5,382.02,282.28
2016,8,16,13,0,57.0,440.0,1.5,27.0,496.0,426.26,313.09
2016,8,16,13,15,112.5,457.5,1.55,27.0,564.0,481.78,353.16
2016,8,16,13,30,168.0,475.0,1.6,27.0,632.0,523.81,383.04
2016,8,16,13,45,129.0,456.0,1.7,27.0,575.5,467.25,342.94
2016,8,16,14,0,90.0,437.0,1.8,27.0,519.0,413.76,305.08
2016,8,16,14,15,46.0,291.0,1.85,26.5,333.0,264.7,197.42
2016,8,16,14,30,2.0,145.0,1.9,26.0,147.0,121.38,89.54
2016,8,16,14,45,6.5,188.0,2.0,26.0,193.5,157.69,117.94
2016,8,16,15,0,11.0,231.0,2.1,26.0,240.0,192.18,144.4
2016,8,16,15,15,35.5,274.5,2.2,26.0,301.0,226.15,169.89
2016,8,16,15,30,60.0,318.0,2.3,26.0,362.0,256.43,192.06
2016,8,16,15,45,60.0,297.5,2.4,26.0,339.0,233.84,174.93
2016,8,16,16,0,60.0,277.0,2.5,26.0,316.0,211.48,158.21
2016,8,16,16,15,76.5,259.5,2.5,25.5,305.0,192.53,144.23
2016,8,16,16,30,93.0,242.0,2.5,25.0,294.0,171.38,130.56
2016,8,16,16,45,46.5,170.0,2.55,25.0,196.0,126.58,100.96
2016,8,16,17,0,0.0,98.0,2.6,25.0,98.0,80.21,62.58
2016,8,16,17,15,0.0,84.5,2.45,24.5,84.5,69.52,53.92
2016,8,16,17,30,0.0,71.0,2.3,24.0,71.0,58.75,45.0
2016,8,16,17,45,0.0,58.0,2.2,24.0,58.0,48.03,35.87
2016,8,16,18,0,0.0,45.0,2.1,24.0,45.0,37.21,26.5
2016,8,16,18,15,0.0,33.0,1.95,23.5,33.0,27.24,17.78
2016,8,16,18,30,0.0,21.0,1.8,23.0,21.0,17.3,8.98
2016,8,16,18,45,0.0,12.0,1.7,23.0,12.0,9.87,1.79
2016,8,16,19,0,0.0,3.0,1.6,23.0,3.0,2.56,0.0
2016,8,16,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,99.0,15.5,2.3,23.0,24.5,52.36,0.0
2016,8,17,6,30,198.0,31.0,2.4,23.0,49.0,150.99,106.73
2016,8,17,6,45,304.0,43.0,2.5,23.5,93.5,227.62,177.12
2016,8,17,7,0,410.0,55.0,2.6,24.0,138.0,321.87,256.13
2016,8,17,7,15,229.5,86.0,2.7,24.0,135.0,249.91,200.48
2016,8,17,7,30,49.0,117.0,2.8,24.0,132.0,151.49,119.38
2016,8,17,7,45,80.5,144.0,2.95,24.5,174.5,203.33,161.56
2016,8,17,8,0,112.0,171.0,3.1,25.0,217.0,271.8,215.5
2016,8,17,8,15,100.0,195.0,3.15,25.0,240.5,275.25,217.09
2016,8,17,8,30,88.0,219.0,3.2,25.0,264.0,291.77,228.75
2016,8,17,8,45,134.5,246.5,3.25,25.5,324.0,378.77,295.08
2016,8,17,9,0,181.0,274.0,3.3,26.0,384.0,451.33,348.71
2016,8,17,9,15,184.5,298.5,3.3,26.0,418.5,482.56,370.29
2016,8,17,9,30,188.0,323.0,3.3,26.0,453.0,512.87,391.15
2016,8,17,9,45,208.0,343.0,3.3,26.5,496.0,553.0,418.62
2016,8,17,10,0,228.0,363.0,3.3,27.0,539.0,592.57,445.2
2016,8,17,10,15,212.0,385.0,3.3,27.0,554.5,598.2,447.37
2016,8,17,10,30,196.0,407.0,3.3,27.0,570.0,602.2,448.64
2016,8,17,10,45,193.0,423.5,3.3,27.5,589.0,611.8,453.48
2016,8,17,11,0,190.0,440.0,3.3,28.0,608.0,620.08,457.41
2016,8,17,11,15,227.0,446.5,3.3,28.0,652.0,655.83,482.55
2016,8,17,11,30,264.0,453.0,3.3,28.0,696.0,705.33,516.46
2016,8,17,11,45,190.0,464.0,3.3,28.0,640.0,620.61,455.57
2016,8,17,12,0,116.0,475.0,3.3,28.0,584.0,553.01,406.34
2016,8,17,12,15,108.5,475.5,3.3,28.0,578.5,525.12,386.7
2016,8,17,12,30,101.0,476.0,3.3,28.0,573.0,510.85,376.35
2016,8,17,12,45,117.0,479.5,3.3,28.5,591.5,527.74,387.76
2016,8,17,13,0,133.0,483.0,3.3,29.0,610.0,532.0,390.13
2016,8,17,13,15,83.0,433.0,3.25,29.0,512.0,433.21,319.18
2016,8,17,13,30,33.0,383.0,3.2,29.0,414.0,347.18,256.51
2016,8,17,13,45,106.5,417.5,3.2,29.0,514.0,421.95,312.12
2016,8,17,14,0,180.0,452.0,3.2,29.0,614.0,482.58,355.69
2016,8,17,14,15,90.0,282.0,3.15,28.5,363.0,284.11,211.61
2016,8,17,14,30,0.0,112.0,3.1,28.0,112.0,93.31,67.33
2016,8,17,14,45,131.5,243.0,3.1,28.0,348.0,255.92,191.31
2016,8,17,15,0,263.0,374.0,3.1,28.0,584.0,387.01,285.27
2016,8,17,15,15,131.5,247.0,3.05,28.0,352.0,236.16,174.1
2016,8,17,15,30,0.0,120.0,3.0,28.0,120.0,99.27,72.58
2016,8,17,15,45,0.0,117.0,2.95,28.0,117.0,96.67,70.88
2016,8,17,16,0,0.0,114.0,2.9,28.0,114.0,94.04,69.03
2016,8,17,16,15,14.0,161.5,2.8,27.5,169.5,130.42,97.49
2016,8,17,16,30,28.0,209.0,2.7,27.0,225.0,151.29,114.59
2016,8,17,16,45,14.0,113.5,2.65,27.0,121.5,92.46,71.99
2016,8,17,17,0,0.0,18.0,2.6,27.0,18.0,14.85,6.98
2016,8,17,17,15,0.0,15.5,2.45,26.5,15.5,12.77,5.29
2016,8,17,17,30,0.0,13.0,2.3,26.0,13.0,10.7,3.56
2016,8,17,17,45,0.0,10.5,2.15,25.5,10.5,8.63,1.8
2016,8,17,18,0,0.0,8.0,2.0,25.0,8.0,6.57,0.02
2016,8,17,18,15,0.0,5.5,1.9,24.5,5.5,4.51,0.0
2016,8,17,18,30,0.0,3.0,1.8,24.0,3.0,2.46,0.0
2016,8,17,18,45,0.0,1.5,1.75,24.0,1.5,1.23,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,8.5,1.3,22.0,8.5,7.26,0.0
2016,8,18,6,30,0.0,17.0,1.4,22.0,17.0,14.01,4.87
2016,8,18,6,45,0.0,33.0,1.55,22.5,33.0,27.28,16.56
2016,8,18,7,0,0.0,49.0,1.7,23.0,49.0,41.51,28.63
2016,8,18,7,15,0.0,67.5,1.75,23.0,67.5,58.4,42.81
2016,8,18,7,30,0.0,86.0,1.8,23.0,86.0,75.1,56.6
2016,8,18,7,45,0.0,78.5,1.9,23.5,78.5,66.02,48.93
2016,8,18,8,0,0.0,71.0,2.0,24.0,71.0,58.88,42.84
2016,8,18,8,15,11.0,129.0,2.05,24.0,134.5,121.01,93.33
2016,8,18,8,30,22.0,187.0,2.1,24.0,198.0,186.67,145.34
2016,8,18,8,45,27.0,211.0,2.2,24.5,226.5,213.42,165.45
2016,8,18,9,0,32.0,235.0,2.3,25.0,255.0,257.27,198.45
2016,8,18,9,15,117.0,278.0,2.3,25.0,357.5,398.51,306.88
2016,8,18,9,30,202.0,321.0,2.3,25.0,460.0,524.68,399.71
2016,8,18,9,45,184.5,344.5,2.3,25.5,478.0,533.07,402.45
2016,8,18,10,0,167.0,368.0,2.3,26.0,496.0,539.76,404.7
2016,8,18,10,15,95.5,339.5,2.25,26.0,414.0,417.6,314.33
2016,8,18,10,30,24.0,311.0,2.2,26.0,332.0,297.53,223.66
2016,8,18,10,45,114.5,374.5,2.15,26.0,475.5,485.22,363.17
2016,8,18,11,0,205.0,438.0,2.1,26.0,619.0,633.57,467.26
2016,8,18,11,15,154.0,446.0,2.05,26.0,584.0,585.34,430.57
2016,8,18,11,30,103.0,454.0,2.0,26.0,549.0,520.58,383.67
2016,8,18,11,45,146.0,467.0,1.95,26.0,603.5,582.81,427.91
2016,8,18,12,0,189.0,480.0,1.9,26.0,658.0,625.59,457.33
2016,8,18,12,15,188.0,483.5,1.85,26.0,661.5,616.69,450.31
2016,8,18,12,30,187.0,487.0,1.8,26.0,665.0,606.69,442.95
2016,8,18,12,45,216.0,481.5,1.8,26.5,686.5,612.77,446.8
2016,8,18,13,0,245.0,476.0,1.8,27.0,708.0,616.08,448.54
2016,8,18,13,15,216.5,474.0,1.75,27.0,677.5,575.65,419.79
2016,8,18,13,30,188.0,472.0,1.7,27.0,647.0,536.76,392.26
2016,8,18,13,45,237.0,452.5,1.7,27.0,668.5,537.88,393.87
2016,8,18,14,0,286.0,433.0,1.7,27.0,690.0,534.92,391.93
2016,8,18,14,15,143.5,285.5,1.7,26.5,414.0,317.63,236.71
2016,8,18,14,30,1.0,138.0,1.7,26.0,138.0,115.15,84.61
2016,8,18,14,45,0.5,108.5,1.75,26.0,108.5,90.58,65.97
2016,8,18,15,0,0.0,79.0,1.8,26.0,79.0,65.9,46.74
2016,8,18,15,15,3.0,135.0,1.85,26.0,137.5,112.52,83.43
2016,8,18,15,30,6.0,191.0,1.9,26.0,196.0,156.4,117.56
2016,8,18,15,45,4.0,179.0,1.95,26.0,182.5,145.42,109.3
2016,8,18,16,0,2.0,167.0,2.0,26.0,169.0,134.75,101.41
2016,8,18,16,15,1.0,102.0,2.0,26.0,103.0,84.46,62.13
2016,8,18,16,30,0.0,37.0,2.0,26.0,37.0,30.63,20.29
2016,8,18,16,45,4.0,94.5,2.05,26.0,96.5,78.01,60.35
2016,8,18,17,0,8.0,152.0,2.1,26.0,156.0,118.43,94.32
2016,8,18,17,15,4.0,132.5,2.0,25.5,134.5,103.74,82.48
2016,8,18,17,30,0.0,113.0,1.9,25.0,113.0,88.93,70.41
2016,8,18,17,45,0.0,92.0,1.85,25.0,92.0,73.01,57.0
2016,8,18,18,0,0.0,71.0,1.8,25.0,71.0,56.93,43.19
2016,8,18,18,15,0.0,51.5,1.85,24.5,51.5,41.77,30.0
2016,8,18,18,30,0.0,32.0,1.9,24.0,32.0,26.42,16.48
2016,8,18,18,45,0.0,18.0,1.95,23.5,18.0,14.85,4.78
2016,8,18,19,0,0.0,4.0,2.0,23.0,4.0,3.41,0.0
2016,8,18,19,15,0.0,2.0,2.1,23.0,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,14.0,2.0,23.0,14.0,11.95,0.0
2016,8,19,6,30,0.0,28.0,2.2,23.0,28.0,25.75,13.4
2016,8,19,6,45,29.5,50.5,2.4,23.5,56.5,69.32,50.53
2016,8,19,7,0,59.0,73.0,2.6,24.0,85.0,110.56,85.45
2016,8,19,7,15,82.0,96.0,2.8,24.0,118.0,161.72,128.16
2016,8,19,7,30,105.0,119.0,3.0,24.0,151.0,204.69,163.6
2016,8,19,7,45,158.5,142.0,3.2,24.5,202.0,271.06,217.15
2016,8,19,8,0,212.0,165.0,3.4,25.0,253.0,341.52,272.51
2016,8,19,8,15,432.5,138.5,3.5,25.5,350.0,525.08,415.6
2016,8,19,8,30,653.0,112.0,3.6,26.0,447.0,702.46,545.59
2016,8,19,8,45,420.5,192.0,3.7,26.5,416.5,602.66,466.21
2016,8,19,9,0,188.0,272.0,3.8,27.0,386.0,457.02,351.73
2016,8,19,9,15,102.5,255.0,3.8,27.0,318.0,360.29,276.9
2016,8,19,9,30,17.0,238.0,3.8,27.0,250.0,226.52,172.17
2016,8,19,9,45,103.0,302.5,3.8,27.5,381.0,410.17,312.39
2016,8,19,10,0,189.0,367.0,3.8,28.0,512.0,560.88,421.7
2016,8,19,10,15,508.5,243.5,3.75,28.0,658.5,781.06,583.73
2016,8,19,10,30,828.0,120.0,3.7,28.0,805.0,952.72,699.47
2016,8,19,10,45,536.5,275.5,3.7,28.5,726.0,837.69,616.04
2016,8,19,11,0,245.0,431.0,3.7,29.0,647.0,684.55,501.57
2016,8,19,11,15,317.5,416.5,3.65,29.0,703.0,732.8,536.77
2016,8,19,11,30,390.0,402.0,3.6,29.0,759.0,778.31,568.47
2016,8,19,11,45,250.5,437.0,3.6,29.0,667.5,667.99,488.79
2016,8,19,12,0,111.0,472.0,3.6,29.0,576.0,532.81,391.09
2016,8,19,12,15,209.0,467.0,3.55,29.0,665.0,621.0,455.56
2016,8,19,12,30,307.0,462.0,3.5,29.0,754.0,699.16,510.54
2016,8,19,12,45,368.0,435.0,3.45,29.0,784.0,707.95,517.15
2016,8,19,13,0,429.0,408.0,3.4,29.0,814.0,717.48,524.31
2016,8,19,13,15,358.5,430.0,3.35,29.0,767.0,652.4,477.66
2016,8,19,13,30,288.0,452.0,3.3,29.0,720.0,596.28,437.17
2016,8,19,13,45,213.0,450.5,3.25,29.0,646.5,520.65,382.88
2016,8,19,14,0,138.0,449.0,3.2,29.0,573.0,454.97,335.22
2016,8,19,14,15,228.0,421.5,3.1,29.0,619.0,470.99,347.28
2016,8,19,14,30,318.0,394.0,3.0,29.0,665.0,476.12,350.11
2016,8,19,14,45,255.5,388.5,2.95,29.0,600.5,417.58,306.83
2016,8,19,15,0,193.0,383.0,2.9,29.0,536.0,369.27,271.31
2016,8,19,15,15,465.0,261.0,2.7,28.5,602.5,352.18,252.79
2016,8,19,15,30,737.0,139.0,2.5,28.0,669.0,311.56,211.57
2016,8,19,15,45,621.0,175.0,2.4,28.0,601.0,256.72,169.57
2016,8,19,16,0,505.0,211.0,2.3,28.0,533.0,218.82,143.92
2016,8,19,16,15,581.5,165.5,2.15,28.0,507.0,158.09,98.34
2016,8,19,16,30,658.0,120.0,2.0,28.0,481.0,86.72,66.66
2016,8,19,16,45,633.5,112.0,1.9,28.0,429.5,77.33,59.22
2016,8,19,17,0,609.0,104.0,1.8,28.0,378.0,73.76,56.48
2016,8,19,17,15,566.0,97.0,1.7,27.5,325.0,70.45,54.05
2016,8,19,17,30,523.0,90.0,1.6,27.0,272.0,67.03,51.43
2016,8,19,17,45,468.0,79.5,1.55,26.5,220.5,60.58,46.13
2016,8,19,18,0,413.0,69.0,1.5,26.0,169.0,51.92,38.74
2016,8,19,18,15,323.5,56.5,1.55,25.5,122.0,42.88,30.77
2016,8,19,18,30,234.0,44.0,1.6,25.0,75.0,33.68,22.35
2016,8,19,18,45,117.0,26.5,1.7,25.0,42.0,20.45,7.87
2016,8,19,19,0,0.0,9.0,1.8,25.0,9.0,7.68,0.0
2016,8,19,19,15,0.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,23.0,3.5,2.99,0.0
2016,8,20,6,30,0.0,7.0,1.9,23.0,7.0,5.74,0.0
2016,8,20,6,45,0.0,14.5,2.0,23.5,14.5,11.92,4.0
2016,8,20,7,0,0.0,22.0,2.1,24.0,22.0,18.11,9.27
2016,8,20,7,15,0.0,31.0,2.15,24.0,31.0,25.57,15.56
2016,8,20,7,30,0.0,40.0,2.2,24.0,40.0,33.04,21.78
2016,8,20,7,45,0.0,52.5,2.3,24.0,52.5,43.44,30.32
2016,8,20,8,0,0.0,65.0,2.4,24.0,65.0,53.87,38.77
2016,8,20,8,15,0.0,77.5,2.5,24.0,77.5,64.32,47.13
2016,8,20,8,30,0.0,90.0,2.6,24.0,90.0,75.01,55.6
2016,8,20,8,45,0.0,90.0,2.75,24.5,90.0,74.84,55.11
2016,8,20,9,0,0.0,90.0,2.9,25.0,90.0,74.87,54.82
2016,8,20,9,15,0.0,112.0,2.9,25.0,112.0,94.11,69.97
2016,8,20,9,30,0.0,134.0,2.9,25.0,134.0,113.57,85.12
2016,8,20,9,45,1.5,146.5,2.95,25.5,147.5,126.0,94.51
2016,8,20,10,0,3.0,159.0,3.0,26.0,161.0,138.45,103.84
2016,8,20,10,15,6.5,189.5,2.95,26.0,195.0,169.04,127.41
2016,8,20,10,30,10.0,220.0,2.9,26.0,229.0,199.69,150.74
2016,8,20,10,45,10.0,216.5,2.9,26.0,225.5,196.04,147.65
2016,8,20,11,0,10.0,213.0,2.9,26.0,222.0,192.45,144.73
2016,8,20,11,15,11.0,224.0,2.85,26.0,234.0,202.73,152.4
2016,8,20,11,30,12.0,235.0,2.8,26.0,246.0,212.85,159.92
2016,8,20,11,45,14.5,270.5,2.8,26.5,284.0,245.84,184.34
2016,8,20,12,0,17.0,306.0,2.8,27.0,322.0,278.42,208.07
2016,8,20,12,15,23.0,343.0,2.7,27.0,365.0,314.87,234.87
2016,8,20,12,30,29.0,380.0,2.6,27.0,408.0,362.07,269.15
2016,8,20,12,45,30.5,383.0,2.55,27.0,412.0,361.43,268.43
2016,8,20,13,0,32.0,386.0,2.5,27.0,416.0,360.36,267.61
2016,8,20,13,15,24.0,337.5,2.45,26.5,360.0,307.49,229.32
2016,8,20,13,30,16.0,289.0,2.4,26.0,304.0,252.97,189.35
2016,8,20,13,45,13.5,258.5,2.35,26.0,271.0,224.18,167.93
2016,8,20,14,0,11.0,228.0,2.3,26.0,238.0,196.01,146.77
2016,8,20,14,15,11.0,231.0,2.15,26.0,240.5,197.08,147.69
2016,8,20,14,30,11.0,234.0,2.0,26.0,243.0,197.99,148.44
2016,8,20,14,45,11.0,234.0,1.95,26.0,243.0,196.34,147.32
2016,8,20,15,0,11.0,234.0,1.9,26.0,243.0,194.53,146.1
