Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,15,15,9.5,221.0,1.75,25.5,228.5,182.06,137.03
2016,8,20,15,30,8.0,208.0,1.6,25.0,214.0,169.85,128.15
2016,8,20,15,45,4.0,180.5,1.45,25.0,183.5,146.51,110.46
2016,8,20,16,0,0.0,153.0,1.3,25.0,153.0,123.92,93.3
2016,8,20,16,15,0.0,139.5,1.15,25.0,139.5,112.89,84.93
2016,8,20,16,30,0.0,126.0,1.0,25.0,126.0,101.95,80.14
2016,8,20,16,45,131.5,152.0,0.85,25.0,210.5,110.85,87.84
2016,8,20,17,0,263.0,178.0,0.7,25.0,295.0,121.89,97.26
2016,8,20,17,15,240.0,156.5,0.6,24.5,252.5,109.15,87.12
2016,8,20,17,30,217.0,135.0,0.5,24.0,210.0,95.85,76.36
2016,8,20,17,45,256.0,110.5,0.4,24.0,183.0,80.62,63.57
2016,8,20,18,0,295.0,86.0,0.3,24.0,156.0,63.29,48.71
2016,8,20,18,15,213.0,67.5,0.35,24.0,111.0,51.06,37.88
2016,8,20,18,30,131.0,49.0,0.4,24.0,66.0,37.33,25.42
2016,8,20,18,45,65.5,24.5,0.45,24.0,33.0,19.23,6.18
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,20.0,5.0,4.27,0.0
2016,8,21,6,30,0.0,10.0,2.6,20.0,10.0,8.21,0.35
2016,8,21,6,45,0.0,20.5,2.6,20.5,20.5,16.88,8.16
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,25.58,15.63
2016,8,21,7,15,0.0,43.5,2.55,21.0,43.5,35.96,24.48
2016,8,21,7,30,0.0,56.0,2.5,21.0,56.0,46.36,33.22
2016,8,21,7,45,0.0,60.0,2.5,21.5,60.0,49.69,35.85
2016,8,21,8,0,0.0,64.0,2.5,22.0,64.0,53.03,38.41
2016,8,21,8,15,0.0,86.5,2.55,22.0,86.5,72.2,54.0
2016,8,21,8,30,0.0,109.0,2.6,22.0,109.0,92.36,70.18
2016,8,21,8,45,4.5,151.0,2.65,22.5,154.0,134.98,104.19
2016,8,21,9,0,9.0,193.0,2.7,23.0,199.0,178.42,138.11
2016,8,21,9,15,4.5,173.0,2.6,23.0,176.5,154.04,118.2
2016,8,21,9,30,0.0,153.0,2.5,23.0,154.0,130.76,99.32
2016,8,21,9,45,6.5,196.0,2.45,23.5,201.5,176.0,134.6
2016,8,21,10,0,13.0,239.0,2.4,24.0,249.0,221.7,169.4
2016,8,21,10,15,20.0,278.0,2.1,24.0,294.5,264.28,201.38
2016,8,21,10,30,27.0,317.0,1.8,24.0,340.0,325.75,246.7
2016,8,21,10,45,32.0,342.0,1.5,24.5,370.0,353.34,265.4
2016,8,21,11,0,37.0,367.0,1.2,25.0,400.0,380.32,283.24
2016,8,21,11,15,28.5,344.0,0.95,25.0,370.0,346.08,257.08
2016,8,21,11,30,20.0,321.0,0.7,25.0,340.0,297.68,220.99
2016,8,21,11,45,21.5,335.0,0.45,25.5,355.5,310.18,228.9
2016,8,21,12,0,23.0,349.0,0.2,26.0,371.0,322.32,235.82
2016,8,21,12,15,30.5,377.0,0.5,26.0,406.0,365.26,267.59
2016,8,21,12,30,38.0,405.0,0.8,26.0,441.0,392.93,288.2
2016,8,21,12,45,53.5,427.0,1.1,26.0,478.0,420.31,308.85
2016,8,21,13,0,69.0,449.0,1.4,26.0,515.0,445.52,327.82
2016,8,21,13,15,165.0,453.0,1.55,26.0,607.0,520.45,382.84
2016,8,21,13,30,261.0,457.0,1.7,26.0,699.0,582.32,427.21
2016,8,21,13,45,220.5,452.5,1.9,26.0,653.5,528.22,389.13
2016,8,21,14,0,180.0,448.0,2.1,26.0,608.0,481.18,356.08
2016,8,21,14,15,241.0,422.0,2.2,25.5,629.5,479.5,356.27
2016,8,21,14,30,302.0,396.0,2.3,25.0,651.0,470.14,349.86
2016,8,21,14,45,188.5,378.5,2.45,25.0,535.5,382.78,285.92
2016,8,21,15,0,75.0,361.0,2.6,25.0,420.0,310.35,233.23
2016,8,21,15,15,59.0,329.0,2.6,25.0,374.0,272.69,205.35
2016,8,21,15,30,43.0,297.0,2.6,25.0,328.0,237.74,179.37
2016,8,21,15,45,25.0,244.5,2.65,25.0,262.5,197.92,149.75
2016,8,21,16,0,7.0,192.0,2.7,25.0,197.0,153.72,116.58
2016,8,21,16,15,21.0,201.0,2.65,24.5,213.5,158.59,120.65
2016,8,21,16,30,35.0,210.0,2.6,24.0,230.0,151.41,121.71
2016,8,21,16,45,17.5,154.0,2.55,24.0,164.0,121.03,96.9
2016,8,21,17,0,0.0,98.0,2.5,24.0,98.0,80.02,62.76
2016,8,21,17,15,0.0,84.0,2.35,24.0,84.0,68.96,53.62
2016,8,21,17,30,0.0,70.0,2.2,24.0,70.0,57.81,44.23
2016,8,21,17,45,0.0,56.5,2.1,24.0,56.5,46.79,34.8
2016,8,21,18,0,0.0,43.0,2.0,24.0,43.0,35.55,25.02
2016,8,21,18,15,0.0,30.5,1.9,23.5,30.5,25.17,15.9
2016,8,21,18,30,0.0,18.0,1.8,23.0,18.0,14.82,6.71
2016,8,21,18,45,0.0,9.0,1.7,23.0,9.0,7.39,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.75,22.0,0.5,0.43,0.0
2016,8,22,6,30,0.0,1.0,1.9,22.0,1.0,0.82,0.0
2016,8,22,6,45,0.0,3.0,2.1,22.5,3.0,2.46,0.0
2016,8,22,7,0,0.0,5.0,2.3,23.0,5.0,4.1,0.0
2016,8,22,7,15,0.0,7.0,2.35,23.5,7.0,5.75,0.0
2016,8,22,7,30,0.0,9.0,2.4,24.0,9.0,7.4,0.5
2016,8,22,7,45,0.0,11.0,2.45,24.5,11.0,9.05,1.85
2016,8,22,8,0,0.0,13.0,2.5,25.0,13.0,10.71,3.19
2016,8,22,8,15,0.0,11.5,2.6,25.0,11.5,9.48,2.14
2016,8,22,8,30,0.0,10.0,2.7,25.0,10.0,8.25,1.11
2016,8,22,8,45,21.0,126.0,2.85,25.5,139.0,134.54,103.46
2016,8,22,9,0,42.0,242.0,3.0,26.0,268.0,275.66,212.87
2016,8,22,9,15,80.5,279.5,3.05,26.0,333.5,350.2,269.52
2016,8,22,9,30,119.0,317.0,3.1,26.0,399.0,445.27,340.08
2016,8,22,9,45,131.0,340.5,3.2,26.5,436.0,480.62,364.31
2016,8,22,10,0,143.0,364.0,3.3,27.0,473.0,515.36,388.06
2016,8,22,10,15,217.0,375.0,3.35,27.0,549.0,596.94,447.58
2016,8,22,10,30,291.0,386.0,3.4,27.0,625.0,698.0,518.79
2016,8,22,10,45,293.5,401.0,3.45,27.5,650.0,711.22,525.48
2016,8,22,11,0,296.0,416.0,3.5,28.0,675.0,722.51,531.4
2016,8,22,11,15,368.0,398.5,3.5,28.0,728.5,767.13,563.15
2016,8,22,11,30,440.0,381.0,3.5,28.0,782.0,823.12,601.62
2016,8,22,11,45,402.0,403.5,3.55,28.0,774.5,781.61,572.03
2016,8,22,12,0,364.0,426.0,3.6,28.0,767.0,752.98,551.42
2016,8,22,12,15,613.5,276.0,3.6,28.0,854.5,836.32,614.64
2016,8,22,12,30,863.0,126.0,3.6,28.0,942.0,875.44,642.87
2016,8,22,12,45,865.0,124.5,3.6,28.5,940.0,845.18,621.06
2016,8,22,13,0,867.0,123.0,3.6,29.0,938.0,811.84,597.68
2016,8,22,13,15,656.5,255.5,3.6,29.0,868.5,740.04,545.0
2016,8,22,13,30,446.0,388.0,3.6,29.0,799.0,662.58,486.65
2016,8,22,13,45,463.0,373.5,3.6,29.0,792.5,633.3,466.25
2016,8,22,14,0,480.0,359.0,3.6,29.0,786.0,601.53,443.34
2016,8,22,14,15,452.0,352.0,3.6,29.0,743.5,547.17,403.59
2016,8,22,14,30,424.0,345.0,3.6,29.0,701.0,494.92,364.83
2016,8,22,14,45,418.5,332.0,3.6,29.0,671.5,451.14,331.47
2016,8,22,15,0,413.0,319.0,3.6,29.0,642.0,407.57,297.51
2016,8,22,15,15,606.5,214.0,3.6,29.0,660.0,367.41,261.49
2016,8,22,15,30,800.0,109.0,3.6,29.0,678.0,306.19,205.7
2016,8,22,15,45,779.0,108.5,3.6,29.0,631.5,247.87,156.9
2016,8,22,16,0,758.0,108.0,3.6,29.0,585.0,191.44,112.43
2016,8,22,16,15,736.0,104.0,3.4,28.5,535.0,134.55,74.97
2016,8,22,16,30,714.0,100.0,3.2,28.0,485.0,73.72,56.04
2016,8,22,16,45,679.0,97.0,3.05,28.0,431.0,68.23,51.73
2016,8,22,17,0,644.0,94.0,2.9,28.0,377.0,67.55,51.37
2016,8,22,17,15,601.0,87.5,2.7,27.5,323.0,64.27,48.9
2016,8,22,17,30,558.0,81.0,2.5,27.0,269.0,60.87,46.26
2016,8,22,17,45,492.5,73.0,2.35,26.5,216.0,56.01,42.25
2016,8,22,18,0,427.0,65.0,2.2,26.0,163.0,51.08,37.98
2016,8,22,18,15,331.5,52.5,2.25,25.5,115.5,40.08,28.29
2016,8,22,18,30,236.0,40.0,2.3,25.0,68.0,30.77,19.65
2016,8,22,18,45,118.0,20.0,2.35,25.0,34.0,15.53,1.44
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,62.0,15.5,3.7,23.0,20.5,38.47,0.0
2016,8,23,6,30,124.0,31.0,3.8,23.0,41.0,110.27,71.1
2016,8,23,6,45,231.0,47.0,3.9,23.5,84.0,201.69,156.27
2016,8,23,7,0,338.0,63.0,4.0,24.0,127.0,293.1,233.88
2016,8,23,7,15,412.0,74.0,4.2,24.0,178.5,368.41,297.44
2016,8,23,7,30,486.0,85.0,4.4,24.0,230.0,456.42,368.86
2016,8,23,7,45,543.5,91.0,4.6,24.5,285.5,528.2,424.9
2016,8,23,8,0,601.0,97.0,4.8,25.0,341.0,602.78,481.23
2016,8,23,8,15,411.0,155.0,4.9,25.5,333.0,531.8,421.92
2016,8,23,8,30,221.0,213.0,5.0,26.0,325.0,416.86,328.71
2016,8,23,8,45,482.5,161.5,5.1,26.5,440.0,627.62,491.98
2016,8,23,9,0,744.0,110.0,5.2,27.0,555.0,822.01,631.1
2016,8,23,9,15,763.0,113.0,5.2,27.0,603.0,860.43,655.21
2016,8,23,9,30,782.0,116.0,5.2,27.0,651.0,896.37,678.23
2016,8,23,9,45,804.0,114.5,5.2,27.5,695.5,927.33,696.29
2016,8,23,10,0,826.0,113.0,5.2,28.0,740.0,943.65,704.27
2016,8,23,10,15,836.5,115.5,5.2,28.0,776.5,961.43,714.84
2016,8,23,10,30,847.0,118.0,5.2,28.0,813.0,975.63,723.08
2016,8,23,10,45,859.0,116.5,5.25,28.5,844.0,983.45,726.03
2016,8,23,11,0,871.0,115.0,5.3,29.0,875.0,987.53,726.64
2016,8,23,11,15,876.5,116.0,5.25,29.0,897.0,983.88,723.04
2016,8,23,11,30,882.0,117.0,5.2,29.0,919.0,976.35,717.05
2016,8,23,11,45,884.5,118.0,5.2,29.5,933.5,962.09,705.61
2016,8,23,12,0,887.0,119.0,5.2,30.0,948.0,944.09,691.86
2016,8,23,12,15,888.5,119.5,5.2,30.0,953.5,921.08,676.31
2016,8,23,12,30,890.0,120.0,5.2,30.0,959.0,894.61,658.49
2016,8,23,12,45,890.0,119.5,5.2,30.5,956.5,862.66,635.67
2016,8,23,13,0,890.0,119.0,5.2,31.0,954.0,827.64,610.83
2016,8,23,13,15,888.0,118.5,5.15,31.0,943.0,788.16,583.9
2016,8,23,13,30,886.0,118.0,5.1,31.0,932.0,746.03,554.29
2016,8,23,13,45,881.5,117.0,5.1,31.0,912.5,699.33,520.09
2016,8,23,14,0,877.0,116.0,5.1,31.0,893.0,650.56,483.62
2016,8,23,14,15,870.5,115.0,5.05,31.0,865.5,598.76,443.89
2016,8,23,14,30,864.0,114.0,5.0,31.0,838.0,545.51,402.03
2016,8,23,14,45,848.0,116.0,4.95,31.0,802.0,488.92,356.6
2016,8,23,15,0,832.0,118.0,4.9,31.0,766.0,432.32,310.0
2016,8,23,15,15,819.5,115.5,4.8,30.5,725.5,370.14,258.73
2016,8,23,15,30,807.0,113.0,4.7,30.0,685.0,310.99,208.86
2016,8,23,15,45,787.0,111.5,4.65,30.0,637.5,251.57,159.12
2016,8,23,16,0,767.0,110.0,4.6,30.0,590.0,193.95,113.73
2016,8,23,16,15,744.5,106.5,4.35,29.5,539.5,136.71,76.26
2016,8,23,16,30,722.0,103.0,4.1,29.0,489.0,75.37,57.2
2016,8,23,16,45,686.5,99.0,3.9,29.0,434.5,69.81,52.85
2016,8,23,17,0,651.0,95.0,3.7,29.0,380.0,68.48,51.95
2016,8,23,17,15,607.5,89.0,3.4,28.5,325.0,65.58,49.81
2016,8,23,17,30,564.0,83.0,3.1,28.0,270.0,62.61,47.54
2016,8,23,17,45,497.0,74.5,2.85,27.5,216.5,57.4,43.24
2016,8,23,18,0,430.0,66.0,2.6,27.0,163.0,52.1,38.65
2016,8,23,18,15,331.0,53.0,2.55,26.5,115.0,40.47,28.44
2016,8,23,18,30,232.0,40.0,2.5,26.0,67.0,30.78,19.43
2016,8,23,18,45,116.0,20.0,2.5,25.5,33.5,15.53,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,114.5,13.5,2.75,22.5,22.5,58.38,0.0
2016,8,24,6,30,229.0,27.0,3.0,23.0,45.0,164.13,105.73
2016,8,24,6,45,350.0,37.5,3.3,23.5,91.0,255.56,198.37
2016,8,24,7,0,471.0,48.0,3.6,24.0,137.0,356.82,284.43
2016,8,24,7,15,540.0,55.5,3.75,24.0,191.0,433.52,349.03
2016,8,24,7,30,609.0,63.0,3.9,24.0,245.0,515.59,415.32
2016,8,24,7,45,663.5,66.0,4.1,24.5,302.0,582.7,466.45
2016,8,24,8,0,718.0,69.0,4.3,25.0,359.0,656.31,519.64
2016,8,24,8,15,748.0,73.0,4.3,25.5,414.0,713.22,558.33
2016,8,24,8,30,778.0,77.0,4.3,26.0,469.0,769.61,595.63
2016,8,24,8,45,803.5,79.0,4.35,26.5,522.5,818.61,626.98
2016,8,24,9,0,829.0,81.0,4.4,27.0,576.0,856.79,650.24
2016,8,24,9,15,844.5,83.0,4.4,27.0,624.0,892.57,672.73
2016,8,24,9,30,860.0,85.0,4.4,27.0,672.0,925.6,693.2
2016,8,24,9,45,872.5,87.0,4.4,27.5,715.0,952.68,708.17
2016,8,24,10,0,885.0,89.0,4.4,28.0,758.0,976.4,720.86
2016,8,24,10,15,893.5,90.5,4.4,28.5,794.5,992.01,728.19
2016,8,24,10,30,902.0,92.0,4.4,29.0,831.0,1003.83,733.15
2016,8,24,10,45,908.0,93.0,4.4,29.5,860.0,1008.7,733.69
2016,8,24,11,0,914.0,94.0,4.4,30.0,889.0,1009.58,731.81
2016,8,24,11,15,918.0,95.0,4.35,30.0,911.0,1004.46,727.39
2016,8,24,11,30,922.0,96.0,4.3,30.0,933.0,995.31,720.53
2016,8,24,11,45,916.0,102.0,4.3,30.0,944.0,977.61,708.53
2016,8,24,12,0,910.0,108.0,4.3,30.0,955.0,956.12,694.19
2016,8,24,12,15,910.5,108.0,4.25,30.0,960.0,931.3,677.49
2016,8,24,12,30,911.0,108.0,4.2,30.0,965.0,903.0,658.55
2016,8,24,12,45,908.0,109.0,4.2,30.5,961.0,869.3,634.98
2016,8,24,13,0,905.0,110.0,4.2,31.0,957.0,832.6,609.45
2016,8,24,13,15,902.5,109.5,4.15,31.0,945.5,792.17,582.36
2016,8,24,13,30,900.0,109.0,4.1,31.0,934.0,749.08,552.87
2016,8,24,13,45,573.5,272.0,4.1,31.0,793.5,626.89,461.63
2016,8,24,14,0,247.0,435.0,4.1,31.0,653.0,515.42,377.89
2016,8,24,14,15,560.5,271.0,4.05,30.5,745.0,547.94,404.38
2016,8,24,14,30,874.0,107.0,4.0,30.0,837.0,545.29,401.77
2016,8,24,14,45,853.5,111.5,3.95,30.0,800.0,488.03,355.81
2016,8,24,15,0,833.0,116.0,3.9,30.0,763.0,431.16,309.19
2016,8,24,15,15,821.0,113.5,3.85,30.0,722.0,368.97,257.54
2016,8,24,15,30,809.0,111.0,3.8,30.0,681.0,309.81,207.4
2016,8,24,15,45,789.0,109.0,3.75,30.0,634.0,249.84,157.42
2016,8,24,16,0,769.0,107.0,3.7,30.0,587.0,191.67,111.77
2016,8,24,16,15,747.0,103.0,3.5,29.5,536.0,133.95,74.1
2016,8,24,16,30,725.0,99.0,3.3,29.0,485.0,78.84,60.06
2016,8,24,16,45,694.0,94.5,3.1,29.0,431.5,67.01,50.52
2016,8,24,17,0,663.0,90.0,2.9,29.0,378.0,65.23,49.24
2016,8,24,17,15,620.5,84.0,2.6,28.5,323.0,62.17,46.95
2016,8,24,17,30,578.0,78.0,2.3,28.0,268.0,59.03,44.51
2016,8,24,17,45,508.5,70.5,2.05,27.5,214.0,54.41,40.71
2016,8,24,18,0,439.0,63.0,1.8,27.0,160.0,49.78,36.67
2016,8,24,18,15,342.5,50.0,1.75,26.5,112.5,38.35,26.63
2016,8,24,18,30,246.0,37.0,1.7,26.0,65.0,28.59,17.52
2016,8,24,18,45,123.0,18.5,1.65,25.5,32.5,14.4,0.0
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,110.0,13.0,1.4,22.0,21.5,56.35,0.0
2016,8,25,6,30,220.0,26.0,1.6,22.0,43.0,158.93,100.01
2016,8,25,6,45,328.0,39.0,1.8,22.5,88.5,246.57,191.06
2016,8,25,7,0,436.0,52.0,2.0,23.0,134.0,342.32,272.17
2016,8,25,7,15,506.5,60.5,2.1,23.5,187.0,419.88,336.1
2016,8,25,7,30,577.0,69.0,2.2,24.0,240.0,502.88,401.39
2016,8,25,7,45,623.5,75.5,2.3,24.5,295.5,570.86,452.5
2016,8,25,8,0,670.0,82.0,2.4,25.0,351.0,640.82,501.86
2016,8,25,8,15,702.0,87.0,2.4,25.0,406.0,698.62,541.36
2016,8,25,8,30,734.0,92.0,2.4,25.0,461.0,752.3,576.99
2016,8,25,8,45,759.5,95.0,2.4,25.5,513.5,801.28,607.43
2016,8,25,9,0,785.0,98.0,2.4,26.0,566.0,848.67,636.14
2016,8,25,9,15,802.0,101.0,2.35,26.0,613.5,886.2,658.58
2016,8,25,9,30,819.0,104.0,2.3,26.0,661.0,921.06,679.06
2016,8,25,9,45,835.0,105.0,2.25,26.5,704.5,938.51,686.62
2016,8,25,10,0,851.0,106.0,2.2,27.0,748.0,963.72,699.38
2016,8,25,10,15,860.0,107.5,2.15,27.0,784.0,979.2,707.12
2016,8,25,10,30,869.0,109.0,2.1,27.0,820.0,990.99,712.69
2016,8,25,10,45,876.5,110.0,2.05,27.5,849.5,996.98,713.29
2016,8,25,11,0,884.0,111.0,2.0,28.0,879.0,999.08,711.63
2016,8,25,11,15,888.5,112.0,1.95,28.0,900.5,994.29,707.23
2016,8,25,11,30,893.0,113.0,1.9,28.0,922.0,985.57,700.59
2016,8,25,11,45,897.0,112.5,1.9,28.5,935.5,971.02,689.68
2016,8,25,12,0,901.0,112.0,1.9,29.0,949.0,952.68,676.58
2016,8,25,12,15,901.5,112.0,1.9,29.0,954.0,927.92,660.9
2016,8,25,12,30,902.0,112.0,1.9,29.0,959.0,899.71,643.1
2016,8,25,12,45,901.0,111.5,1.9,29.0,955.5,866.47,622.06
2016,8,25,13,0,900.0,111.0,1.9,29.0,952.0,830.18,598.97
2016,8,25,13,15,897.5,110.5,1.9,29.0,940.0,789.83,573.08
2016,8,25,13,30,895.0,110.0,1.9,29.0,928.0,746.83,544.77
2016,8,25,13,45,890.5,108.5,1.9,29.5,908.0,699.18,510.34
2016,8,25,14,0,886.0,107.0,1.9,30.0,888.0,649.44,473.74
2016,8,25,14,15,879.5,106.0,1.9,29.5,860.0,597.09,436.13
2016,8,25,14,30,873.0,105.0,1.9,29.0,832.0,543.25,396.07
2016,8,25,14,45,610.5,223.0,1.95,29.0,721.0,459.54,333.6
2016,8,25,15,0,348.0,341.0,2.0,29.0,610.0,400.03,290.39
2016,8,25,15,15,291.5,332.5,2.0,29.0,550.0,346.53,250.74
2016,8,25,15,30,235.0,324.0,2.0,29.0,490.0,304.19,219.57
2016,8,25,15,45,176.5,302.0,2.0,29.0,422.0,255.66,184.65
2016,8,25,16,0,118.0,280.0,2.0,29.0,354.0,214.86,156.46
2016,8,25,16,15,146.5,255.0,1.9,28.5,338.5,187.61,136.47
2016,8,25,16,30,175.0,230.0,1.8,28.0,323.0,157.1,124.24
2016,8,25,16,45,219.5,199.5,1.75,28.0,303.0,139.33,110.28
2016,8,25,17,0,264.0,169.0,1.7,28.0,283.0,116.73,92.15
2016,8,25,17,15,250.5,145.5,1.55,27.5,241.0,102.65,80.97
2016,8,25,17,30,237.0,122.0,1.4,27.0,199.0,87.91,68.98
2016,8,25,17,45,342.5,90.5,1.3,26.5,177.5,66.14,50.78
2016,8,25,18,0,448.0,59.0,1.2,26.0,156.0,46.63,34.12
2016,8,25,18,15,350.5,47.0,1.2,25.5,109.0,37.8,26.25
2016,8,25,18,30,253.0,35.0,1.2,25.0,62.0,27.12,16.26
2016,8,25,18,45,126.5,17.5,1.2,25.0,31.0,13.65,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,56.0,14.0,0.7,22.5,18.0,35.11,0.0
2016,8,26,6,30,112.0,28.0,0.8,23.0,36.0,100.18,59.3
2016,8,26,6,45,213.0,45.0,0.9,23.5,78.0,192.42,147.42
2016,8,26,7,0,314.0,62.0,1.0,24.0,120.0,281.28,221.65
2016,8,26,7,15,386.5,74.0,1.0,24.0,170.5,356.05,282.87
2016,8,26,7,30,459.0,86.0,1.0,24.0,221.0,437.43,346.67
2016,8,26,7,45,509.5,95.0,1.05,24.5,274.5,512.07,401.99
2016,8,26,8,0,560.0,104.0,1.1,25.0,328.0,583.72,453.03
2016,8,26,8,15,596.5,111.0,1.0,25.0,381.0,643.7,492.98
2016,8,26,8,30,633.0,118.0,0.9,25.0,434.0,703.97,531.31
2016,8,26,8,45,661.5,122.5,0.85,25.5,485.5,754.15,561.02
2016,8,26,9,0,690.0,127.0,0.8,26.0,537.0,803.23,589.17
2016,8,26,9,15,505.5,210.0,0.7,26.0,524.0,730.42,535.42
2016,8,26,9,30,321.0,293.0,0.6,26.0,511.0,634.07,464.45
2016,8,26,9,45,350.5,307.0,0.5,26.5,559.5,680.0,493.27
2016,8,26,10,0,380.0,321.0,0.4,27.0,608.0,725.01,518.94
2016,8,26,10,15,406.0,325.0,0.45,27.0,645.0,772.51,548.64
2016,8,26,10,30,432.0,329.0,0.5,27.0,682.0,800.64,566.13
2016,8,26,10,45,384.0,367.5,0.6,27.5,690.0,770.52,544.93
2016,8,26,11,0,336.0,406.0,0.7,28.0,698.0,755.93,533.92
2016,8,26,11,15,332.5,416.5,0.8,28.0,711.0,754.52,533.69
2016,8,26,11,30,329.0,427.0,0.9,28.0,724.0,751.15,532.03
2016,8,26,11,45,395.5,410.5,1.0,28.0,773.5,786.1,556.89
2016,8,26,12,0,462.0,394.0,1.1,28.0,823.0,829.01,585.92
2016,8,26,12,15,447.0,398.0,1.2,28.0,815.0,799.51,567.12
2016,8,26,12,30,432.0,402.0,1.3,28.0,807.0,768.49,547.86
2016,8,26,12,45,447.0,399.5,1.4,28.5,817.5,756.01,539.88
2016,8,26,13,0,462.0,397.0,1.5,29.0,828.0,740.69,529.67
2016,8,26,13,15,645.5,271.0,1.55,29.0,864.5,747.62,538.67
2016,8,26,13,30,829.0,145.0,1.6,29.0,901.0,728.62,529.66
2016,8,26,13,45,824.0,144.0,1.7,29.0,881.5,688.48,501.92
2016,8,26,14,0,819.0,143.0,1.8,29.0,862.0,640.17,468.0
2016,8,26,14,15,488.0,276.5,1.9,29.0,701.5,511.54,374.76
2016,8,26,14,30,157.0,410.0,2.0,29.0,541.0,408.23,299.48
2016,8,26,14,45,116.5,382.0,2.1,29.0,477.0,353.17,260.22
2016,8,26,15,0,76.0,354.0,2.2,29.0,413.0,306.19,226.37
2016,8,26,15,15,422.0,238.5,2.25,28.5,536.5,322.5,231.85
2016,8,26,15,30,768.0,123.0,2.3,28.0,660.0,307.1,207.28
2016,8,26,15,45,569.0,185.0,2.35,28.0,567.5,252.35,168.3
2016,8,26,16,0,370.0,247.0,2.4,28.0,475.0,226.11,155.43
2016,8,26,16,15,328.5,231.0,2.35,27.5,420.5,182.11,126.75
2016,8,26,16,30,287.0,215.0,2.3,27.0,366.0,143.55,113.88
2016,8,26,16,45,275.5,191.0,2.25,27.0,323.0,129.32,102.67
2016,8,26,17,0,264.0,167.0,2.2,27.0,280.0,115.57,91.68
2016,8,26,17,15,247.5,144.5,2.1,26.5,238.0,102.01,80.85
2016,8,26,17,30,231.0,122.0,2.0,26.0,196.0,87.84,69.27
2016,8,26,17,45,203.0,100.0,1.9,25.5,155.5,73.3,57.08
2016,8,26,18,0,175.0,78.0,1.8,25.0,115.0,58.23,44.1
2016,8,26,18,15,129.5,56.5,1.8,24.5,79.5,42.9,30.59
2016,8,26,18,30,84.0,35.0,1.8,24.0,44.0,27.13,16.14
2016,8,26,18,45,42.0,17.5,1.85,24.0,22.0,13.84,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,71.0,13.0,0.6,22.0,18.0,40.61,0.0
2016,8,27,6,30,142.0,26.0,0.7,22.0,36.0,121.13,70.43
2016,8,27,6,45,245.0,41.5,0.8,22.5,78.5,205.3,157.79
2016,8,27,7,0,348.0,57.0,0.9,23.0,121.0,295.55,233.58
2016,8,27,7,15,419.5,68.0,0.9,23.5,172.0,370.39,294.41
2016,8,27,7,30,491.0,79.0,0.9,24.0,223.0,458.57,362.29
2016,8,27,7,45,539.0,87.5,0.9,24.5,276.5,526.66,412.1
2016,8,27,8,0,587.0,96.0,0.9,25.0,330.0,596.97,461.19
2016,8,27,8,15,622.0,102.5,0.75,25.0,383.5,656.09,498.97
2016,8,27,8,30,657.0,109.0,0.6,25.0,437.0,715.37,535.16
2016,8,27,8,45,684.5,113.5,0.45,25.5,488.0,765.37,562.43
2016,8,27,9,0,712.0,118.0,0.3,26.0,539.0,814.17,587.82
2016,8,27,9,15,731.5,122.0,0.4,26.5,586.5,853.3,610.76
2016,8,27,9,30,751.0,126.0,0.5,27.0,634.0,884.65,628.82
2016,8,27,9,45,762.0,130.5,0.6,27.5,675.0,911.12,643.92
2016,8,27,10,0,773.0,135.0,0.7,28.0,716.0,934.4,657.11
2016,8,27,10,15,784.0,137.5,0.8,28.0,752.0,952.13,668.28
2016,8,27,10,30,795.0,140.0,0.9,28.0,788.0,966.35,677.47
2016,8,27,10,45,801.0,143.5,1.05,28.0,816.5,973.0,683.05
2016,8,27,11,0,807.0,147.0,1.2,28.0,845.0,975.88,686.4
2016,8,27,11,15,507.0,300.5,1.3,28.0,743.5,828.08,590.24
2016,8,27,11,30,207.0,454.0,1.4,28.0,642.0,643.78,462.84
2016,8,27,11,45,518.5,301.0,1.5,28.5,779.5,813.37,584.37
2016,8,27,12,0,830.0,148.0,1.6,29.0,917.0,922.1,655.62
2016,8,27,12,15,831.5,148.5,1.65,29.0,922.0,899.65,640.61
2016,8,27,12,30,833.0,149.0,1.7,29.0,927.0,873.96,624.94
2016,8,27,12,45,479.5,309.5,1.8,29.0,757.5,705.72,510.39
2016,8,27,13,0,126.0,470.0,1.9,29.0,588.0,520.58,377.52
2016,8,27,13,15,127.0,464.0,1.95,29.0,581.5,503.74,367.14
2016,8,27,13,30,128.0,458.0,2.0,29.0,575.0,486.48,355.33
2016,8,27,13,45,288.5,407.5,2.05,29.0,663.0,543.44,397.9
2016,8,27,14,0,449.0,357.0,2.1,29.0,751.0,583.24,426.44
2016,8,27,14,15,372.0,373.5,2.1,29.0,692.5,519.47,379.95
2016,8,27,14,30,295.0,390.0,2.1,29.0,634.0,464.23,339.8
2016,8,27,14,45,343.5,356.5,2.15,29.0,629.0,437.29,319.56
2016,8,27,15,0,392.0,323.0,2.2,29.0,624.0,405.12,294.15
2016,8,27,15,15,564.0,230.0,2.15,28.5,636.5,364.61,259.2
2016,8,27,15,30,736.0,137.0,2.1,28.0,649.0,303.93,205.52
2016,8,27,15,45,713.5,135.0,2.1,28.0,602.5,246.73,158.42
2016,8,27,16,0,691.0,133.0,2.1,28.0,556.0,191.77,115.72
2016,8,27,16,15,666.0,127.5,2.0,27.5,506.0,136.66,79.94
2016,8,27,16,30,641.0,122.0,1.9,27.0,456.0,84.69,65.43
2016,8,27,16,45,608.0,115.0,1.85,27.0,403.5,80.49,62.24
2016,8,27,17,0,575.0,108.0,1.8,27.0,351.0,77.63,60.09
2016,8,27,17,15,529.0,99.5,1.65,26.5,297.5,73.33,56.79
2016,8,27,17,30,483.0,91.0,1.5,26.0,244.0,66.87,51.56
2016,8,27,17,45,420.0,79.0,1.4,26.0,193.0,58.78,44.65
2016,8,27,18,0,357.0,67.0,1.3,26.0,142.0,50.46,37.31
2016,8,27,18,15,265.0,51.0,1.3,25.5,97.0,38.82,26.99
2016,8,27,18,30,173.0,35.0,1.3,25.0,52.0,26.93,15.64
2016,8,27,18,45,86.5,17.5,1.3,25.0,26.0,14.94,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.5,12.5,1.7,21.5,17.5,37.62,0.0
2016,8,28,6,30,129.0,25.0,1.9,22.0,35.0,113.45,63.07
2016,8,28,6,45,227.5,42.0,2.1,22.5,76.5,197.8,152.52
2016,8,28,7,0,326.0,59.0,2.3,23.0,118.0,286.55,228.28
2016,8,28,7,15,397.5,71.0,2.35,23.5,168.5,361.6,290.73
2016,8,28,7,30,469.0,83.0,2.4,24.0,219.0,443.15,355.71
2016,8,28,7,45,520.0,91.5,2.45,24.5,272.5,518.64,413.11
2016,8,28,8,0,571.0,100.0,2.5,25.0,326.0,590.67,465.85
2016,8,28,8,15,606.5,106.5,2.6,25.0,379.5,649.73,507.56
2016,8,28,8,30,642.0,113.0,2.7,25.0,433.0,708.98,548.49
2016,8,28,8,45,673.0,116.5,2.8,25.5,484.5,760.46,581.99
2016,8,28,9,0,704.0,120.0,2.9,26.0,536.0,810.95,614.21
2016,8,28,9,15,723.5,124.5,2.95,26.0,583.0,850.48,639.36
2016,8,28,9,30,743.0,129.0,3.0,26.0,630.0,881.88,658.89
2016,8,28,9,45,764.0,129.0,3.15,26.5,673.5,912.98,677.57
2016,8,28,10,0,785.0,129.0,3.3,27.0,717.0,941.16,694.22
2016,8,28,10,15,795.5,131.0,3.35,27.0,752.5,957.93,704.05
2016,8,28,10,30,806.0,133.0,3.4,27.0,788.0,971.17,711.75
2016,8,28,10,45,817.5,133.0,3.45,27.5,818.0,979.55,715.0
2016,8,28,11,0,829.0,133.0,3.5,28.0,848.0,970.86,707.24
2016,8,28,11,15,556.5,285.5,3.5,28.0,771.0,862.79,632.08
2016,8,28,11,30,284.0,438.0,3.5,28.0,694.0,720.29,527.49
2016,8,28,11,45,291.0,443.5,3.55,28.5,709.5,720.6,527.32
2016,8,28,12,0,298.0,449.0,3.6,29.0,725.0,718.88,524.95
2016,8,28,12,15,563.5,299.0,3.65,29.0,824.0,816.48,598.55
2016,8,28,12,30,829.0,149.0,3.7,29.0,923.0,871.3,638.61
2016,8,28,12,45,829.5,148.0,3.75,29.0,920.0,840.42,617.78
2016,8,28,13,0,830.0,147.0,3.8,29.0,917.0,806.66,595.51
2016,8,28,13,15,827.5,146.0,3.8,29.0,905.0,767.86,569.45
2016,8,28,13,30,825.0,145.0,3.8,29.0,893.0,726.67,540.05
2016,8,28,13,45,822.5,142.0,3.85,29.0,874.0,681.68,507.51
2016,8,28,14,0,820.0,139.0,3.9,29.0,855.0,637.97,474.97
2016,8,28,14,15,812.5,137.5,3.9,29.0,827.5,586.01,435.56
2016,8,28,14,30,805.0,136.0,3.9,29.0,800.0,532.91,394.24
2016,8,28,14,45,780.0,142.0,3.95,29.0,762.5,476.89,349.7
2016,8,28,15,0,755.0,148.0,4.0,29.0,725.0,422.06,304.94
2016,8,28,15,15,741.0,144.5,3.95,28.5,684.5,365.19,258.06
2016,8,28,15,30,727.0,141.0,3.9,28.0,644.0,304.16,207.31
2016,8,28,15,45,716.0,133.0,3.85,28.0,599.5,245.52,158.22
2016,8,28,16,0,705.0,125.0,3.8,28.0,555.0,187.83,112.57
2016,8,28,16,15,680.5,120.0,3.65,27.5,505.0,132.26,76.35
2016,8,28,16,30,656.0,115.0,3.5,27.0,455.0,79.72,61.39
2016,8,28,16,45,627.5,107.0,3.4,27.0,403.0,75.29,57.96
2016,8,28,17,0,599.0,99.0,3.3,27.0,351.0,71.48,54.98
2016,8,28,17,15,553.5,91.5,2.9,26.5,297.0,67.64,52.03
2016,8,28,17,30,508.0,84.0,2.5,26.0,243.0,63.67,48.87
2016,8,28,17,45,445.0,73.0,2.15,25.5,191.5,56.58,42.87
2016,8,28,18,0,382.0,62.0,1.8,25.0,140.0,47.03,34.54
2016,8,28,18,15,285.5,47.0,1.65,24.5,95.0,35.98,24.67
2016,8,28,18,30,189.0,32.0,1.5,24.0,50.0,24.72,13.67
2016,8,28,18,45,94.5,16.0,1.4,24.0,25.0,13.66,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,64.5,12.5,2.9,22.0,16.5,37.76,0.0
2016,8,29,6,30,129.0,25.0,3.1,22.0,33.0,113.52,60.01
2016,8,29,6,45,237.0,40.0,3.3,22.5,75.0,200.94,155.19
2016,8,29,7,0,345.0,55.0,3.5,23.0,117.0,293.42,234.68
2016,8,29,7,15,181.0,78.5,3.65,23.0,112.5,219.71,177.09
2016,8,29,7,30,17.0,102.0,3.8,23.0,108.0,106.4,82.64
2016,8,29,7,45,310.5,95.0,3.95,23.5,217.5,363.0,295.49
2016,8,29,8,0,604.0,88.0,4.1,24.0,327.0,603.7,483.01
2016,8,29,8,15,639.0,94.0,4.2,24.5,380.5,662.84,523.66
2016,8,29,8,30,674.0,100.0,4.3,25.0,434.0,722.16,564.23
2016,8,29,8,45,708.0,101.0,4.4,25.5,486.5,774.06,598.53
2016,8,29,9,0,742.0,102.0,4.5,26.0,539.0,821.01,628.7
2016,8,29,9,15,506.5,202.0,4.55,26.0,511.5,726.58,558.01
2016,8,29,9,30,271.0,302.0,4.6,26.0,484.0,599.6,458.95
2016,8,29,9,45,542.5,206.0,4.65,26.5,601.0,780.84,594.91
2016,8,29,10,0,814.0,110.0,4.7,27.0,718.0,937.91,701.13
2016,8,29,10,15,824.0,112.0,4.7,27.0,754.0,954.34,709.8
2016,8,29,10,30,834.0,114.0,4.7,27.0,790.0,967.23,717.12
2016,8,29,10,45,435.0,236.5,4.75,27.5,590.0,707.89,533.08
2016,8,29,11,0,36.0,359.0,4.8,28.0,390.0,374.33,279.95
2016,8,29,11,15,48.5,387.5,4.8,28.0,430.5,411.73,308.29
2016,8,29,11,30,61.0,416.0,4.8,28.0,471.0,447.95,334.56
2016,8,29,11,45,53.0,412.0,4.8,28.0,460.5,431.31,321.83
2016,8,29,12,0,45.0,408.0,4.8,28.0,450.0,414.91,309.46
2016,8,29,12,15,75.5,436.5,4.8,28.0,507.5,464.28,346.06
2016,8,29,12,30,106.0,465.0,4.8,28.0,565.0,510.64,379.85
2016,8,29,12,45,108.0,464.0,4.85,28.5,565.0,502.6,373.19
2016,8,29,13,0,110.0,463.0,4.9,29.0,565.0,493.93,366.29
2016,8,29,13,15,185.0,455.0,4.9,29.0,624.0,541.35,401.82
2016,8,29,13,30,260.0,447.0,4.9,29.0,683.0,578.26,429.0
2016,8,29,13,45,140.5,381.0,4.9,29.0,508.5,419.59,313.07
2016,8,29,14,0,21.0,315.0,4.9,29.0,334.0,273.68,204.07
2016,8,29,14,15,435.0,211.0,4.9,28.5,569.5,429.75,324.69
2016,8,29,14,30,849.0,107.0,4.9,28.0,805.0,532.43,398.33
2016,8,29,14,45,836.5,107.0,4.9,28.0,769.5,476.32,352.13
2016,8,29,15,0,824.0,107.0,4.9,28.0,734.0,419.92,305.01
2016,8,29,15,15,811.5,104.5,4.8,27.5,693.5,361.61,255.78
2016,8,29,15,30,799.0,102.0,4.7,27.0,653.0,298.64,202.28
2016,8,29,15,45,781.5,99.5,4.65,27.0,606.5,239.23,151.8
2016,8,29,16,0,764.0,97.0,4.6,27.0,560.0,181.34,105.69
2016,8,29,16,15,741.5,93.5,4.4,26.5,509.5,124.09,68.37
2016,8,29,16,30,719.0,90.0,4.2,26.0,459.0,69.52,53.14
2016,8,29,16,45,690.5,84.5,4.05,26.0,406.5,60.81,46.03
2016,8,29,17,0,662.0,79.0,3.9,26.0,354.0,58.07,43.9
2016,8,29,17,15,618.5,73.0,3.55,25.5,300.0,54.68,41.24
2016,8,29,17,30,575.0,67.0,3.2,25.0,246.0,51.18,38.41
2016,8,29,17,45,511.5,59.0,2.85,25.0,193.5,45.89,33.82
2016,8,29,18,0,448.0,51.0,2.5,25.0,141.0,40.48,28.94
2016,8,29,18,15,345.5,39.5,2.35,24.5,95.5,31.82,21.11
2016,8,29,18,30,243.0,28.0,2.2,24.0,50.0,22.98,11.94
2016,8,29,18,45,121.5,14.0,2.05,24.0,25.0,11.95,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.5,11.5,2.15,22.0,16.5,40.86,0.0
2016,8,30,6,30,147.0,23.0,2.4,22.0,33.0,118.97,59.29
2016,8,30,6,45,254.0,38.0,2.65,22.5,75.0,208.05,160.41
2016,8,30,7,0,361.0,53.0,2.9,23.0,117.0,301.24,240.51
2016,8,30,7,15,207.5,80.5,2.95,23.0,120.5,240.32,193.67
2016,8,30,7,30,54.0,108.0,3.0,23.0,124.0,149.89,118.9
2016,8,30,7,45,27.0,115.5,3.05,23.5,123.5,135.51,106.47
2016,8,30,8,0,0.0,123.0,3.1,24.0,123.0,109.86,84.38
2016,8,30,8,15,50.0,167.0,3.15,24.5,191.5,208.51,164.48
2016,8,30,8,30,100.0,211.0,3.2,25.0,260.0,300.44,236.62
2016,8,30,8,45,414.0,159.0,3.25,25.5,397.0,573.34,449.21
2016,8,30,9,0,728.0,107.0,3.3,26.0,534.0,815.59,621.18
2016,8,30,9,15,505.5,202.5,3.35,26.0,511.5,727.53,554.36
2016,8,30,9,30,283.0,298.0,3.4,26.0,489.0,607.66,462.07
2016,8,30,9,45,541.0,207.5,3.5,26.5,601.0,782.35,591.41
2016,8,30,10,0,799.0,117.0,3.6,27.0,713.0,944.47,699.54
2016,8,30,10,15,809.5,119.5,3.65,27.0,749.0,961.92,708.8
2016,8,30,10,30,820.0,122.0,3.7,27.0,785.0,963.05,708.48
2016,8,30,10,45,521.0,273.5,3.75,27.5,700.5,833.71,616.53
2016,8,30,11,0,222.0,425.0,3.8,28.0,616.0,647.07,478.23
2016,8,30,11,15,210.0,438.5,3.8,28.0,623.0,641.76,474.42
2016,8,30,11,30,198.0,452.0,3.8,28.0,630.0,635.29,468.93
2016,8,30,11,45,209.0,458.0,3.85,28.0,648.5,642.31,473.8
2016,8,30,12,0,220.0,464.0,3.9,28.0,667.0,647.62,477.45
2016,8,30,12,15,116.0,353.0,3.9,28.0,460.5,436.79,326.02
2016,8,30,12,30,12.0,242.0,3.9,28.0,254.0,216.1,160.83
2016,8,30,12,45,225.0,316.5,3.95,28.0,524.5,488.28,367.69
2016,8,30,13,0,438.0,391.0,4.0,28.0,795.0,719.25,532.07
2016,8,30,13,15,219.0,263.5,3.95,28.0,466.0,407.83,307.25
2016,8,30,13,30,0.0,136.0,3.9,28.0,137.0,113.83,82.9
2016,8,30,13,45,10.0,222.5,3.9,28.0,232.0,192.33,143.55
2016,8,30,14,0,20.0,309.0,3.9,28.0,327.0,268.22,200.79
2016,8,30,14,15,239.0,315.5,3.8,28.0,511.5,399.03,299.55
2016,8,30,14,30,458.0,322.0,3.7,28.0,696.0,498.13,369.98
