Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,45,392.0,330.5,3.65,28.0,641.5,440.95,325.99
2016,8,30,15,0,326.0,339.0,3.6,28.0,587.0,390.54,287.62
2016,8,30,15,15,363.0,308.0,3.45,28.0,569.0,354.22,257.85
2016,8,30,15,30,400.0,277.0,3.3,28.0,551.0,313.75,223.94
2016,8,30,15,45,510.0,218.0,3.2,28.0,541.5,261.46,177.93
2016,8,30,16,0,620.0,159.0,3.1,28.0,532.0,198.97,124.64
2016,8,30,16,15,429.0,187.0,2.85,27.5,434.5,156.3,103.92
2016,8,30,16,30,238.0,215.0,2.6,27.0,337.0,141.92,112.78
2016,8,30,16,45,209.0,191.5,2.4,27.0,289.5,134.32,106.94
2016,8,30,17,0,180.0,168.0,2.2,27.0,242.0,119.49,95.03
2016,8,30,17,15,163.0,144.5,1.95,26.5,204.0,104.34,82.84
2016,8,30,17,30,146.0,121.0,1.7,26.0,166.0,88.71,69.99
2016,8,30,17,45,120.5,97.5,1.45,25.5,129.5,72.56,56.37
2016,8,30,18,0,95.0,74.0,1.2,25.0,93.0,56.0,42.05
2016,8,30,18,15,58.0,51.0,1.15,24.5,61.5,39.32,27.32
2016,8,30,18,30,21.0,28.0,1.1,24.0,30.0,22.56,11.15
2016,8,30,18,45,10.5,14.0,1.05,24.0,15.0,11.95,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,17.0,11.0,1.95,22.0,12.0,16.61,0.0
2016,8,31,6,30,34.0,22.0,2.1,22.0,24.0,45.84,17.78
2016,8,31,6,45,111.0,44.0,2.3,22.5,61.5,129.53,98.05
2016,8,31,7,0,188.0,66.0,2.5,23.0,99.0,205.59,163.17
2016,8,31,7,15,265.0,79.5,2.45,23.5,144.5,291.09,234.17
2016,8,31,7,30,342.0,93.0,2.4,24.0,190.0,372.0,299.44
2016,8,31,7,45,275.0,124.5,2.35,24.5,214.0,358.82,287.45
2016,8,31,8,0,208.0,156.0,2.3,25.0,238.0,337.89,268.87
2016,8,31,8,15,245.0,177.5,2.35,25.5,288.0,414.8,326.97
2016,8,31,8,30,282.0,199.0,2.4,26.0,338.0,477.5,372.55
2016,8,31,8,45,218.5,231.0,2.5,26.5,346.0,445.84,345.44
2016,8,31,9,0,155.0,263.0,2.6,27.0,354.0,426.88,327.88
2016,8,31,9,15,438.0,199.5,2.65,27.0,487.0,661.96,504.67
2016,8,31,9,30,721.0,136.0,2.7,27.0,620.0,879.68,654.6
2016,8,31,9,45,524.0,233.5,2.75,27.5,597.0,795.6,591.38
2016,8,31,10,0,327.0,331.0,2.8,28.0,574.0,689.2,511.3
2016,8,31,10,15,307.5,355.0,2.8,28.0,593.0,694.2,513.55
2016,8,31,10,30,288.0,379.0,2.8,28.0,612.0,696.89,513.55
2016,8,31,10,45,299.0,392.0,2.85,28.5,641.0,716.42,525.33
2016,8,31,11,0,310.0,405.0,2.9,29.0,670.0,734.04,535.64
2016,8,31,11,15,316.5,414.5,2.9,29.0,691.5,741.52,539.93
2016,8,31,11,30,323.0,424.0,2.9,29.0,713.0,746.93,542.95
2016,8,31,11,45,559.0,296.5,2.9,29.5,806.0,851.36,617.71
2016,8,31,12,0,795.0,169.0,2.9,30.0,899.0,926.76,667.93
2016,8,31,12,15,796.5,169.5,2.9,30.0,904.0,903.81,652.19
2016,8,31,12,30,798.0,170.0,2.9,30.0,909.0,877.58,635.15
2016,8,31,12,45,548.5,308.5,2.95,30.0,816.0,765.72,556.52
2016,8,31,13,0,299.0,447.0,3.0,30.0,723.0,650.17,472.59
2016,8,31,13,15,545.0,307.0,3.0,30.0,800.5,704.51,515.7
2016,8,31,13,30,791.0,167.0,3.0,30.0,878.0,728.89,536.0
2016,8,31,13,45,785.0,166.0,3.0,30.0,858.0,682.68,502.61
2016,8,31,14,0,779.0,165.0,3.0,30.0,838.0,634.87,467.78
2016,8,31,14,15,771.0,162.5,2.95,30.0,810.5,583.3,429.24
2016,8,31,14,30,763.0,160.0,2.9,30.0,783.0,530.81,389.0
2016,8,31,14,45,754.0,156.0,2.85,30.0,748.5,475.98,345.94
2016,8,31,15,0,745.0,152.0,2.8,30.0,714.0,420.84,301.43
2016,8,31,15,15,729.5,148.5,2.7,30.0,673.0,359.73,251.54
2016,8,31,15,30,714.0,145.0,2.6,30.0,632.0,302.76,204.11
2016,8,31,15,45,696.5,139.5,2.55,30.0,586.5,245.11,156.83
2016,8,31,16,0,679.0,134.0,2.5,30.0,541.0,189.22,113.64
2016,8,31,16,15,653.0,128.5,2.35,29.5,490.5,134.63,78.89
2016,8,31,16,30,627.0,123.0,2.2,29.0,440.0,84.52,64.84
2016,8,31,16,45,594.0,115.0,2.05,29.0,387.5,81.13,62.33
2016,8,31,17,0,561.0,107.0,1.9,29.0,335.0,77.54,59.57
2016,8,31,17,15,512.5,98.0,1.7,28.5,282.0,72.81,55.92
2016,8,31,17,30,464.0,89.0,1.5,28.0,229.0,65.58,50.03
2016,8,31,17,45,398.0,76.0,1.3,27.5,178.0,56.71,42.55
2016,8,31,18,0,332.0,63.0,1.1,27.0,127.0,47.59,34.59
2016,8,31,18,15,235.5,46.0,1.05,26.5,84.0,35.13,23.52
2016,8,31,18,30,139.0,29.0,1.0,26.0,41.0,22.38,10.26
2016,8,31,18,45,69.5,14.5,0.95,26.0,20.5,12.38,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,56.0,11.0,1.6,22.5,14.5,33.29,0.0
2016,9,1,6,30,112.0,22.0,1.9,23.0,29.0,100.67,41.01
2016,9,1,6,45,208.0,40.0,2.25,23.5,70.0,188.52,143.78
2016,9,1,7,0,304.0,58.0,2.6,24.0,111.0,276.77,219.55
2016,9,1,7,15,375.5,71.5,2.5,24.5,161.5,353.07,282.97
2016,9,1,7,30,447.0,85.0,2.4,25.0,212.0,435.9,348.71
2016,9,1,7,45,498.0,94.5,2.35,25.5,265.0,504.11,400.5
2016,9,1,8,0,549.0,104.0,2.3,26.0,318.0,583.74,458.28
2016,9,1,8,15,586.0,111.5,2.3,26.5,371.5,644.69,499.88
2016,9,1,8,30,623.0,119.0,2.3,27.0,425.0,705.93,540.26
2016,9,1,8,45,652.5,124.0,2.35,27.5,476.0,757.46,573.05
2016,9,1,9,0,682.0,129.0,2.4,28.0,527.0,807.92,604.47
2016,9,1,9,15,702.5,133.5,2.4,28.0,574.0,847.83,629.1
2016,9,1,9,30,723.0,138.0,2.4,28.0,621.0,885.5,652.05
2016,9,1,9,45,741.5,140.0,2.4,28.5,663.5,908.96,664.18
2016,9,1,10,0,760.0,142.0,2.4,29.0,706.0,936.5,679.05
2016,9,1,10,15,771.5,145.0,2.4,29.0,742.0,954.91,689.3
2016,9,1,10,30,783.0,148.0,2.4,29.0,778.0,969.81,697.46
2016,9,1,10,45,516.0,283.0,2.45,29.5,705.0,840.73,608.34
2016,9,1,11,0,249.0,418.0,2.5,30.0,632.0,687.6,497.76
2016,9,1,11,15,530.5,286.0,2.5,30.0,755.5,841.82,609.22
2016,9,1,11,30,812.0,154.0,2.5,30.0,879.0,968.84,692.74
2016,9,1,11,45,811.5,157.0,2.55,30.5,891.0,953.14,680.15
2016,9,1,12,0,811.0,160.0,2.6,31.0,903.0,933.88,666.72
2016,9,1,12,15,812.0,160.5,2.6,31.0,907.5,910.14,651.45
2016,9,1,12,30,813.0,161.0,2.6,31.0,912.0,883.08,634.09
2016,9,1,12,45,811.5,161.5,2.65,31.0,908.0,850.74,613.65
2016,9,1,13,0,810.0,162.0,2.7,31.0,904.0,815.55,591.23
2016,9,1,13,15,637.0,266.5,2.7,31.0,845.0,741.16,537.64
2016,9,1,13,30,464.0,371.0,2.7,31.0,786.0,668.04,484.32
2016,9,1,13,45,470.0,357.5,2.7,31.0,770.0,630.8,458.78
2016,9,1,14,0,476.0,344.0,2.7,31.0,754.0,592.04,431.42
2016,9,1,14,15,405.5,357.0,2.65,30.5,698.5,527.25,385.31
2016,9,1,14,30,335.0,370.0,2.6,30.0,643.0,471.23,345.0
2016,9,1,14,45,414.0,321.5,2.6,30.0,643.5,444.04,324.04
2016,9,1,15,0,493.0,273.0,2.6,30.0,644.0,408.17,294.92
2016,9,1,15,15,356.0,293.5,2.5,30.0,553.5,341.74,245.85
2016,9,1,15,30,219.0,314.0,2.4,30.0,463.0,292.83,211.48
2016,9,1,15,45,109.5,224.0,2.35,30.0,298.5,190.91,138.31
2016,9,1,16,0,0.0,134.0,2.3,30.0,134.0,109.2,80.38
2016,9,1,16,15,0.5,142.5,2.15,29.5,143.0,114.61,85.13
2016,9,1,16,30,1.0,151.0,2.0,29.0,152.0,118.95,93.16
2016,9,1,16,45,0.5,133.0,1.9,28.5,133.5,105.36,82.5
2016,9,1,17,0,0.0,115.0,1.8,28.0,115.0,91.64,71.58
2016,9,1,17,15,0.0,96.0,1.6,27.5,96.0,77.08,59.74
2016,9,1,17,30,0.0,77.0,1.4,27.0,77.0,62.38,47.54
2016,9,1,17,45,0.0,59.5,1.25,26.5,59.5,48.62,35.87
2016,9,1,18,0,0.0,42.0,1.1,26.0,42.0,34.73,23.86
2016,9,1,18,15,0.0,27.0,1.05,25.5,27.0,22.29,12.91
2016,9,1,18,30,0.0,12.0,1.0,25.0,12.0,9.87,1.02
2016,9,1,18,45,0.0,6.0,1.0,25.0,6.0,5.12,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,1.0,1.75,22.0,1.0,0.85,0.0
2016,9,2,6,30,0.0,2.0,1.9,22.0,2.0,1.64,0.0
2016,9,2,6,45,0.0,6.0,2.1,22.5,6.0,4.92,0.0
2016,9,2,7,0,0.0,10.0,2.3,23.0,10.0,8.21,1.09
2016,9,2,7,15,0.0,15.5,2.3,23.0,15.5,12.75,4.95
2016,9,2,7,30,0.0,21.0,2.3,23.0,21.0,17.29,8.78
2016,9,2,7,45,0.5,73.5,2.3,23.5,73.5,62.25,45.96
2016,9,2,8,0,1.0,126.0,2.3,24.0,126.0,114.36,88.12
2016,9,2,8,15,0.5,126.5,2.2,24.5,126.5,111.76,85.44
2016,9,2,8,30,0.0,127.0,2.1,25.0,127.0,110.12,83.59
2016,9,2,8,45,15.0,175.5,2.05,25.5,184.5,169.99,130.98
2016,9,2,9,0,30.0,224.0,2.0,26.0,242.0,249.09,191.73
2016,9,2,9,15,31.5,244.0,1.9,26.5,264.0,269.91,206.19
2016,9,2,9,30,33.0,264.0,1.8,27.0,286.0,290.56,220.49
2016,9,2,9,45,56.0,301.5,1.7,27.5,342.0,351.33,264.9
2016,9,2,10,0,79.0,339.0,1.6,28.0,398.0,412.09,307.86
2016,9,2,10,15,72.0,352.5,1.5,28.0,408.0,416.15,309.16
2016,9,2,10,30,65.0,366.0,1.4,28.0,418.0,419.79,310.52
2016,9,2,10,45,44.0,343.0,1.35,28.5,379.0,370.88,273.79
2016,9,2,11,0,23.0,320.0,1.3,29.0,340.0,304.73,224.76
2016,9,2,11,15,69.0,381.5,1.3,29.0,443.0,427.6,313.95
2016,9,2,11,30,115.0,443.0,1.3,29.0,546.0,547.54,396.67
2016,9,2,11,45,209.5,442.0,1.3,29.0,633.0,629.1,453.11
2016,9,2,12,0,304.0,441.0,1.3,29.0,720.0,720.81,514.64
2016,9,2,12,15,277.5,451.0,1.35,29.0,706.0,690.66,493.37
2016,9,2,12,30,251.0,461.0,1.4,29.0,692.0,660.2,472.91
2016,9,2,12,45,468.5,352.0,1.45,29.5,781.0,738.21,529.33
2016,9,2,13,0,686.0,243.0,1.5,30.0,870.0,793.82,568.47
2016,9,2,13,15,462.5,344.0,1.5,30.0,764.5,673.96,484.2
2016,9,2,13,30,239.0,445.0,1.5,30.0,659.0,558.19,402.45
2016,9,2,13,45,459.5,335.5,1.55,30.0,734.0,606.52,439.76
2016,9,2,14,0,680.0,226.0,1.6,30.0,809.0,625.15,453.94
2016,9,2,14,15,670.5,222.5,1.65,30.0,781.5,574.96,417.55
2016,9,2,14,30,661.0,219.0,1.7,30.0,754.0,524.33,380.28
2016,9,2,14,45,676.0,198.5,1.8,30.0,725.0,471.48,340.37
2016,9,2,15,0,691.0,178.0,1.9,30.0,696.0,416.07,296.9
2016,9,2,15,15,675.0,173.5,1.95,29.5,655.0,359.98,252.27
2016,9,2,15,30,659.0,169.0,2.0,29.0,614.0,305.07,207.68
2016,9,2,15,45,643.0,161.0,2.05,29.0,569.0,249.01,162.14
2016,9,2,16,0,627.0,153.0,2.1,29.0,524.0,194.67,120.41
2016,9,2,16,15,599.5,146.0,2.05,28.5,474.0,142.1,87.14
2016,9,2,16,30,572.0,139.0,2.0,28.0,424.0,95.59,74.29
2016,9,2,16,45,538.5,129.0,1.95,28.0,372.0,89.84,69.86
2016,9,2,17,0,505.0,119.0,1.9,28.0,320.0,84.3,65.5
2016,9,2,17,15,455.5,107.5,1.75,27.5,267.5,77.32,59.97
2016,9,2,17,30,406.0,96.0,1.6,27.0,215.0,70.09,54.05
2016,9,2,17,45,336.0,81.5,1.5,26.5,165.5,60.32,45.75
2016,9,2,18,0,266.0,67.0,1.4,26.0,116.0,50.26,36.9
2016,9,2,18,15,179.5,46.5,1.3,25.5,74.5,35.83,24.02
2016,9,2,18,30,93.0,26.0,1.2,25.0,33.0,20.37,7.05
2016,9,2,18,45,46.5,13.0,1.2,25.0,16.5,11.1,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,41.0,10.5,1.75,21.0,13.0,26.65,0.0
2016,9,3,6,30,82.0,21.0,1.9,21.0,26.0,75.38,21.38
2016,9,3,6,45,179.0,40.5,2.05,21.5,66.5,175.6,134.09
2016,9,3,7,0,276.0,60.0,2.2,22.0,107.0,264.97,211.25
2016,9,3,7,15,348.5,74.0,2.2,22.5,156.5,341.23,275.16
2016,9,3,7,30,421.0,88.0,2.2,23.0,206.0,424.22,341.74
2016,9,3,7,45,478.5,97.5,2.25,24.0,259.5,496.17,396.43
2016,9,3,8,0,536.0,107.0,2.3,25.0,313.0,579.53,456.96
2016,9,3,8,15,573.5,114.5,2.25,25.5,366.0,640.62,498.81
2016,9,3,8,30,611.0,122.0,2.2,26.0,419.0,702.01,539.21
2016,9,3,8,45,427.0,187.5,2.15,26.5,406.5,622.25,476.17
2016,9,3,9,0,243.0,253.0,2.1,27.0,394.0,518.25,394.84
2016,9,3,9,15,247.0,277.0,2.0,27.0,431.0,551.94,417.85
2016,9,3,9,30,251.0,301.0,1.9,27.0,468.0,584.31,438.68
2016,9,3,9,45,234.0,326.0,1.85,27.5,489.5,574.87,429.16
2016,9,3,10,0,217.0,351.0,1.8,28.0,511.0,584.11,432.77
2016,9,3,10,15,207.0,371.5,1.8,28.0,530.5,593.64,437.87
2016,9,3,10,30,197.0,392.0,1.8,28.0,550.0,601.71,442.01
2016,9,3,10,45,194.0,408.0,1.8,28.5,569.0,610.63,446.18
2016,9,3,11,0,191.0,424.0,1.8,29.0,588.0,618.27,449.51
2016,9,3,11,15,101.0,327.5,1.8,29.0,415.0,423.92,312.56
2016,9,3,11,30,11.0,231.0,1.8,29.0,242.0,209.16,154.36
2016,9,3,11,45,8.5,202.0,1.85,29.5,211.0,180.43,133.03
2016,9,3,12,0,6.0,173.0,1.9,30.0,180.0,152.3,111.56
2016,9,3,12,15,234.0,280.5,1.95,30.0,496.5,489.09,363.45
2016,9,3,12,30,462.0,388.0,2.0,30.0,813.0,788.78,566.9
2016,9,3,12,45,447.5,387.0,2.05,30.0,797.0,751.54,539.6
2016,9,3,13,0,433.0,386.0,2.1,30.0,781.0,713.51,514.4
2016,9,3,13,15,272.5,414.5,2.15,30.0,662.0,582.8,423.34
2016,9,3,13,30,112.0,443.0,2.2,30.0,543.0,459.5,335.36
2016,9,3,13,45,93.0,423.0,2.25,30.0,505.0,419.2,307.33
2016,9,3,14,0,74.0,403.0,2.3,30.0,467.0,381.12,280.19
2016,9,3,14,15,216.0,381.5,2.35,30.0,558.0,437.67,322.07
2016,9,3,14,30,358.0,360.0,2.4,30.0,649.0,475.9,348.46
2016,9,3,14,45,529.0,267.0,2.5,30.0,672.0,456.34,332.29
2016,9,3,15,0,700.0,174.0,2.6,30.0,695.0,416.4,298.53
2016,9,3,15,15,421.0,244.0,2.65,29.5,552.0,326.26,233.89
2016,9,3,15,30,142.0,314.0,2.7,29.0,409.0,271.72,199.33
2016,9,3,15,45,388.0,231.5,2.8,29.0,465.5,244.55,169.1
2016,9,3,16,0,634.0,149.0,2.9,29.0,522.0,192.4,118.69
2016,9,3,16,15,606.0,142.5,2.9,28.5,472.0,139.69,85.38
2016,9,3,16,30,578.0,136.0,2.9,28.0,422.0,93.79,72.89
2016,9,3,16,45,539.0,127.5,2.9,28.0,369.5,89.0,69.23
2016,9,3,17,0,500.0,119.0,2.9,28.0,317.0,84.35,65.6
2016,9,3,17,15,449.5,107.5,2.7,27.5,264.5,77.36,60.04
2016,9,3,17,30,399.0,96.0,2.5,27.0,212.0,70.11,54.09
2016,9,3,17,45,323.5,81.5,2.35,26.5,161.5,60.31,45.72
2016,9,3,18,0,248.0,67.0,2.2,26.0,111.0,50.23,36.82
2016,9,3,18,15,163.5,45.5,2.2,25.5,70.0,35.01,23.22
2016,9,3,18,30,79.0,24.0,2.2,25.0,29.0,18.85,4.72
2016,9,3,18,45,39.5,12.0,2.2,25.0,14.5,10.24,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,28.0,9.5,0.9,22.5,11.0,20.25,0.0
2016,9,4,6,30,56.0,19.0,1.1,23.0,22.0,59.24,11.32
2016,9,4,6,45,140.5,41.5,1.3,23.5,61.5,145.14,108.92
2016,9,4,7,0,225.0,64.0,1.5,24.0,101.0,228.78,180.35
2016,9,4,7,15,294.5,81.0,1.75,24.5,150.0,316.14,252.23
2016,9,4,7,30,364.0,98.0,2.0,25.0,199.0,398.02,317.77
2016,9,4,7,45,417.5,110.5,2.25,25.5,251.5,468.1,371.99
2016,9,4,8,0,471.0,123.0,2.5,26.0,304.0,541.62,426.96
2016,9,4,8,15,510.0,133.0,2.65,26.0,356.5,602.88,471.7
2016,9,4,8,30,549.0,143.0,2.8,26.0,409.0,665.16,516.16
2016,9,4,8,45,579.0,150.5,2.95,26.5,459.5,725.55,556.69
2016,9,4,9,0,609.0,158.0,3.1,27.0,510.0,777.59,590.55
2016,9,4,9,15,631.5,164.0,3.1,27.5,556.5,819.55,616.15
2016,9,4,9,30,654.0,170.0,3.1,28.0,603.0,859.44,640.01
2016,9,4,9,45,672.5,174.0,3.1,28.5,645.0,890.84,657.86
2016,9,4,10,0,691.0,178.0,3.1,29.0,687.0,919.47,673.79
2016,9,4,10,15,704.0,181.5,3.1,29.0,722.5,938.99,685.04
2016,9,4,10,30,717.0,185.0,3.1,29.0,758.0,955.21,694.27
2016,9,4,10,45,728.5,186.5,3.1,29.5,787.5,964.27,697.58
2016,9,4,11,0,740.0,188.0,3.1,30.0,817.0,969.75,698.74
2016,9,4,11,15,536.5,302.0,3.1,30.0,764.0,866.72,627.13
2016,9,4,11,30,333.0,416.0,3.1,30.0,711.0,752.07,544.98
2016,9,4,11,45,557.5,298.0,3.1,30.0,800.5,854.82,620.15
2016,9,4,12,0,782.0,180.0,3.1,30.0,890.0,928.44,670.72
2016,9,4,12,15,783.0,180.5,3.1,30.0,894.5,904.89,654.57
2016,9,4,12,30,784.0,181.0,3.1,30.0,899.0,878.11,637.11
2016,9,4,12,45,555.0,309.5,3.1,30.5,817.0,774.55,562.43
2016,9,4,13,0,326.0,438.0,3.1,31.0,735.0,666.4,482.93
2016,9,4,13,15,555.5,305.0,3.15,31.0,802.0,712.75,520.18
2016,9,4,13,30,785.0,172.0,3.2,31.0,869.0,730.13,535.67
2016,9,4,13,45,506.0,296.5,3.25,31.0,742.0,606.66,445.12
2016,9,4,14,0,227.0,421.0,3.3,31.0,615.0,494.06,362.0
2016,9,4,14,15,495.0,290.0,3.3,30.5,693.5,528.49,389.45
2016,9,4,14,30,763.0,159.0,3.3,30.0,772.0,529.84,389.71
2016,9,4,14,45,539.5,246.0,3.35,30.0,670.0,445.23,325.76
2016,9,4,15,0,316.0,333.0,3.4,30.0,568.0,382.74,279.77
2016,9,4,15,15,501.0,244.5,3.4,30.0,591.0,353.26,252.36
2016,9,4,15,30,686.0,156.0,3.4,30.0,614.0,302.11,205.01
2016,9,4,15,45,668.5,149.0,3.4,30.0,568.0,244.78,158.03
2016,9,4,16,0,651.0,142.0,3.4,30.0,522.0,189.32,115.31
2016,9,4,16,15,622.5,135.5,3.3,29.5,471.5,135.48,81.46
2016,9,4,16,30,594.0,129.0,3.2,29.0,421.0,89.25,68.88
2016,9,4,16,45,559.0,120.0,3.1,28.5,368.5,85.28,66.03
2016,9,4,17,0,524.0,111.0,3.0,28.0,316.0,79.42,61.5
2016,9,4,17,15,472.5,100.5,2.75,27.5,263.0,72.91,56.31
2016,9,4,17,30,421.0,90.0,2.5,27.0,210.0,66.19,50.77
2016,9,4,17,45,349.5,75.5,2.25,26.5,160.0,56.26,42.27
2016,9,4,18,0,278.0,61.0,2.0,26.0,110.0,46.04,33.24
2016,9,4,18,15,181.5,42.0,2.0,25.5,69.5,32.08,20.69
2016,9,4,18,30,85.0,23.0,2.0,25.0,29.0,18.09,2.47
2016,9,4,18,45,42.5,11.5,2.0,25.0,14.5,9.82,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,70.0,10.0,2.05,21.5,14.0,39.05,0.0
2016,9,5,6,30,140.0,20.0,2.3,22.0,28.0,111.35,17.32
2016,9,5,6,45,268.0,33.0,2.55,22.5,70.0,217.99,166.08
2016,9,5,7,0,396.0,46.0,2.8,23.0,112.0,324.59,258.45
2016,9,5,7,15,474.0,54.5,3.0,23.5,164.0,406.32,327.22
2016,9,5,7,30,552.0,63.0,3.2,24.0,216.0,494.37,398.05
2016,9,5,7,45,276.0,91.0,3.4,24.5,167.5,339.26,273.76
2016,9,5,8,0,0.0,119.0,3.6,25.0,119.0,106.62,81.3
2016,9,5,8,15,13.0,150.0,3.65,25.5,156.0,147.2,114.11
2016,9,5,8,30,26.0,181.0,3.7,26.0,193.0,188.52,146.57
2016,9,5,8,45,408.5,132.5,3.8,26.5,366.5,543.68,428.4
2016,9,5,9,0,791.0,84.0,3.9,27.0,540.0,855.39,649.96
2016,9,5,9,15,575.0,179.5,3.9,27.0,526.0,783.62,595.69
2016,9,5,9,30,359.0,275.0,3.9,27.0,512.0,661.33,502.43
2016,9,5,9,45,378.0,282.0,3.95,27.5,546.5,690.09,521.74
2016,9,5,10,0,397.0,289.0,4.0,28.0,581.0,737.75,552.82
2016,9,5,10,15,267.0,339.0,4.0,28.0,540.0,641.07,480.01
2016,9,5,10,30,137.0,389.0,4.0,28.0,499.0,539.63,403.31
2016,9,5,10,45,145.5,405.5,4.0,28.5,526.0,560.72,417.43
2016,9,5,11,0,154.0,422.0,4.0,29.0,553.0,580.65,430.09
2016,9,5,11,15,219.5,425.5,4.0,29.0,616.5,642.31,474.6
2016,9,5,11,30,285.0,429.0,4.0,29.0,680.0,719.07,528.27
2016,9,5,11,45,179.5,431.0,4.05,29.5,590.0,591.4,435.52
2016,9,5,12,0,74.0,433.0,4.1,30.0,500.0,468.98,345.45
2016,9,5,12,15,103.0,447.5,4.1,30.0,541.5,502.71,370.53
2016,9,5,12,30,132.0,462.0,4.1,30.0,583.0,546.44,401.72
2016,9,5,12,45,501.0,290.5,4.15,30.0,745.0,712.22,526.95
2016,9,5,13,0,870.0,119.0,4.2,30.0,907.0,818.65,604.35
2016,9,5,13,15,576.5,274.5,4.2,30.0,794.0,703.51,519.61
2016,9,5,13,30,283.0,430.0,4.2,30.0,681.0,584.24,430.12
2016,9,5,13,45,563.0,275.5,4.2,30.0,759.0,627.8,465.81
2016,9,5,14,0,843.0,121.0,4.2,30.0,837.0,635.2,473.18
2016,9,5,14,15,524.0,256.0,4.15,30.0,696.0,518.1,384.38
2016,9,5,14,30,205.0,391.0,4.1,30.0,555.0,420.87,311.29
2016,9,5,14,45,190.0,372.5,4.1,30.0,519.5,381.43,282.13
2016,9,5,15,0,175.0,354.0,4.1,30.0,484.0,343.82,253.88
2016,9,5,15,15,180.5,331.5,4.05,29.5,458.5,312.23,229.91
2016,9,5,15,30,186.0,309.0,4.0,29.0,433.0,280.22,205.19
2016,9,5,15,45,140.0,282.5,3.95,29.0,372.0,234.71,171.74
2016,9,5,16,0,94.0,256.0,3.9,29.0,311.0,200.78,147.98
2016,9,5,16,15,123.5,233.0,3.75,28.5,297.5,170.88,125.64
2016,9,5,16,30,153.0,210.0,3.6,28.0,284.0,144.19,114.52
2016,9,5,16,45,149.0,184.0,3.5,28.0,249.0,128.75,102.24
2016,9,5,17,0,145.0,158.0,3.4,28.0,214.0,112.7,89.28
2016,9,5,17,15,329.0,114.5,3.15,27.5,214.5,81.17,63.25
2016,9,5,17,30,513.0,71.0,2.9,27.0,215.0,54.69,41.02
2016,9,5,17,45,436.0,61.0,2.7,26.5,164.0,47.92,35.2
2016,9,5,18,0,359.0,51.0,2.5,26.0,113.0,41.01,28.97
2016,9,5,18,15,236.5,36.5,2.5,25.5,71.0,28.16,17.35
2016,9,5,18,30,114.0,22.0,2.5,25.0,29.0,17.07,0.0
2016,9,5,18,45,57.0,11.0,2.55,25.0,14.5,9.39,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,43.5,10.0,2.35,23.0,12.5,27.6,0.0
2016,9,6,6,30,87.0,20.0,2.5,23.0,25.0,76.82,2.88
2016,9,6,6,45,202.0,36.5,2.65,23.5,65.0,185.11,139.55
2016,9,6,7,0,317.0,53.0,2.8,24.0,105.0,283.31,224.56
2016,9,6,7,15,398.5,64.0,2.95,24.0,156.0,364.1,292.98
2016,9,6,7,30,480.0,75.0,3.1,24.0,207.0,459.25,370.03
2016,9,6,7,45,542.0,80.5,3.3,24.5,261.5,534.72,428.66
2016,9,6,8,0,604.0,86.0,3.5,25.0,316.0,613.32,486.36
2016,9,6,8,15,484.0,132.5,3.65,25.5,335.0,583.37,460.67
2016,9,6,8,30,364.0,179.0,3.8,26.0,354.0,530.46,416.9
2016,9,6,8,45,182.0,103.5,3.95,26.5,191.0,285.45,226.62
2016,9,6,9,0,0.0,28.0,4.1,27.0,28.0,23.17,13.02
2016,9,6,9,15,398.0,64.5,4.1,27.5,327.0,476.35,375.25
2016,9,6,9,30,796.0,101.0,4.1,28.0,626.0,914.42,685.42
2016,9,6,9,45,816.0,100.5,4.15,28.5,669.0,932.89,691.93
2016,9,6,10,0,836.0,100.0,4.2,29.0,712.0,959.68,707.01
2016,9,6,10,15,426.5,186.5,4.2,29.0,499.5,657.12,495.72
2016,9,6,10,30,17.0,273.0,4.2,29.0,287.0,257.91,192.75
2016,9,6,10,45,77.5,346.5,4.2,29.5,411.5,409.9,307.25
2016,9,6,11,0,138.0,420.0,4.2,30.0,536.0,563.23,416.74
2016,9,6,11,15,510.0,263.0,4.2,30.0,709.5,802.54,592.87
2016,9,6,11,30,882.0,106.0,4.2,30.0,883.0,980.24,712.6
2016,9,6,11,45,884.0,106.5,4.25,30.0,895.0,964.06,700.5
2016,9,6,12,0,886.0,107.0,4.3,30.0,907.0,944.17,687.43
2016,9,6,12,15,886.5,107.5,4.3,30.0,911.5,919.28,670.87
2016,9,6,12,30,887.0,108.0,4.3,30.0,916.0,890.95,652.09
2016,9,6,12,45,526.0,283.5,4.3,30.0,762.5,727.41,536.59
2016,9,6,13,0,165.0,459.0,4.3,30.0,609.0,547.21,402.3
2016,9,6,13,15,136.0,447.5,4.3,30.0,570.0,500.94,369.56
2016,9,6,13,30,107.0,436.0,4.3,30.0,531.0,450.81,333.3
2016,9,6,13,45,485.5,272.0,4.35,30.0,684.5,573.0,427.48
2016,9,6,14,0,864.0,108.0,4.4,30.0,838.0,637.34,475.79
2016,9,6,14,15,856.5,106.5,4.4,30.0,809.5,583.95,434.49
2016,9,6,14,30,849.0,105.0,4.4,30.0,781.0,529.3,391.63
2016,9,6,14,45,789.5,129.0,4.4,30.0,735.0,469.32,343.76
2016,9,6,15,0,730.0,153.0,4.4,30.0,689.0,411.21,296.69
2016,9,6,15,15,713.5,149.0,4.35,29.5,647.5,353.08,248.96
2016,9,6,15,30,697.0,145.0,4.3,29.0,606.0,296.11,201.46
2016,9,6,15,45,678.5,139.0,4.3,29.0,559.5,238.66,153.92
2016,9,6,16,0,660.0,133.0,4.3,29.0,513.0,183.17,110.95
2016,9,6,16,15,631.0,127.0,4.15,28.5,462.5,129.09,77.03
2016,9,6,16,30,602.0,121.0,4.0,28.0,412.0,84.14,65.0
2016,9,6,16,45,561.0,114.0,3.85,28.0,359.0,81.34,62.94
2016,9,6,17,0,520.0,107.0,3.7,28.0,306.0,76.9,59.44
2016,9,6,17,15,463.0,97.5,3.4,27.5,253.0,70.94,54.67
2016,9,6,17,30,406.0,88.0,3.1,27.0,200.0,64.82,49.6
2016,9,6,17,45,318.5,75.0,2.8,27.0,150.0,55.82,41.76
2016,9,6,18,0,231.0,62.0,2.5,27.0,100.0,46.66,33.49
2016,9,6,18,15,132.5,41.5,2.5,26.5,61.5,31.92,20.12
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,16.71,0.0
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,8.96,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,32.5,10.0,2.7,24.0,11.5,22.85,0.0
2016,9,7,6,30,65.0,20.0,2.8,24.0,23.0,66.22,0.0
2016,9,7,6,45,172.0,38.0,2.95,24.0,62.5,171.99,128.65
2016,9,7,7,0,279.0,56.0,3.1,24.0,102.0,265.65,210.43
2016,9,7,7,15,362.0,68.5,3.25,24.5,152.0,347.48,279.26
2016,9,7,7,30,445.0,81.0,3.4,25.0,202.0,437.18,351.75
2016,9,7,7,45,500.5,90.0,3.6,25.5,255.5,515.63,412.56
2016,9,7,8,0,556.0,99.0,3.8,26.0,309.0,591.94,469.41
2016,9,7,8,15,295.5,142.0,3.9,26.0,255.5,419.5,333.62
2016,9,7,8,30,35.0,185.0,4.0,26.0,202.0,217.44,169.24
2016,9,7,8,45,367.0,152.5,4.1,26.5,361.0,532.55,419.23
2016,9,7,9,0,699.0,120.0,4.2,27.0,520.0,821.96,628.07
2016,9,7,9,15,720.0,124.0,4.2,27.5,567.0,862.03,650.86
2016,9,7,9,30,741.0,128.0,4.2,28.0,614.0,899.8,673.33
2016,9,7,9,45,759.0,129.5,4.25,28.5,656.5,922.98,685.94
2016,9,7,10,0,777.0,131.0,4.3,29.0,699.0,949.42,700.85
2016,9,7,10,15,511.5,255.5,4.3,29.0,637.5,819.68,608.74
2016,9,7,10,30,246.0,380.0,4.3,29.0,576.0,641.35,477.0
2016,9,7,10,45,532.0,259.5,4.3,29.5,702.0,838.37,620.43
2016,9,7,11,0,818.0,139.0,4.3,30.0,828.0,991.16,721.54
2016,9,7,11,15,508.5,290.5,4.25,30.0,722.5,830.0,608.4
2016,9,7,11,30,199.0,442.0,4.2,30.0,617.0,631.79,463.51
2016,9,7,11,45,169.0,448.5,4.2,30.0,599.0,599.9,440.9
2016,9,7,12,0,139.0,455.0,4.2,30.0,581.0,568.17,417.56
2016,9,7,12,15,156.0,458.5,4.15,30.0,600.5,576.8,423.87
2016,9,7,12,30,173.0,462.0,4.1,30.0,620.0,583.51,428.63
2016,9,7,12,45,517.0,294.0,4.1,30.5,760.5,729.91,538.01
2016,9,7,13,0,861.0,126.0,4.1,31.0,901.0,818.15,601.27
2016,9,7,13,15,858.0,125.5,4.05,31.0,888.5,777.45,573.15
2016,9,7,13,30,855.0,125.0,4.0,31.0,876.0,734.27,543.03
2016,9,7,13,45,847.5,125.0,4.0,31.0,854.5,686.19,508.22
2016,9,7,14,0,840.0,125.0,4.0,31.0,833.0,636.42,471.41
2016,9,7,14,15,832.5,123.5,3.95,31.0,804.5,583.98,431.62
2016,9,7,14,30,825.0,122.0,3.9,31.0,776.0,530.49,389.95
2016,9,7,14,45,803.0,125.5,3.85,31.0,738.0,472.27,343.71
2016,9,7,15,0,781.0,129.0,3.8,31.0,700.0,414.95,297.0
2016,9,7,15,15,766.0,126.0,3.7,31.0,658.0,356.05,248.04
2016,9,7,15,30,751.0,123.0,3.6,31.0,616.0,298.01,199.23
2016,9,7,15,45,509.0,184.5,3.55,31.0,507.5,236.2,157.13
2016,9,7,16,0,267.0,246.0,3.5,31.0,399.0,208.3,145.35
2016,9,7,16,15,458.5,176.5,3.3,30.5,409.0,149.24,97.55
2016,9,7,16,30,650.0,107.0,3.1,30.0,419.0,75.17,57.02
2016,9,7,16,45,605.0,102.5,2.9,29.5,364.5,73.65,56.16
2016,9,7,17,0,560.0,98.0,2.7,29.0,310.0,72.18,55.24
2016,9,7,17,15,504.0,89.5,2.45,28.5,256.5,67.5,51.54
2016,9,7,17,30,448.0,81.0,2.2,28.0,203.0,60.3,45.57
2016,9,7,17,45,361.5,69.0,1.95,27.5,152.0,51.84,38.28
2016,9,7,18,0,275.0,57.0,1.7,27.0,101.0,43.23,30.57
2016,9,7,18,15,137.5,39.5,1.7,26.5,61.5,30.48,18.76
2016,9,7,18,30,0.0,22.0,1.7,26.0,22.0,17.38,0.0
2016,9,7,18,45,0.0,11.0,1.7,26.0,11.0,9.39,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.0,2.8,22.5,9.5,7.68,0.0
2016,9,8,6,30,17.0,18.0,3.1,23.0,19.0,27.25,0.0
2016,9,8,6,45,114.5,40.5,3.4,23.5,58.5,133.43,98.64
2016,9,8,7,0,212.0,63.0,3.7,24.0,98.0,223.91,177.06
2016,9,8,7,15,296.0,79.0,3.75,24.0,147.5,318.83,256.69
2016,9,8,7,30,380.0,95.0,3.8,24.0,197.0,410.29,331.61
2016,9,8,7,45,460.5,100.5,3.85,24.5,253.5,493.07,396.84
2016,9,8,8,0,541.0,106.0,3.9,25.0,310.0,588.98,469.32
2016,9,8,8,15,582.5,113.0,3.9,25.5,364.0,653.34,514.51
2016,9,8,8,30,624.0,120.0,3.9,26.0,418.0,718.16,558.66
2016,9,8,8,45,671.0,119.0,3.9,26.5,473.0,778.63,598.46
2016,9,8,9,0,718.0,118.0,3.9,27.0,528.0,838.64,636.96
2016,9,8,9,15,739.0,122.0,3.9,27.5,576.0,879.13,661.22
2016,9,8,9,30,760.0,126.0,3.9,28.0,624.0,911.09,679.47
2016,9,8,9,45,785.0,124.5,3.9,28.5,668.5,944.4,698.51
2016,9,8,10,0,810.0,123.0,3.9,29.0,713.0,974.69,715.39
2016,9,8,10,15,821.5,125.0,3.9,29.0,749.0,992.07,725.16
2016,9,8,10,30,833.0,127.0,3.9,29.0,785.0,1005.78,732.72
2016,9,8,10,45,845.5,126.0,3.95,29.5,815.5,1000.09,726.62
2016,9,8,11,0,858.0,125.0,4.0,30.0,846.0,1003.99,727.11
2016,9,8,11,15,863.5,126.0,4.0,30.0,867.0,999.06,723.09
2016,9,8,11,30,869.0,127.0,4.0,30.0,888.0,990.25,716.77
2016,9,8,11,45,871.5,128.0,4.0,30.5,900.5,974.7,704.78
2016,9,8,12,0,874.0,129.0,4.0,31.0,913.0,955.44,690.58
2016,9,8,12,15,875.0,129.0,4.0,31.0,917.5,930.25,674.01
2016,9,8,12,30,876.0,129.0,4.0,31.0,922.0,901.65,655.26
2016,9,8,12,45,873.5,129.5,4.05,31.0,917.0,867.27,632.9
2016,9,8,13,0,871.0,130.0,4.1,31.0,912.0,829.97,608.49
2016,9,8,13,15,868.0,129.5,4.1,31.0,898.5,788.69,581.03
2016,9,8,13,30,865.0,129.0,4.1,31.0,885.0,744.9,550.65
2016,9,8,13,45,857.5,128.5,4.1,31.5,863.5,695.77,514.11
2016,9,8,14,0,850.0,128.0,4.1,32.0,842.0,644.94,475.68
2016,9,8,14,15,842.0,126.5,4.05,31.5,812.5,591.55,436.26
2016,9,8,14,30,834.0,125.0,4.0,31.0,783.0,537.34,394.94
2016,9,8,14,45,821.0,123.5,4.0,31.0,746.0,478.43,348.22
2016,9,8,15,0,808.0,122.0,4.0,31.0,709.0,419.49,300.14
2016,9,8,15,15,792.5,119.0,3.95,31.0,666.5,358.79,249.64
2016,9,8,15,30,777.0,116.0,3.9,31.0,624.0,298.96,199.26
2016,9,8,15,45,753.5,113.5,3.85,31.0,575.0,239.04,149.92
2016,9,8,16,0,730.0,111.0,3.8,31.0,526.0,175.9,101.61
2016,9,8,16,15,702.0,106.5,3.6,30.5,474.0,118.59,66.41
2016,9,8,16,30,674.0,102.0,3.4,30.0,422.0,72.22,54.63
2016,9,8,16,45,631.0,97.0,3.2,29.5,367.0,70.17,53.29
2016,9,8,17,0,588.0,92.0,3.0,29.0,312.0,68.12,51.86
2016,9,8,17,15,531.0,84.0,2.7,28.0,257.5,63.59,48.37
2016,9,8,17,30,474.0,76.0,2.4,27.0,203.0,58.97,44.64
2016,9,8,17,45,383.5,65.0,2.15,26.5,151.5,49.14,36.14
2016,9,8,18,0,293.0,54.0,1.9,26.0,100.0,41.14,28.9
2016,9,8,18,15,172.5,36.0,1.85,25.5,60.5,27.66,16.34
2016,9,8,18,30,52.0,18.0,1.8,25.0,21.0,14.2,0.0
2016,9,8,18,45,26.0,9.0,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,22.5,8.0,6.83,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,13.83,0.0
2016,9,9,6,45,83.5,41.0,3.3,23.5,54.5,107.87,78.43
2016,9,9,7,0,167.0,66.0,3.6,24.0,93.0,202.65,159.53
2016,9,9,7,15,247.0,84.0,3.7,24.0,141.5,281.29,226.38
2016,9,9,7,30,327.0,102.0,3.8,24.0,190.0,382.38,308.99
2016,9,9,7,45,406.0,110.0,3.95,24.5,245.0,464.96,374.48
2016,9,9,8,0,485.0,118.0,4.1,25.0,300.0,553.2,442.01
2016,9,9,8,15,528.0,127.0,4.1,25.5,353.5,617.33,488.44
2016,9,9,8,30,571.0,136.0,4.1,26.0,407.0,690.83,539.69
2016,9,9,8,45,619.5,135.5,4.1,26.5,461.0,752.5,580.82
2016,9,9,9,0,668.0,135.0,4.1,27.0,515.0,813.69,620.63
2016,9,9,9,15,690.5,139.5,4.1,27.5,562.0,855.08,645.85
2016,9,9,9,30,713.0,144.0,4.1,28.0,609.0,894.27,669.31
2016,9,9,9,45,742.0,141.5,4.1,28.5,654.0,929.16,689.58
2016,9,9,10,0,771.0,139.0,4.1,29.0,699.0,954.64,703.42
2016,9,9,10,15,783.0,141.5,4.1,29.0,735.0,972.67,713.78
2016,9,9,10,30,795.0,144.0,4.1,29.0,771.0,987.13,721.93
2016,9,9,10,45,813.0,140.5,4.1,29.5,802.0,997.47,726.06
2016,9,9,11,0,831.0,137.0,4.1,30.0,833.0,1003.93,727.8
2016,9,9,11,15,836.5,138.0,4.05,30.0,854.0,998.8,723.32
2016,9,9,11,30,842.0,139.0,4.0,30.0,875.0,976.35,707.79
2016,9,9,11,45,863.0,128.5,4.0,30.5,892.0,967.68,700.4
2016,9,9,12,0,884.0,118.0,4.0,31.0,909.0,954.79,690.31
2016,9,9,12,15,884.5,118.5,4.0,31.0,913.0,929.47,673.6
2016,9,9,12,30,885.0,119.0,4.0,31.0,917.0,900.71,654.74
2016,9,9,12,45,884.5,118.5,4.0,31.0,912.5,866.88,632.51
2016,9,9,13,0,884.0,118.0,4.0,31.0,908.0,829.98,608.17
2016,9,9,13,15,881.0,117.0,3.95,31.0,895.0,787.81,579.95
2016,9,9,13,30,878.0,116.0,3.9,31.0,882.0,743.11,549.19
2016,9,9,13,45,873.0,115.0,3.9,31.0,860.5,694.71,514.25
2016,9,9,14,0,868.0,114.0,3.9,31.0,839.0,644.35,477.05
2016,9,9,14,15,860.0,112.5,3.85,31.0,810.0,590.11,435.97
2016,9,9,14,30,852.0,111.0,3.8,31.0,781.0,534.67,392.84
2016,9,9,14,45,838.0,110.5,3.8,31.0,744.0,476.34,346.42
2016,9,9,15,0,824.0,110.0,3.8,31.0,707.0,415.53,296.89
2016,9,9,15,15,809.5,107.5,3.75,30.5,664.0,354.69,246.61
2016,9,9,15,30,795.0,105.0,3.7,30.0,621.0,294.54,196.08
2016,9,9,15,45,775.0,102.0,3.65,30.0,573.0,233.86,145.7
2016,9,9,16,0,755.0,99.0,3.6,30.0,525.0,175.13,100.46
2016,9,9,16,15,728.5,95.0,3.4,29.5,473.0,117.41,65.23
2016,9,9,16,30,702.0,91.0,3.2,29.0,421.0,65.22,49.06
2016,9,9,16,45,664.0,86.0,3.05,29.0,366.5,62.87,47.32
2016,9,9,17,0,626.0,81.0,2.9,29.0,312.0,60.46,45.45
2016,9,9,17,15,571.5,73.5,2.7,28.0,257.0,55.94,41.93
2016,9,9,17,30,517.0,66.0,2.5,27.0,202.0,51.32,38.15
