Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,18,0,292.0,33.0,1.6,29.0,64.0,27.13,15.86
2016,9,19,18,15,146.0,16.5,1.6,28.5,32.0,13.5,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,36.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,72.0,11.0,1.6,23.0,13.0,46.9,0.0
2016,9,20,6,45,215.5,26.0,1.85,23.5,51.0,189.36,125.79
2016,9,20,7,0,359.0,41.0,2.1,24.0,89.0,311.0,243.42
2016,9,20,7,15,447.5,50.5,2.0,24.5,140.5,401.2,319.2
2016,9,20,7,30,536.0,60.0,1.9,25.0,192.0,498.64,396.22
2016,9,20,7,45,597.0,66.0,1.85,26.0,247.5,576.79,452.81
2016,9,20,8,0,658.0,72.0,1.8,27.0,303.0,658.03,508.42
2016,9,20,8,15,695.0,76.5,1.7,27.5,357.5,719.25,547.79
2016,9,20,8,30,732.0,81.0,1.6,28.0,412.0,776.2,582.61
2016,9,20,8,45,759.5,84.5,1.5,29.0,464.0,827.27,610.92
2016,9,20,9,0,787.0,88.0,1.4,30.0,516.0,876.71,637.01
2016,9,20,9,15,806.0,91.0,1.45,30.5,563.5,915.28,658.53
2016,9,20,9,30,825.0,94.0,1.5,31.0,611.0,951.12,678.17
2016,9,20,9,45,838.5,96.5,1.55,31.5,653.0,966.1,684.67
2016,9,20,10,0,852.0,99.0,1.6,32.0,695.0,989.15,696.5
2016,9,20,10,15,862.5,101.0,1.65,32.0,730.5,1005.01,705.26
2016,9,20,10,30,873.0,103.0,1.7,32.0,766.0,1017.11,711.94
2016,9,20,10,45,880.0,104.5,1.8,32.5,794.5,1021.2,713.11
2016,9,20,11,0,887.0,106.0,1.9,33.0,823.0,1021.33,712.06
2016,9,20,11,15,891.5,106.5,1.9,33.0,843.0,1013.88,706.73
2016,9,20,11,30,896.0,107.0,1.9,33.0,863.0,1002.48,699.22
2016,9,20,11,45,898.5,108.0,1.95,33.5,874.5,985.76,687.79
2016,9,20,12,0,901.0,109.0,2.0,34.0,886.0,965.22,674.14
2016,9,20,12,15,902.0,109.0,2.0,34.0,889.0,938.59,657.64
2016,9,20,12,30,903.0,109.0,2.0,34.0,892.0,908.45,639.01
2016,9,20,12,45,901.0,109.0,2.0,34.0,886.0,872.39,616.61
2016,9,20,13,0,899.0,109.0,2.0,34.0,880.0,833.31,592.19
2016,9,20,13,15,895.5,108.0,2.0,34.0,865.5,789.3,564.42
2016,9,20,13,30,892.0,107.0,2.0,34.0,851.0,742.78,534.2
2016,9,20,13,45,886.5,106.0,2.05,34.5,828.5,692.61,498.77
2016,9,20,14,0,881.0,105.0,2.1,35.0,806.0,640.52,461.14
2016,9,20,14,15,872.5,103.5,2.05,34.5,775.0,584.62,421.14
2016,9,20,14,30,864.0,102.0,2.0,34.0,744.0,527.61,378.92
2016,9,20,14,45,836.0,107.5,2.0,34.0,703.0,465.65,331.21
2016,9,20,15,0,808.0,113.0,2.0,34.0,662.0,405.62,283.59
2016,9,20,15,15,791.5,110.0,2.0,34.0,618.0,344.22,233.73
2016,9,20,15,30,775.0,107.0,2.0,34.0,574.0,283.88,184.13
2016,9,20,15,45,752.5,103.0,2.0,34.0,525.0,222.96,135.3
2016,9,20,16,0,730.0,99.0,2.0,34.0,476.0,159.27,88.36
2016,9,20,16,15,699.0,94.0,1.9,33.5,423.5,101.57,55.89
2016,9,20,16,30,668.0,89.0,1.8,33.0,371.0,65.03,48.21
2016,9,20,16,45,623.5,83.0,1.7,32.5,316.5,61.86,45.89
2016,9,20,17,0,579.0,77.0,1.6,32.0,262.0,58.64,43.41
2016,9,20,17,15,514.5,68.0,1.45,31.0,208.5,52.81,38.71
2016,9,20,17,30,450.0,59.0,1.3,30.0,155.0,46.86,33.67
2016,9,20,17,45,349.0,46.5,1.15,29.5,107.0,37.57,25.49
2016,9,20,18,0,248.0,34.0,1.0,29.0,59.0,26.37,15.01
2016,9,20,18,15,124.0,17.0,1.0,28.5,29.5,13.27,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.5,4.0,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,21.0,8.0,0.7,23.0,8.0,17.81,0.0
2016,9,21,6,45,115.5,29.5,0.8,23.5,43.5,123.22,78.22
2016,9,21,7,0,210.0,51.0,0.9,24.0,79.0,230.15,178.35
2016,9,21,7,15,290.5,68.5,0.95,24.5,127.5,314.64,248.74
2016,9,21,7,30,371.0,86.0,1.0,25.0,176.0,406.84,321.96
2016,9,21,7,45,439.0,96.5,1.1,26.0,230.0,486.94,382.41
2016,9,21,8,0,507.0,107.0,1.2,27.0,284.0,571.68,443.31
2016,9,21,8,15,296.0,147.5,1.2,27.5,255.5,439.78,341.25
2016,9,21,8,30,85.0,188.0,1.2,28.0,227.0,272.97,210.44
2016,9,21,8,45,372.0,162.5,1.25,28.5,360.5,562.02,429.63
2016,9,21,9,0,659.0,137.0,1.3,29.0,494.0,821.67,605.42
2016,9,21,9,15,682.5,142.0,1.35,29.0,541.5,864.1,628.9
2016,9,21,9,30,706.0,147.0,1.4,29.0,589.0,904.26,653.11
2016,9,21,9,45,526.5,224.5,1.45,29.5,567.0,810.35,588.01
2016,9,21,10,0,347.0,302.0,1.5,30.0,545.0,696.17,506.72
2016,9,21,10,15,568.5,226.0,1.55,30.5,647.0,857.4,617.52
2016,9,21,10,30,790.0,150.0,1.6,31.0,749.0,998.38,703.71
2016,9,21,10,45,529.0,269.0,1.65,31.5,676.5,855.94,608.23
2016,9,21,11,0,268.0,388.0,1.7,32.0,604.0,690.5,493.2
2016,9,21,11,15,554.5,266.0,1.8,32.0,727.5,859.47,612.77
2016,9,21,11,30,841.0,144.0,1.9,32.0,851.0,1000.16,702.41
2016,9,21,11,45,436.0,247.0,2.0,32.5,614.5,696.12,501.53
2016,9,21,12,0,31.0,350.0,2.1,33.0,378.0,353.11,255.64
2016,9,21,12,15,166.5,383.0,2.2,33.0,528.0,519.81,377.9
2016,9,21,12,30,302.0,416.0,2.3,33.0,678.0,673.24,483.7
2016,9,21,12,45,243.5,423.5,2.4,33.0,633.5,600.26,432.56
2016,9,21,13,0,185.0,431.0,2.5,33.0,589.0,544.1,393.43
2016,9,21,13,15,531.5,276.0,2.55,33.0,719.0,672.71,488.94
2016,9,21,13,30,878.0,121.0,2.6,33.0,849.0,744.92,542.03
2016,9,21,13,45,566.5,251.5,2.65,33.0,716.5,610.77,444.66
2016,9,21,14,0,255.0,382.0,2.7,33.0,584.0,487.72,354.99
2016,9,21,14,15,146.0,343.5,2.75,33.0,458.5,370.87,271.68
2016,9,21,14,30,37.0,305.0,2.8,33.0,333.0,269.47,197.98
2016,9,21,14,45,434.0,206.5,2.85,33.0,500.5,365.37,266.3
2016,9,21,15,0,831.0,108.0,2.9,33.0,668.0,409.54,289.16
2016,9,21,15,15,815.5,105.0,2.9,32.5,624.5,347.06,237.75
2016,9,21,15,30,800.0,102.0,2.9,32.0,581.0,285.5,186.71
2016,9,21,15,45,780.0,97.5,2.9,32.0,532.0,223.07,135.82
2016,9,21,16,0,760.0,93.0,2.9,32.0,483.0,162.71,90.85
2016,9,21,16,15,506.0,130.0,2.8,31.5,377.5,115.45,72.61
2016,9,21,16,30,252.0,167.0,2.7,31.0,272.0,115.49,90.24
2016,9,21,16,45,436.0,119.0,2.6,31.0,269.5,84.41,64.89
2016,9,21,17,0,620.0,71.0,2.5,31.0,267.0,54.53,40.18
2016,9,21,17,15,556.5,63.0,2.2,30.0,212.5,49.27,35.91
2016,9,21,17,30,493.0,55.0,1.9,29.0,158.0,43.91,31.33
2016,9,21,17,45,392.5,43.0,1.65,28.0,108.5,34.87,23.37
2016,9,21,18,0,292.0,31.0,1.4,27.0,59.0,25.64,14.27
2016,9,21,18,15,146.0,15.5,1.4,26.5,29.5,13.23,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,32.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,65.0,9.0,1.1,21.0,10.0,41.8,0.0
2016,9,22,6,45,192.5,26.0,1.35,21.5,47.5,173.83,110.03
2016,9,22,7,0,320.0,43.0,1.6,22.0,85.0,289.56,227.3
2016,9,22,7,15,407.0,55.0,1.5,22.5,135.5,380.38,303.88
2016,9,22,7,30,494.0,67.0,1.4,23.0,186.0,478.33,381.63
2016,9,22,7,45,544.5,77.0,1.3,24.0,239.5,552.01,435.23
2016,9,22,8,0,595.0,87.0,1.2,25.0,293.0,627.93,486.85
2016,9,22,8,15,634.5,93.5,1.3,26.0,347.0,691.88,528.95
2016,9,22,8,30,674.0,100.0,1.4,27.0,401.0,756.04,569.69
2016,9,22,8,45,697.5,107.0,1.5,28.0,452.0,805.84,599.44
2016,9,22,9,0,721.0,114.0,1.6,29.0,503.0,853.99,627.49
2016,9,22,9,15,742.0,118.0,1.7,29.0,550.0,893.96,652.24
2016,9,22,9,30,763.0,122.0,1.8,29.0,597.0,924.84,671.04
2016,9,22,9,45,777.0,126.0,1.95,29.5,638.5,952.67,687.16
2016,9,22,10,0,791.0,130.0,2.1,30.0,680.0,977.2,701.16
2016,9,22,10,15,802.0,132.5,2.15,30.0,715.0,993.5,710.34
2016,9,22,10,30,813.0,135.0,2.2,30.0,750.0,1006.11,717.4
2016,9,22,10,45,819.0,138.5,2.25,30.5,777.0,1010.91,718.29
2016,9,22,11,0,825.0,142.0,2.3,31.0,804.0,1011.81,716.96
2016,9,22,11,15,830.0,143.0,2.35,31.0,823.0,1005.1,712.51
2016,9,22,11,30,835.0,144.0,2.4,31.0,842.0,994.52,705.83
2016,9,22,11,45,828.0,150.5,2.5,31.5,851.0,974.24,692.23
2016,9,22,12,0,821.0,157.0,2.6,32.0,860.0,950.47,676.53
2016,9,22,12,15,622.0,261.0,2.65,32.0,794.5,850.05,610.1
2016,9,22,12,30,423.0,365.0,2.7,32.0,729.0,742.71,534.85
2016,9,22,12,45,245.0,382.0,2.8,32.5,592.5,575.34,417.97
2016,9,22,13,0,67.0,399.0,2.9,33.0,456.0,409.5,298.12
2016,9,22,13,15,138.0,405.0,2.95,33.0,520.0,470.83,343.71
2016,9,22,13,30,209.0,411.0,3.0,33.0,584.0,513.78,374.71
2016,9,22,13,45,491.5,286.5,3.1,33.0,677.5,590.96,432.69
2016,9,22,14,0,774.0,162.0,3.2,33.0,771.0,626.71,459.18
2016,9,22,14,15,763.0,159.5,3.25,33.0,740.5,571.97,418.27
2016,9,22,14,30,752.0,157.0,3.3,33.0,710.0,516.1,375.84
2016,9,22,14,45,718.0,162.5,3.35,33.0,668.5,456.49,329.57
2016,9,22,15,0,684.0,168.0,3.4,33.0,627.0,399.4,284.13
2016,9,22,15,15,469.5,215.5,3.4,32.5,521.0,318.19,225.02
2016,9,22,15,30,255.0,263.0,3.4,32.0,415.0,262.76,187.82
2016,9,22,15,45,127.5,141.0,3.45,32.0,217.0,134.57,94.47
2016,9,22,16,0,0.0,19.0,3.5,32.0,19.0,15.69,6.84
2016,9,22,16,15,256.0,74.0,3.4,31.5,180.0,63.88,38.76
2016,9,22,16,30,512.0,129.0,3.3,31.0,341.0,90.62,69.92
2016,9,22,16,45,463.0,118.0,3.25,30.5,288.0,84.15,64.88
2016,9,22,17,0,414.0,107.0,3.2,30.0,235.0,77.44,59.53
2016,9,22,17,15,348.0,91.5,2.9,29.5,184.5,67.2,51.0
2016,9,22,17,30,282.0,76.0,2.6,29.0,134.0,56.63,41.9
2016,9,22,17,45,191.5,55.5,2.3,28.5,89.0,42.32,29.37
2016,9,22,18,0,101.0,35.0,2.0,28.0,44.0,27.01,14.81
2016,9,22,18,15,50.5,17.5,1.95,27.5,22.0,14.94,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,122.0,22.5,2.4,23.5,38.5,126.28,75.45
2016,9,23,7,0,244.0,45.0,2.7,24.0,77.0,244.71,190.91
2016,9,23,7,15,334.5,58.5,2.85,24.5,125.5,332.74,266.14
2016,9,23,7,30,425.0,72.0,3.0,25.0,174.0,429.67,345.29
2016,9,23,7,45,507.0,76.5,3.2,25.5,229.0,523.3,418.45
2016,9,23,8,0,589.0,81.0,3.4,26.0,284.0,616.78,487.61
2016,9,23,8,15,376.5,135.0,3.45,26.0,273.0,514.02,406.95
2016,9,23,8,30,164.0,189.0,3.5,26.0,262.0,364.05,287.14
2016,9,23,8,45,457.5,141.0,3.6,26.5,379.0,616.42,483.06
2016,9,23,9,0,751.0,93.0,3.7,27.0,496.0,851.8,647.93
2016,9,23,9,15,383.5,156.0,3.75,27.5,362.5,581.04,448.84
2016,9,23,9,30,16.0,219.0,3.8,28.0,229.0,213.57,162.05
2016,9,23,9,45,422.5,159.5,3.85,28.5,451.5,632.12,485.93
2016,9,23,10,0,829.0,100.0,3.9,29.0,674.0,969.14,715.78
2016,9,23,10,15,434.5,208.5,3.9,29.0,511.0,702.51,527.54
2016,9,23,10,30,40.0,317.0,3.9,29.0,348.0,351.41,263.22
2016,9,23,10,45,453.5,211.5,3.95,29.5,573.5,717.71,539.31
2016,9,23,11,0,867.0,106.0,4.0,30.0,799.0,1002.25,729.82
2016,9,23,11,15,872.0,106.5,4.0,30.0,818.5,995.27,722.34
2016,9,23,11,30,877.0,107.0,4.0,30.0,838.0,984.43,714.69
2016,9,23,11,45,869.0,114.0,4.0,30.5,847.0,963.92,699.47
2016,9,23,12,0,861.0,121.0,4.0,31.0,856.0,939.89,682.14
2016,9,23,12,15,495.0,276.0,4.05,31.0,699.0,745.4,547.73
2016,9,23,12,30,129.0,431.0,4.1,31.0,542.0,522.94,383.95
2016,9,23,12,45,225.0,416.0,4.15,31.5,607.5,578.34,425.51
2016,9,23,13,0,321.0,401.0,4.2,32.0,673.0,637.07,467.1
2016,9,23,13,15,586.0,260.5,4.2,32.0,746.0,702.49,517.56
2016,9,23,13,30,851.0,120.0,4.2,32.0,819.0,724.04,536.37
2016,9,23,13,45,843.0,119.5,4.25,32.0,796.0,674.27,500.01
2016,9,23,14,0,835.0,119.0,4.3,32.0,773.0,622.94,462.0
2016,9,23,14,15,825.5,117.5,4.3,32.0,743.0,570.08,421.7
2016,9,23,14,30,816.0,116.0,4.3,32.0,713.0,513.75,377.77
2016,9,23,14,45,537.5,210.5,4.35,32.0,595.5,413.62,302.43
2016,9,23,15,0,259.0,305.0,4.4,32.0,478.0,340.55,249.29
2016,9,23,15,15,507.5,205.0,4.35,31.5,514.5,322.04,228.66
2016,9,23,15,30,756.0,105.0,4.3,31.0,551.0,275.51,182.11
2016,9,23,15,45,732.5,101.5,4.3,31.0,502.5,216.06,133.34
2016,9,23,16,0,709.0,98.0,4.3,31.0,454.0,154.01,86.93
2016,9,23,16,15,676.5,93.0,4.15,30.5,402.5,97.68,55.26
2016,9,23,16,30,644.0,88.0,4.0,30.0,351.0,64.5,48.51
2016,9,23,16,45,599.0,81.0,3.85,30.0,297.5,60.59,45.39
2016,9,23,17,0,554.0,74.0,3.7,30.0,244.0,56.56,42.08
2016,9,23,17,15,485.5,65.0,3.4,29.0,191.5,50.65,37.21
2016,9,23,17,30,417.0,56.0,3.1,28.0,139.0,44.63,32.0
2016,9,23,17,45,311.0,43.0,2.8,27.5,93.5,33.17,21.86
2016,9,23,18,0,205.0,30.0,2.5,27.0,48.0,23.28,11.54
2016,9,23,18,15,102.5,15.0,2.55,26.5,24.0,12.8,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,119.0,22.5,2.85,23.5,37.5,124.48,71.15
2016,9,24,7,0,238.0,45.0,3.0,24.0,75.0,241.91,188.49
2016,9,24,7,15,328.0,58.5,3.1,24.0,123.0,329.29,263.98
2016,9,24,7,30,418.0,72.0,3.2,24.0,171.0,425.58,343.65
2016,9,24,7,45,481.0,81.0,3.35,24.5,223.5,509.05,409.46
2016,9,24,8,0,544.0,90.0,3.5,25.0,276.0,591.68,471.1
2016,9,24,8,15,273.5,117.5,3.6,25.5,211.0,383.84,307.59
2016,9,24,8,30,3.0,145.0,3.7,26.0,146.0,134.35,102.85
2016,9,24,8,45,1.5,82.5,3.85,26.5,83.0,69.9,51.04
2016,9,24,9,0,0.0,20.0,4.0,27.0,20.0,16.53,7.74
2016,9,24,9,15,52.5,150.5,4.0,27.0,183.5,194.26,151.11
2016,9,24,9,30,105.0,281.0,4.0,27.0,347.0,392.43,302.94
2016,9,24,9,45,207.0,294.5,4.05,27.5,434.0,528.32,404.31
2016,9,24,10,0,309.0,308.0,4.1,28.0,521.0,666.74,503.65
2016,9,24,10,15,157.5,250.5,4.05,28.0,360.0,423.16,323.05
2016,9,24,10,30,6.0,193.0,4.0,28.0,199.0,173.42,129.88
2016,9,24,10,45,419.0,158.0,4.0,28.5,492.5,633.95,484.0
2016,9,24,11,0,832.0,123.0,4.0,29.0,786.0,985.52,722.5
2016,9,24,11,15,588.5,253.5,4.0,29.0,728.0,887.04,652.0
2016,9,24,11,30,345.0,384.0,4.0,29.0,670.0,744.09,547.85
2016,9,24,11,45,380.0,373.5,4.0,29.5,692.5,753.72,554.67
2016,9,24,12,0,415.0,363.0,4.0,30.0,715.0,774.55,567.89
2016,9,24,12,15,217.5,336.0,4.0,30.0,520.5,536.37,398.39
2016,9,24,12,30,20.0,309.0,4.0,30.0,326.0,283.98,210.7
2016,9,24,12,45,213.0,336.5,4.05,30.0,516.5,506.2,378.38
2016,9,24,13,0,406.0,364.0,4.1,30.0,707.0,671.32,497.04
2016,9,24,13,15,619.0,246.0,4.05,30.0,758.0,714.96,530.49
2016,9,24,13,30,832.0,128.0,4.0,30.0,809.0,717.19,535.04
2016,9,24,13,45,823.5,128.0,4.0,30.0,786.0,672.56,501.9
2016,9,24,14,0,815.0,128.0,4.0,30.0,763.0,621.04,463.46
2016,9,24,14,15,805.0,126.0,4.0,30.0,732.5,565.73,421.32
2016,9,24,14,30,795.0,124.0,4.0,30.0,702.0,509.7,377.45
2016,9,24,14,45,748.5,137.0,4.0,30.0,658.5,449.9,329.71
2016,9,24,15,0,702.0,150.0,4.0,30.0,615.0,390.79,281.73
2016,9,24,15,15,682.0,145.5,3.95,29.5,572.0,332.33,233.68
2016,9,24,15,30,662.0,141.0,3.9,29.0,529.0,275.64,186.59
2016,9,24,15,45,632.5,136.0,3.9,29.0,480.5,218.85,140.54
2016,9,24,16,0,603.0,131.0,3.9,29.0,432.0,165.61,101.11
2016,9,24,16,15,567.0,123.5,3.7,28.5,381.0,113.96,71.69
2016,9,24,16,30,531.0,116.0,3.5,28.0,330.0,82.54,64.05
2016,9,24,16,45,478.0,107.0,3.35,28.0,277.5,77.1,59.69
2016,9,24,17,0,425.0,98.0,3.2,28.0,225.0,71.51,55.06
2016,9,24,17,15,355.0,84.0,3.0,27.5,175.0,62.1,47.11
2016,9,24,17,30,285.0,70.0,2.8,27.0,125.0,52.43,38.65
2016,9,24,17,45,192.0,50.5,2.6,26.5,82.0,38.77,26.51
2016,9,24,18,0,99.0,31.0,2.4,26.0,39.0,24.06,11.47
2016,9,24,18,15,49.5,15.5,2.4,25.5,19.5,13.23,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,16.0,2.05,23.0,16.0,13.19,2.02
2016,9,25,7,0,0.0,32.0,2.2,23.0,32.0,27.31,16.23
2016,9,25,7,15,0.0,54.0,2.3,23.0,54.0,49.78,35.21
2016,9,25,7,30,0.0,76.0,2.4,23.0,76.0,71.21,53.24
2016,9,25,7,45,6.5,98.5,2.5,23.5,101.0,97.71,75.23
2016,9,25,8,0,13.0,121.0,2.6,24.0,126.0,124.38,96.91
2016,9,25,8,15,6.5,129.0,2.6,24.0,131.5,123.64,95.77
2016,9,25,8,30,0.0,137.0,2.6,24.0,137.0,123.29,94.9
2016,9,25,8,45,74.5,187.0,2.65,24.5,226.5,260.47,205.67
2016,9,25,9,0,149.0,237.0,2.7,25.0,316.0,409.25,319.92
2016,9,25,9,15,229.0,251.0,2.65,25.0,385.5,501.91,389.4
2016,9,25,9,30,309.0,265.0,2.6,25.0,455.0,618.8,473.98
2016,9,25,9,45,374.0,266.5,2.6,25.0,512.5,685.93,521.17
2016,9,25,10,0,439.0,268.0,2.6,25.0,570.0,774.46,581.97
2016,9,25,10,15,342.0,312.0,2.6,25.0,555.0,702.69,527.78
2016,9,25,10,30,245.0,356.0,2.6,25.0,540.0,626.77,471.25
2016,9,25,10,45,523.5,247.5,2.6,25.5,657.5,829.31,617.72
2016,9,25,11,0,802.0,139.0,2.6,26.0,775.0,986.34,720.17
2016,9,25,11,15,611.5,243.5,2.55,26.0,735.5,900.64,660.32
2016,9,25,11,30,421.0,348.0,2.5,26.0,696.0,798.22,586.07
2016,9,25,11,45,402.0,362.5,2.5,26.0,698.5,763.98,562.93
2016,9,25,12,0,383.0,377.0,2.5,26.0,701.0,744.82,549.06
2016,9,25,12,15,302.5,401.5,2.45,26.0,658.0,678.35,500.98
2016,9,25,12,30,222.0,426.0,2.4,26.0,615.0,600.36,444.9
2016,9,25,12,45,200.5,424.5,2.4,26.5,594.0,566.42,420.1
2016,9,25,13,0,179.0,423.0,2.4,27.0,573.0,533.32,395.55
2016,9,25,13,15,152.0,413.0,2.3,27.0,539.0,489.52,363.78
2016,9,25,13,30,125.0,403.0,2.2,27.0,505.0,447.92,333.47
2016,9,25,13,45,162.0,391.5,2.15,27.0,520.0,449.74,335.43
2016,9,25,14,0,199.0,380.0,2.1,27.0,535.0,447.63,333.99
2016,9,25,14,15,183.5,364.5,2.0,26.5,503.0,409.05,305.97
2016,9,25,14,30,168.0,349.0,1.9,26.0,471.0,372.16,279.04
2016,9,25,14,45,84.0,223.0,1.85,26.0,284.0,221.87,167.05
2016,9,25,15,0,0.0,97.0,1.8,26.0,97.0,80.72,58.81
2016,9,25,15,15,0.0,81.5,1.8,25.5,81.5,67.77,48.94
2016,9,25,15,30,0.0,66.0,1.8,25.0,66.0,54.78,38.78
2016,9,25,15,45,0.0,43.0,1.85,25.0,43.0,35.6,23.39
2016,9,25,16,0,0.0,20.0,1.9,25.0,20.0,16.51,7.89
2016,9,25,16,15,0.0,17.5,1.85,24.5,17.5,14.43,6.26
2016,9,25,16,30,0.0,15.0,1.8,24.0,15.0,12.36,5.05
2016,9,25,16,45,0.0,12.5,1.75,24.0,12.5,10.29,3.28
2016,9,25,17,0,0.0,10.0,1.7,24.0,10.0,8.22,1.49
2016,9,25,17,15,0.0,7.5,1.65,23.5,7.5,6.16,0.0
2016,9,25,17,30,0.0,5.0,1.6,23.0,5.0,4.1,0.0
2016,9,25,17,45,0.0,3.0,1.6,23.0,3.0,2.46,0.0
2016,9,25,18,0,0.0,1.0,1.6,23.0,1.0,0.82,0.0
2016,9,25,18,15,0.0,0.5,1.65,23.0,0.5,0.43,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,3.0,3.7,19.0,3.0,2.46,0.0
2016,9,26,7,0,0.0,6.0,3.8,19.0,6.0,4.92,0.0
2016,9,26,7,15,0.0,10.0,3.85,18.5,10.0,8.21,1.21
2016,9,26,7,30,0.0,14.0,3.9,18.0,14.0,11.51,4.09
2016,9,26,7,45,0.0,18.5,4.0,18.0,18.5,15.23,7.29
2016,9,26,8,0,0.0,23.0,4.1,18.0,23.0,18.95,10.44
2016,9,26,8,15,0.0,42.0,4.15,18.0,42.0,34.71,23.72
2016,9,26,8,30,0.0,61.0,4.2,18.0,61.0,50.54,36.9
2016,9,26,8,45,0.0,84.0,4.3,18.5,84.0,69.77,52.67
2016,9,26,9,0,0.0,107.0,4.4,19.0,107.0,90.62,69.54
2016,9,26,9,15,2.0,143.0,4.4,19.0,144.5,126.02,98.3
2016,9,26,9,30,4.0,179.0,4.4,19.0,182.0,161.96,127.11
2016,9,26,9,45,2.0,148.0,4.4,19.0,149.5,129.28,100.29
2016,9,26,10,0,0.0,117.0,4.4,19.0,117.0,98.64,75.18
2016,9,26,10,15,0.0,122.0,4.4,19.0,122.0,103.0,78.57
2016,9,26,10,30,0.0,127.0,4.4,19.0,127.0,107.36,81.93
2016,9,26,10,45,5.5,180.5,4.4,19.5,185.0,160.95,124.78
2016,9,26,11,0,11.0,234.0,4.4,20.0,243.0,215.3,167.39
2016,9,26,11,15,12.0,244.0,4.4,20.0,254.0,224.6,174.41
2016,9,26,11,30,13.0,254.0,4.4,20.0,265.0,233.73,181.4
2016,9,26,11,45,14.5,268.5,4.4,20.5,281.0,247.3,191.48
2016,9,26,12,0,16.0,283.0,4.4,21.0,297.0,260.57,201.28
2016,9,26,12,15,12.0,240.5,4.35,21.0,251.0,217.19,167.43
2016,9,26,12,30,8.0,198.0,4.3,21.0,205.0,175.2,134.53
2016,9,26,12,45,9.5,216.5,4.25,21.5,225.0,191.8,147.35
2016,9,26,13,0,11.0,235.0,4.2,22.0,245.0,208.06,159.74
2016,9,26,13,15,17.5,270.5,4.15,22.0,285.5,242.35,186.48
2016,9,26,13,30,24.0,306.0,4.1,22.0,326.0,275.43,212.06
2016,9,26,13,45,18.0,274.5,4.1,22.0,289.5,242.08,186.34
2016,9,26,14,0,12.0,243.0,4.1,22.0,253.0,209.92,161.52
2016,9,26,14,15,6.0,173.0,4.05,22.0,178.0,147.16,112.45
2016,9,26,14,30,0.0,103.0,4.0,22.0,103.0,85.79,63.78
2016,9,26,14,45,4.0,152.0,3.95,22.0,154.5,127.49,97.33
2016,9,26,15,0,8.0,201.0,3.9,22.0,206.0,167.22,128.99
2016,9,26,15,15,6.0,187.5,3.8,21.5,191.5,154.31,119.22
2016,9,26,15,30,4.0,174.0,3.7,21.0,177.0,141.74,109.76
2016,9,26,15,45,29.5,187.5,3.65,21.0,203.0,151.31,116.71
2016,9,26,16,0,55.0,201.0,3.6,21.0,229.0,156.97,120.6
2016,9,26,16,15,51.0,178.0,3.55,21.0,201.5,133.41,102.98
2016,9,26,16,30,47.0,155.0,3.5,21.0,174.0,113.83,92.76
2016,9,26,16,45,39.0,132.0,3.45,21.0,146.0,98.14,79.57
2016,9,26,17,0,31.0,109.0,3.4,21.0,118.0,82.1,65.82
2016,9,26,17,15,19.0,86.0,3.2,20.5,91.0,67.11,52.81
2016,9,26,17,30,7.0,63.0,3.0,20.0,64.0,49.68,37.36
2016,9,26,17,45,3.5,40.5,2.85,20.0,41.0,32.47,21.79
2016,9,26,18,0,0.0,18.0,2.7,20.0,18.0,14.86,3.71
2016,9,26,18,15,0.0,9.0,2.7,19.5,9.0,7.68,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,32.5,21.5,2.95,16.5,25.5,50.2,20.74
2016,9,27,7,0,65.0,43.0,3.0,17.0,51.0,104.2,80.26
2016,9,27,7,15,102.0,66.0,3.05,17.0,86.0,159.4,129.33
2016,9,27,7,30,139.0,89.0,3.1,17.0,121.0,216.53,178.99
2016,9,27,7,45,171.5,110.0,3.2,17.5,160.5,269.54,223.63
2016,9,27,8,0,204.0,131.0,3.3,18.0,200.0,341.62,281.98
2016,9,27,8,15,213.0,156.0,3.3,18.5,239.0,384.81,315.03
2016,9,27,8,30,222.0,181.0,3.3,19.0,278.0,408.47,332.23
2016,9,27,8,45,121.5,188.0,3.35,19.5,242.0,325.19,262.21
2016,9,27,9,0,21.0,195.0,3.4,20.0,206.0,199.47,157.79
2016,9,27,9,15,23.0,213.0,3.3,20.5,226.0,217.73,171.77
2016,9,27,9,30,25.0,231.0,3.2,21.0,246.0,235.99,185.28
2016,9,27,9,45,27.5,250.0,3.1,21.5,267.5,276.4,215.82
2016,9,27,10,0,30.0,269.0,3.0,22.0,289.0,296.92,230.54
2016,9,27,10,15,123.5,313.0,2.9,22.0,403.0,459.99,356.22
2016,9,27,10,30,217.0,357.0,2.8,22.0,517.0,600.56,459.62
2016,9,27,10,45,349.5,329.5,2.7,22.5,599.0,720.71,545.57
2016,9,27,11,0,482.0,302.0,2.6,23.0,681.0,837.25,625.51
2016,9,27,11,15,352.0,354.5,2.55,23.0,635.0,732.87,548.51
2016,9,27,11,30,222.0,407.0,2.5,23.0,589.0,629.67,472.59
2016,9,27,11,45,177.0,413.5,2.45,23.0,560.0,582.86,438.23
2016,9,27,12,0,132.0,420.0,2.4,23.0,531.0,537.07,404.01
2016,9,27,12,15,162.0,422.0,2.4,23.0,558.5,556.33,418.68
2016,9,27,12,30,192.0,424.0,2.4,23.0,586.0,572.93,430.94
2016,9,27,12,45,193.5,420.5,2.4,23.0,582.5,557.47,419.71
2016,9,27,13,0,195.0,417.0,2.4,23.0,579.0,541.21,408.07
2016,9,27,13,15,196.0,409.0,2.4,22.5,569.5,519.74,393.42
2016,9,27,13,30,197.0,401.0,2.4,22.0,560.0,497.72,378.2
2016,9,27,13,45,207.0,387.0,2.4,22.0,550.0,475.98,362.44
2016,9,27,14,0,217.0,373.0,2.4,22.0,540.0,453.03,345.5
2016,9,27,14,15,284.0,343.0,2.35,22.0,551.5,451.35,344.16
2016,9,27,14,30,351.0,313.0,2.3,22.0,563.0,437.1,332.45
2016,9,27,14,45,361.0,291.5,2.3,22.0,537.0,397.18,300.89
2016,9,27,15,0,371.0,270.0,2.3,22.0,511.0,356.08,267.63
2016,9,27,15,15,342.5,255.0,2.2,22.0,465.5,306.62,227.98
2016,9,27,15,30,314.0,240.0,2.1,22.0,420.0,260.64,191.14
2016,9,27,15,45,176.0,215.5,2.05,22.0,315.0,194.52,143.83
2016,9,27,16,0,38.0,191.0,2.0,22.0,210.0,148.46,113.7
2016,9,27,16,15,34.5,169.5,1.85,22.0,185.0,127.25,97.85
2016,9,27,16,30,31.0,148.0,1.7,22.0,160.0,109.38,88.48
2016,9,27,16,45,276.0,111.0,1.55,22.0,192.0,81.3,64.76
2016,9,27,17,0,521.0,74.0,1.4,22.0,224.0,56.95,43.87
2016,9,27,17,15,448.5,64.0,1.2,21.5,172.5,50.25,38.04
2016,9,27,17,30,376.0,54.0,1.0,21.0,121.0,43.41,31.8
2016,9,27,17,45,272.5,39.0,0.85,20.5,78.0,30.12,19.69
2016,9,27,18,0,169.0,24.0,0.7,20.0,35.0,18.68,4.65
2016,9,27,18,15,84.5,12.0,0.7,20.0,17.5,10.24,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,174.5,17.5,1.9,17.5,38.0,152.18,66.34
2016,9,28,7,0,349.0,35.0,2.2,18.0,76.0,304.64,241.12
2016,9,28,7,15,442.5,45.0,2.2,18.5,126.5,398.59,323.87
2016,9,28,7,30,536.0,55.0,2.2,19.0,177.0,500.63,407.24
2016,9,28,7,45,596.0,61.5,2.2,19.5,231.5,578.76,467.26
2016,9,28,8,0,656.0,68.0,2.2,20.0,286.0,659.91,526.45
2016,9,28,8,15,694.0,73.0,2.1,20.5,340.5,717.49,565.12
2016,9,28,8,30,732.0,78.0,2.0,21.0,395.0,780.43,606.01
2016,9,28,8,45,760.5,81.0,1.9,22.0,446.5,831.45,635.72
2016,9,28,9,0,789.0,84.0,1.8,23.0,498.0,880.82,663.21
2016,9,28,9,15,808.5,87.0,1.7,23.5,545.0,919.42,683.87
2016,9,28,9,30,828.0,90.0,1.6,24.0,592.0,955.28,702.29
2016,9,28,9,45,842.0,92.5,1.55,24.5,634.0,970.24,707.61
2016,9,28,10,0,856.0,95.0,1.5,25.0,676.0,993.28,718.34
2016,9,28,10,15,866.5,97.0,1.45,25.0,710.5,1008.57,725.46
2016,9,28,10,30,877.0,99.0,1.4,25.0,745.0,1020.09,730.37
2016,9,28,10,45,884.5,100.0,1.35,25.5,772.5,1023.51,728.96
2016,9,28,11,0,892.0,101.0,1.3,26.0,800.0,1022.97,725.36
2016,9,28,11,15,896.5,102.0,1.3,26.0,819.5,1015.42,719.93
2016,9,28,11,30,901.0,103.0,1.3,26.0,839.0,1003.91,712.3
2016,9,28,11,45,908.5,100.5,1.35,26.5,851.0,987.63,701.32
2016,9,28,12,0,916.0,98.0,1.4,27.0,863.0,967.41,688.01
2016,9,28,12,15,916.5,98.0,1.4,27.0,865.0,939.49,670.58
2016,9,28,12,30,917.0,98.0,1.4,27.0,867.0,908.05,650.98
2016,9,28,12,45,916.0,97.5,1.45,27.5,860.5,871.46,627.45
2016,9,28,13,0,915.0,97.0,1.5,28.0,854.0,831.75,601.78
2016,9,28,13,15,911.5,96.5,1.5,28.0,839.0,787.2,573.38
2016,9,28,13,30,908.0,96.0,1.5,28.0,824.0,740.08,542.56
2016,9,28,13,45,903.5,94.0,1.5,28.0,801.0,688.57,506.45
2016,9,28,14,0,899.0,92.0,1.5,28.0,778.0,635.06,467.88
2016,9,28,14,15,891.0,90.5,1.5,28.0,747.0,578.29,425.76
2016,9,28,14,30,883.0,89.0,1.5,28.0,716.0,520.35,381.31
2016,9,28,14,45,873.5,86.5,1.5,28.0,678.5,459.97,333.51
2016,9,28,15,0,864.0,84.0,1.5,28.0,641.0,399.12,283.71
2016,9,28,15,15,849.0,82.0,1.45,28.0,597.0,336.75,231.42
2016,9,28,15,30,834.0,80.0,1.4,28.0,553.0,275.08,179.2
2016,9,28,15,45,815.0,76.5,1.4,28.0,504.0,207.58,124.04
2016,9,28,16,0,796.0,73.0,1.4,28.0,455.0,146.16,78.45
2016,9,28,16,15,767.0,69.0,1.3,27.5,402.0,86.0,46.08
2016,9,28,16,30,738.0,65.0,1.2,27.0,349.0,54.14,40.44
2016,9,28,16,45,697.0,60.0,1.15,27.0,294.5,50.68,37.63
2016,9,28,17,0,656.0,55.0,1.1,27.0,240.0,47.16,34.66
2016,9,28,17,15,587.5,48.0,1.05,26.0,186.0,38.32,27.14
2016,9,28,17,30,519.0,41.0,1.0,25.0,132.0,33.23,22.59
2016,9,28,17,45,400.0,30.5,0.95,24.5,85.0,24.95,14.93
2016,9,28,18,0,281.0,20.0,0.9,24.0,38.0,16.57,1.49
2016,9,28,18,15,140.5,10.0,0.9,23.5,19.0,8.54,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.5,16.5,3.65,15.5,39.5,164.5,63.05
2016,9,29,7,0,397.0,33.0,3.9,16.0,79.0,334.01,267.0
2016,9,29,7,15,491.0,42.0,3.95,16.5,131.0,429.18,353.33
2016,9,29,7,30,585.0,51.0,4.0,17.0,183.0,532.5,439.29
2016,9,29,7,45,643.5,57.0,4.1,17.5,239.0,610.73,501.21
2016,9,29,8,0,702.0,63.0,4.2,18.0,295.0,687.14,558.78
2016,9,29,8,15,680.0,77.0,4.25,18.5,335.0,716.73,578.63
2016,9,29,8,30,658.0,91.0,4.3,19.0,375.0,736.97,590.91
2016,9,29,8,45,745.0,84.0,4.4,20.0,443.0,821.62,649.31
2016,9,29,9,0,832.0,77.0,4.5,21.0,511.0,913.4,710.47
2016,9,29,9,15,850.5,80.0,4.45,21.5,559.0,941.08,725.25
2016,9,29,9,30,869.0,83.0,4.4,22.0,607.0,976.39,745.77
2016,9,29,9,45,884.0,84.5,4.4,22.5,649.5,1003.18,760.48
2016,9,29,10,0,899.0,86.0,4.4,23.0,692.0,1026.49,772.86
2016,9,29,10,15,909.0,87.5,4.4,23.5,728.0,1041.0,779.35
2016,9,29,10,30,919.0,89.0,4.4,24.0,764.0,1051.56,783.38
2016,9,29,10,45,926.5,90.0,4.4,24.5,792.0,1054.93,782.81
2016,9,29,11,0,934.0,91.0,4.4,25.0,820.0,1054.17,779.73
2016,9,29,11,15,938.5,92.0,4.4,25.0,840.0,1046.23,773.64
2016,9,29,11,30,943.0,93.0,4.4,25.0,860.0,1034.15,765.03
2016,9,29,11,45,943.0,95.0,4.45,25.5,870.5,1014.7,750.51
2016,9,29,12,0,943.0,97.0,4.5,26.0,881.0,991.35,733.57
2016,9,29,12,15,944.0,97.0,4.5,26.0,883.5,963.05,714.6
2016,9,29,12,30,945.0,97.0,4.5,26.0,886.0,931.1,693.21
2016,9,29,12,45,944.0,97.0,4.5,26.0,879.5,893.94,668.26
2016,9,29,13,0,943.0,97.0,4.5,26.0,873.0,853.55,640.96
2016,9,29,13,15,939.5,96.0,4.45,26.0,858.0,807.24,609.33
2016,9,29,13,30,936.0,95.0,4.4,26.0,843.0,758.31,575.22
2016,9,29,13,45,931.5,93.5,4.4,26.0,819.5,705.85,536.25
2016,9,29,14,0,927.0,92.0,4.4,26.0,796.0,651.29,494.74
2016,9,29,14,15,919.5,90.5,4.35,26.0,764.5,593.22,449.34
2016,9,29,14,30,912.0,89.0,4.3,26.0,733.0,533.86,401.6
2016,9,29,14,45,898.5,88.0,4.25,26.0,693.5,471.29,350.0
2016,9,29,15,0,885.0,87.0,4.2,26.0,654.0,408.64,296.87
2016,9,29,15,15,869.5,85.0,4.1,25.5,608.5,344.73,242.12
2016,9,29,15,30,854.0,83.0,4.0,25.0,563.0,281.56,187.46
2016,9,29,15,45,834.0,79.0,3.95,25.0,513.0,212.26,129.38
2016,9,29,16,0,814.0,75.0,3.9,25.0,463.0,149.05,81.51
2016,9,29,16,15,783.5,71.5,3.55,24.5,408.5,88.01,48.42
2016,9,29,16,30,753.0,68.0,3.2,24.0,354.0,56.75,43.23
2016,9,29,16,45,707.5,62.5,2.9,23.5,297.5,52.9,40.13
2016,9,29,17,0,662.0,57.0,2.6,23.0,241.0,49.0,36.85
2016,9,29,17,15,589.5,50.0,2.35,22.0,185.5,40.01,29.06
2016,9,29,17,30,517.0,43.0,2.1,21.0,130.0,34.99,24.46
2016,9,29,17,45,389.5,31.5,1.85,20.0,82.5,25.88,15.91
2016,9,29,18,0,262.0,20.0,1.6,19.0,35.0,16.64,0.0
2016,9,29,18,15,131.0,10.0,1.6,18.5,17.5,8.54,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
