Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,16.5,1.95,13.5,39.5,166.88,52.51
2016,9,30,7,0,406.0,33.0,2.2,14.0,79.0,340.6,271.97
2016,9,30,7,15,501.0,42.0,2.2,14.5,131.5,437.03,359.1
2016,9,30,7,30,596.0,51.0,2.2,15.0,184.0,541.63,444.87
2016,9,30,7,45,653.0,57.0,2.25,15.5,240.5,613.73,500.99
2016,9,30,8,0,710.0,63.0,2.3,16.0,297.0,694.62,560.8
2016,9,30,8,15,747.0,67.5,2.1,16.5,352.5,758.02,603.23
2016,9,30,8,30,784.0,72.0,1.9,17.0,408.0,821.05,643.18
2016,9,30,8,45,810.0,75.5,1.7,18.0,460.5,871.75,671.23
2016,9,30,9,0,836.0,79.0,1.5,19.0,513.0,920.54,696.49
2016,9,30,9,15,854.0,82.0,1.5,19.5,561.0,947.64,710.42
2016,9,30,9,30,872.0,85.0,1.5,20.0,609.0,982.39,729.48
2016,9,30,9,45,884.5,87.5,1.5,20.5,651.0,1007.81,742.18
2016,9,30,10,0,897.0,90.0,1.5,21.0,693.0,1029.65,752.69
2016,9,30,10,15,907.0,91.5,1.45,21.0,728.0,1043.98,759.11
2016,9,30,10,30,917.0,93.0,1.4,21.0,763.0,1054.38,763.24
2016,9,30,10,45,922.5,94.5,1.35,21.5,790.5,1056.14,760.67
2016,9,30,11,0,928.0,96.0,1.3,22.0,818.0,1053.78,755.82
2016,9,30,11,15,932.5,97.0,1.25,22.0,837.5,1045.73,749.12
2016,9,30,11,30,937.0,98.0,1.2,22.0,857.0,1033.57,740.11
2016,9,30,11,45,941.0,97.0,1.15,22.0,868.0,1014.7,727.13
2016,9,30,12,0,945.0,96.0,1.1,22.0,879.0,991.87,711.9
2016,9,30,12,15,945.0,96.5,1.1,22.0,880.5,963.08,693.95
2016,9,30,12,30,945.0,97.0,1.1,22.0,882.0,930.67,673.76
2016,9,30,12,45,944.0,96.0,1.15,22.5,875.0,892.46,649.32
2016,9,30,13,0,943.0,95.0,1.2,23.0,868.0,851.05,622.67
2016,9,30,13,15,939.0,94.5,1.2,23.0,852.5,804.83,593.12
2016,9,30,13,30,935.0,94.0,1.2,23.0,837.0,756.03,561.14
2016,9,30,13,45,930.0,92.5,1.3,23.5,812.5,703.25,523.86
2016,9,30,14,0,925.0,91.0,1.4,24.0,788.0,648.45,483.87
2016,9,30,14,15,916.5,89.5,1.45,24.0,756.5,589.93,440.32
2016,9,30,14,30,908.0,88.0,1.5,24.0,725.0,530.24,394.24
2016,9,30,14,45,896.5,86.0,1.55,24.0,685.5,467.92,344.44
2016,9,30,15,0,885.0,84.0,1.6,24.0,646.0,405.31,292.59
2016,9,30,15,15,869.5,81.5,1.6,24.0,601.0,341.05,237.98
2016,9,30,15,30,854.0,79.0,1.6,24.0,556.0,277.55,183.42
2016,9,30,15,45,833.0,76.0,1.6,24.0,505.5,208.92,126.49
2016,9,30,16,0,812.0,73.0,1.6,24.0,455.0,146.52,79.7
2016,9,30,16,15,781.5,69.0,1.5,23.5,401.0,85.29,46.75
2016,9,30,16,30,751.0,65.0,1.4,23.0,347.0,54.46,41.45
2016,9,30,16,45,706.0,60.0,1.3,23.0,291.0,50.93,38.54
2016,9,30,17,0,661.0,55.0,1.2,23.0,235.0,47.39,35.46
2016,9,30,17,15,588.5,47.5,1.1,22.0,180.0,38.09,27.4
2016,9,30,17,30,516.0,40.0,1.0,21.0,125.0,32.56,22.36
2016,9,30,17,45,386.0,29.0,0.95,20.5,78.5,23.8,14.01
2016,9,30,18,0,256.0,18.0,0.9,20.0,32.0,14.93,0.0
2016,9,30,18,15,128.0,9.0,0.9,19.5,16.0,7.68,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,4.0,0.45,16.5,4.0,3.28,0.0
2016,10,1,7,0,0.0,8.0,0.4,17.0,8.0,6.56,0.0
2016,10,1,7,15,0.0,13.5,0.4,17.0,13.5,11.09,3.69
2016,10,1,7,30,0.0,19.0,0.4,17.0,19.0,15.63,7.68
2016,10,1,7,45,0.0,24.5,0.45,17.5,24.5,20.18,11.59
2016,10,1,8,0,0.0,30.0,0.5,18.0,30.0,24.74,15.43
2016,10,1,8,15,0.0,31.0,0.5,18.5,31.0,25.58,16.06
2016,10,1,8,30,0.0,32.0,0.5,19.0,32.0,26.43,16.66
2016,10,1,8,45,0.0,53.0,0.5,20.0,53.0,43.89,31.04
2016,10,1,9,0,0.0,74.0,0.5,21.0,74.0,61.42,45.16
2016,10,1,9,15,0.0,81.0,0.65,21.5,81.0,67.3,49.65
2016,10,1,9,30,0.0,88.0,0.8,22.0,88.0,73.19,54.14
2016,10,1,9,45,61.5,201.5,0.95,22.5,242.5,257.72,201.31
2016,10,1,10,0,123.0,315.0,1.1,23.0,397.0,468.55,357.3
2016,10,1,10,15,122.0,332.5,1.1,23.0,417.5,483.21,365.17
2016,10,1,10,30,121.0,350.0,1.1,23.0,438.0,497.02,374.0
2016,10,1,10,45,110.0,361.0,1.1,23.5,444.0,470.9,353.71
2016,10,1,11,0,99.0,372.0,1.1,24.0,450.0,466.3,348.97
2016,10,1,11,15,497.5,238.5,1.05,24.0,639.0,776.53,573.16
2016,10,1,11,30,896.0,105.0,1.0,24.0,828.0,1000.82,714.35
2016,10,1,11,45,606.0,247.5,1.0,24.5,739.5,867.46,624.01
2016,10,1,12,0,316.0,390.0,1.0,25.0,651.0,697.29,505.25
2016,10,1,12,15,187.5,384.5,0.95,25.0,539.5,543.73,399.64
2016,10,1,12,30,59.0,379.0,0.9,25.0,428.0,399.99,296.21
2016,10,1,12,45,169.5,386.5,0.9,25.5,525.5,506.43,374.48
2016,10,1,13,0,280.0,394.0,0.9,26.0,623.0,600.12,439.0
2016,10,1,13,15,275.5,387.0,0.9,26.0,608.5,570.61,417.7
2016,10,1,13,30,271.0,380.0,0.9,26.0,594.0,540.79,397.15
2016,10,1,13,45,574.5,240.0,0.95,26.0,676.0,604.45,445.91
2016,10,1,14,0,878.0,100.0,1.0,26.0,758.0,627.6,463.33
2016,10,1,14,15,660.0,186.5,1.1,26.0,670.0,535.08,395.22
2016,10,1,14,30,442.0,273.0,1.2,26.0,582.0,452.85,335.03
2016,10,1,14,45,401.0,268.5,1.3,26.0,536.5,396.0,292.84
2016,10,1,15,0,360.0,264.0,1.4,26.0,491.0,346.89,255.39
2016,10,1,15,15,219.5,253.0,1.45,25.5,388.5,267.17,197.49
2016,10,1,15,30,79.0,242.0,1.5,25.0,286.0,206.85,155.55
2016,10,1,15,45,40.5,195.5,1.55,25.0,218.0,158.34,119.57
2016,10,1,16,0,2.0,149.0,1.6,25.0,150.0,118.79,90.42
2016,10,1,16,15,1.0,131.0,1.55,24.5,131.5,103.72,78.95
2016,10,1,16,30,0.0,113.0,1.5,24.0,113.0,89.45,71.04
2016,10,1,16,45,0.0,94.0,1.45,24.0,94.0,74.96,58.87
2016,10,1,17,0,0.0,75.0,1.4,24.0,75.0,60.32,46.35
2016,10,1,17,15,0.0,57.0,1.25,23.0,57.0,46.25,34.25
2016,10,1,17,30,0.0,39.0,1.1,22.0,39.0,32.05,21.76
2016,10,1,17,45,0.0,24.0,1.0,21.0,24.0,19.82,10.55
2016,10,1,18,0,0.0,9.0,0.9,20.0,9.0,7.4,0.0
2016,10,1,18,15,0.0,4.5,0.95,19.5,4.5,3.84,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,135.0,19.0,0.6,15.5,33.5,126.42,14.0
2016,10,2,7,0,270.0,38.0,0.6,16.0,67.0,259.41,202.38
2016,10,2,7,15,365.0,52.0,0.55,16.5,116.5,354.89,285.92
2016,10,2,7,30,460.0,66.0,0.5,17.0,166.0,459.91,370.34
2016,10,2,7,45,521.5,76.0,0.5,17.5,220.0,541.38,431.82
2016,10,2,8,0,583.0,86.0,0.5,18.0,274.0,625.76,491.8
2016,10,2,8,15,626.0,93.0,0.6,19.0,328.0,692.95,536.93
2016,10,2,8,30,669.0,100.0,0.7,20.0,382.0,760.45,580.65
2016,10,2,8,45,697.5,106.5,0.8,21.0,433.5,813.73,613.28
2016,10,2,9,0,726.0,113.0,0.9,22.0,485.0,865.54,644.24
2016,10,2,9,15,748.5,117.0,1.0,22.5,532.5,906.52,668.75
2016,10,2,9,30,771.0,121.0,1.1,23.0,580.0,945.0,691.51
2016,10,2,9,45,785.5,125.5,1.2,23.5,621.5,966.12,703.02
2016,10,2,10,0,800.0,130.0,1.3,24.0,663.0,991.13,717.27
2016,10,2,10,15,812.0,133.0,1.35,24.5,698.0,1008.35,725.74
2016,10,2,10,30,824.0,136.0,1.4,25.0,733.0,1021.82,732.04
2016,10,2,10,45,830.5,139.0,1.45,25.5,760.0,1025.79,732.6
2016,10,2,11,0,837.0,142.0,1.5,26.0,787.0,1025.83,730.98
2016,10,2,11,15,842.5,143.0,1.55,26.0,806.0,1018.74,726.56
2016,10,2,11,30,848.0,144.0,1.6,26.0,825.0,1007.73,719.91
2016,10,2,11,45,886.5,124.5,1.65,26.5,844.5,990.75,708.24
2016,10,2,12,0,925.0,105.0,1.7,27.0,864.0,981.97,701.92
2016,10,2,12,15,925.5,105.0,1.7,27.0,866.0,953.4,683.81
2016,10,2,12,30,926.0,105.0,1.7,27.0,868.0,921.29,663.66
2016,10,2,12,45,924.5,104.5,1.75,27.0,860.5,883.6,640.42
2016,10,2,13,0,923.0,104.0,1.8,27.0,853.0,842.81,614.97
2016,10,2,13,15,919.0,103.0,1.8,27.0,837.5,796.74,585.27
2016,10,2,13,30,915.0,102.0,1.8,27.0,822.0,748.17,552.86
2016,10,2,13,45,909.0,101.0,1.85,27.5,797.5,696.0,515.18
2016,10,2,14,0,903.0,100.0,1.9,28.0,773.0,641.94,475.15
2016,10,2,14,15,893.5,98.5,1.9,28.0,741.0,583.89,431.73
2016,10,2,14,30,884.0,97.0,1.9,28.0,709.0,524.84,386.12
2016,10,2,14,45,864.5,97.5,1.95,28.0,668.5,462.44,336.71
2016,10,2,15,0,845.0,98.0,2.0,28.0,628.0,398.74,284.78
2016,10,2,15,15,827.0,95.5,2.0,27.5,582.5,335.12,231.98
2016,10,2,15,30,809.0,93.0,2.0,27.0,537.0,272.75,179.52
2016,10,2,15,45,785.0,89.0,2.0,27.0,486.5,209.63,127.75
2016,10,2,16,0,761.0,85.0,2.0,27.0,436.0,149.14,83.17
2016,10,2,16,15,726.5,80.0,1.85,26.5,382.5,90.28,52.09
2016,10,2,16,30,692.0,75.0,1.7,26.0,329.0,56.86,42.97
2016,10,2,16,45,642.0,69.0,1.55,25.5,273.5,53.19,40.04
2016,10,2,17,0,592.0,63.0,1.4,25.0,218.0,49.49,36.92
2016,10,2,17,15,513.0,53.5,1.3,24.0,165.0,42.71,31.04
2016,10,2,17,30,434.0,44.0,1.2,23.0,112.0,35.82,24.79
2016,10,2,17,45,301.0,30.5,1.1,22.0,68.0,25.09,14.51
2016,10,2,18,0,168.0,17.0,1.0,21.0,24.0,14.1,0.0
2016,10,2,18,15,84.0,8.5,1.0,20.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,124.0,19.0,0.5,17.5,32.0,119.71,0.0
2016,10,3,7,0,248.0,38.0,0.5,18.0,64.0,246.24,189.63
2016,10,3,7,15,344.5,51.5,0.6,18.5,112.5,338.86,271.36
2016,10,3,7,30,441.0,65.0,0.7,19.0,161.0,445.34,357.78
2016,10,3,7,45,503.0,75.0,0.8,19.5,214.0,526.35,420.17
2016,10,3,8,0,565.0,85.0,0.9,20.0,267.0,610.37,481.52
2016,10,3,8,15,608.0,92.5,1.15,21.0,320.0,677.45,528.55
2016,10,3,8,30,651.0,100.0,1.4,22.0,373.0,744.94,574.36
2016,10,3,8,45,688.5,103.0,1.65,23.0,425.0,801.63,611.32
2016,10,3,9,0,726.0,106.0,1.9,24.0,477.0,857.3,646.77
2016,10,3,9,15,748.0,110.0,1.95,24.5,523.5,897.69,670.56
2016,10,3,9,30,770.0,114.0,2.0,25.0,570.0,929.19,688.29
2016,10,3,9,45,786.0,117.0,2.05,25.5,611.0,957.28,703.75
2016,10,3,10,0,802.0,120.0,2.1,26.0,652.0,982.07,717.05
2016,10,3,10,15,814.0,122.5,2.15,26.0,686.5,998.7,726.58
2016,10,3,10,30,826.0,125.0,2.2,26.0,721.0,1011.61,733.94
2016,10,3,10,45,837.5,125.0,2.3,26.5,749.0,1017.32,735.99
2016,10,3,11,0,849.0,125.0,2.4,27.0,777.0,1019.09,735.73
2016,10,3,11,15,854.5,126.5,2.45,27.0,796.0,1012.55,731.27
2016,10,3,11,30,860.0,128.0,2.5,27.0,815.0,989.47,716.42
2016,10,3,11,45,563.0,263.5,2.55,27.5,716.0,837.11,613.04
2016,10,3,12,0,266.0,399.0,2.6,28.0,617.0,660.48,485.16
2016,10,3,12,15,561.0,267.0,2.65,28.0,727.0,797.07,587.28
2016,10,3,12,30,856.0,135.0,2.7,28.0,837.0,899.39,657.86
2016,10,3,12,45,855.5,133.5,2.75,28.5,830.5,862.53,631.83
2016,10,3,13,0,855.0,132.0,2.8,29.0,824.0,822.72,604.92
2016,10,3,13,15,851.0,131.0,2.8,29.0,808.0,777.98,575.34
2016,10,3,13,30,847.0,130.0,2.8,29.0,792.0,730.93,542.19
2016,10,3,13,45,841.0,128.0,2.85,29.0,768.5,679.55,505.48
2016,10,3,14,0,835.0,126.0,2.9,29.0,745.0,626.53,466.56
2016,10,3,14,15,825.0,124.0,2.9,29.0,713.5,569.92,423.71
2016,10,3,14,30,815.0,122.0,2.9,29.0,682.0,512.59,379.02
2016,10,3,14,45,799.5,119.5,2.95,29.0,643.5,452.03,330.7
2016,10,3,15,0,784.0,117.0,3.0,29.0,605.0,391.96,281.31
2016,10,3,15,15,765.0,113.5,2.95,28.5,560.5,330.77,230.44
2016,10,3,15,30,746.0,110.0,2.9,28.0,516.0,267.04,177.26
2016,10,3,15,45,718.5,105.5,2.9,28.0,466.5,206.19,127.67
2016,10,3,16,0,691.0,101.0,2.9,28.0,417.0,148.5,85.39
2016,10,3,16,15,654.0,95.0,2.65,27.5,364.5,92.69,55.68
2016,10,3,16,30,617.0,89.0,2.4,27.0,312.0,66.68,51.1
2016,10,3,16,45,564.0,80.5,2.2,26.5,258.5,61.57,46.98
2016,10,3,17,0,511.0,72.0,2.0,26.0,205.0,56.34,42.56
2016,10,3,17,15,431.0,60.5,1.8,25.0,153.5,48.27,35.59
2016,10,3,17,30,351.0,49.0,1.6,24.0,102.0,37.74,26.21
2016,10,3,17,45,230.0,32.5,1.45,23.0,61.0,25.21,14.21
2016,10,3,18,0,109.0,16.0,1.3,22.0,20.0,13.66,0.0
2016,10,3,18,15,54.5,8.0,1.35,21.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.5,20.0,2.45,20.5,28.5,83.46,0.0
2016,10,4,7,0,153.0,40.0,2.7,21.0,57.0,175.2,133.21
2016,10,4,7,15,246.0,57.5,2.85,21.5,102.5,279.98,224.77
2016,10,4,7,30,339.0,75.0,3.0,22.0,148.0,380.29,308.7
2016,10,4,7,45,169.5,63.5,3.15,22.5,100.0,221.35,180.8
2016,10,4,8,0,0.0,52.0,3.3,23.0,52.0,43.02,30.06
2016,10,4,8,15,0.0,62.5,3.45,23.0,62.5,51.77,37.32
2016,10,4,8,30,0.0,73.0,3.6,23.0,73.0,60.55,44.4
2016,10,4,8,45,144.5,142.0,3.8,23.5,215.5,292.62,235.84
2016,10,4,9,0,289.0,211.0,4.0,24.0,358.0,536.81,424.25
2016,10,4,9,15,244.0,240.0,4.05,24.0,372.5,530.45,415.49
2016,10,4,9,30,199.0,269.0,4.1,24.0,387.0,498.93,389.47
2016,10,4,9,45,103.0,232.5,4.15,24.5,293.5,356.28,277.83
2016,10,4,10,0,7.0,196.0,4.2,25.0,200.0,180.14,137.7
2016,10,4,10,15,31.0,257.0,4.15,25.0,279.0,283.93,218.81
2016,10,4,10,30,55.0,318.0,4.1,25.0,358.0,372.95,286.23
2016,10,4,10,45,82.0,344.5,4.1,25.5,406.0,425.5,324.93
2016,10,4,11,0,109.0,371.0,4.1,26.0,454.0,476.86,362.18
2016,10,4,11,15,444.5,264.0,4.05,26.0,616.0,751.37,568.23
2016,10,4,11,30,780.0,157.0,4.0,26.0,778.0,954.48,709.53
2016,10,4,11,45,543.5,272.0,4.0,26.5,708.0,827.17,616.79
2016,10,4,12,0,307.0,387.0,4.0,27.0,638.0,686.82,511.94
2016,10,4,12,15,336.0,381.0,3.95,27.0,655.5,691.2,516.02
2016,10,4,12,30,365.0,375.0,3.9,27.0,673.0,692.55,517.15
2016,10,4,12,45,302.5,385.5,3.85,27.0,631.5,630.26,471.47
2016,10,4,13,0,240.0,396.0,3.8,27.0,590.0,559.36,419.71
2016,10,4,13,15,530.0,262.0,3.7,27.0,678.0,658.21,496.19
2016,10,4,13,30,820.0,128.0,3.6,27.0,766.0,709.56,535.81
2016,10,4,13,45,815.5,125.0,3.5,27.5,743.0,659.58,497.1
2016,10,4,14,0,811.0,122.0,3.4,28.0,720.0,607.91,457.07
2016,10,4,14,15,801.0,120.0,3.3,28.0,689.5,552.68,414.4
2016,10,4,14,30,791.0,118.0,3.2,28.0,659.0,496.8,370.07
2016,10,4,14,45,777.0,115.0,3.1,28.0,621.0,437.94,322.32
2016,10,4,15,0,763.0,112.0,3.0,28.0,583.0,379.45,273.61
2016,10,4,15,15,743.5,108.5,2.9,28.0,539.5,319.5,223.0
2016,10,4,15,30,724.0,105.0,2.8,28.0,496.0,257.25,170.52
2016,10,4,15,45,699.0,100.0,2.75,28.5,448.0,198.01,121.87
2016,10,4,16,0,674.0,95.0,2.7,29.0,400.0,141.62,80.4
2016,10,4,16,15,636.5,89.5,2.4,28.5,349.0,87.41,51.88
2016,10,4,16,30,599.0,84.0,2.1,28.0,298.0,62.87,47.69
2016,10,4,16,45,545.5,76.0,1.85,27.5,245.5,58.03,43.78
2016,10,4,17,0,492.0,68.0,1.6,27.0,193.0,53.08,39.61
2016,10,4,17,15,408.5,57.0,1.45,26.5,143.5,45.33,32.83
2016,10,4,17,30,325.0,46.0,1.3,26.0,94.0,35.43,23.98
2016,10,4,17,45,200.5,30.0,1.2,25.5,55.5,23.25,12.12
2016,10,4,18,0,76.0,14.0,1.1,25.0,17.0,11.95,0.0
2016,10,4,18,15,38.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,99.5,19.0,1.95,21.5,29.0,104.63,0.0
2016,10,5,7,0,199.0,38.0,2.2,22.0,58.0,216.52,163.6
2016,10,5,7,15,299.0,52.5,2.35,22.5,104.5,310.4,247.86
2016,10,5,7,30,399.0,67.0,2.5,23.0,151.0,414.61,334.31
2016,10,5,7,45,472.5,75.5,2.7,23.5,204.0,503.95,405.38
2016,10,5,8,0,546.0,84.0,2.9,24.0,257.0,594.68,473.78
2016,10,5,8,15,591.0,91.0,2.9,24.5,309.5,662.15,521.52
2016,10,5,8,30,636.0,98.0,2.9,25.0,362.0,730.18,567.92
2016,10,5,8,45,473.5,152.0,2.9,25.5,362.5,653.09,508.36
2016,10,5,9,0,311.0,206.0,2.9,26.0,363.0,552.14,428.73
2016,10,5,9,15,188.5,230.5,2.85,26.5,328.5,443.72,343.86
2016,10,5,9,30,66.0,255.0,2.8,27.0,294.0,328.88,252.56
2016,10,5,9,45,431.5,185.0,2.75,28.0,466.5,677.29,515.68
2016,10,5,10,0,797.0,115.0,2.7,29.0,639.0,971.55,710.59
2016,10,5,10,15,808.5,117.5,2.65,29.0,672.5,987.54,716.3
2016,10,5,10,30,820.0,120.0,2.6,29.0,706.0,999.84,722.3
2016,10,5,10,45,829.5,121.0,2.55,29.5,733.0,1004.58,722.17
2016,10,5,11,0,839.0,122.0,2.5,30.0,760.0,1005.44,719.8
2016,10,5,11,15,844.5,123.0,2.45,30.0,778.5,998.38,714.05
2016,10,5,11,30,850.0,124.0,2.4,30.0,797.0,975.13,698.26
2016,10,5,11,45,864.5,117.5,2.4,30.5,809.5,961.7,688.1
2016,10,5,12,0,879.0,111.0,2.4,31.0,822.0,944.25,675.44
2016,10,5,12,15,879.0,111.0,2.4,31.0,823.5,916.3,657.55
2016,10,5,12,30,879.0,111.0,2.4,31.0,825.0,885.02,637.61
2016,10,5,12,45,878.0,110.0,2.4,31.5,818.0,848.74,613.13
2016,10,5,13,0,877.0,109.0,2.4,32.0,811.0,809.51,586.72
2016,10,5,13,15,872.5,108.5,2.4,32.0,795.0,765.36,558.1
2016,10,5,13,30,868.0,108.0,2.4,32.0,779.0,718.88,526.54
2016,10,5,13,45,862.0,106.0,2.45,32.0,755.5,667.95,490.63
2016,10,5,14,0,856.0,104.0,2.5,32.0,732.0,615.32,452.46
2016,10,5,14,15,846.5,102.5,2.55,32.0,700.5,559.74,410.96
2016,10,5,14,30,837.0,101.0,2.6,32.0,669.0,503.32,367.45
2016,10,5,14,45,824.5,98.0,2.65,32.0,631.0,442.65,319.44
2016,10,5,15,0,812.0,95.0,2.7,32.0,593.0,382.08,269.99
2016,10,5,15,15,793.5,92.0,2.7,31.5,548.5,320.06,218.83
2016,10,5,15,30,775.0,89.0,2.7,31.0,504.0,259.42,168.27
2016,10,5,15,45,751.0,85.0,2.75,31.0,455.5,198.66,119.02
2016,10,5,16,0,727.0,81.0,2.8,31.0,407.0,140.54,76.94
2016,10,5,16,15,691.0,76.5,2.6,30.5,354.5,79.6,44.44
2016,10,5,16,30,655.0,72.0,2.4,30.0,302.0,54.62,40.39
2016,10,5,16,45,603.5,65.0,2.2,29.5,249.0,50.14,36.78
2016,10,5,17,0,552.0,58.0,2.0,29.0,196.0,45.57,32.93
2016,10,5,17,15,467.5,49.0,1.85,28.0,145.5,39.09,27.33
2016,10,5,17,30,383.0,40.0,1.7,27.0,95.0,32.54,21.39
2016,10,5,17,45,243.5,26.5,1.55,26.5,55.5,21.74,10.44
2016,10,5,18,0,104.0,13.0,1.4,26.0,16.0,11.1,0.0
2016,10,5,18,15,52.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,110.0,18.0,1.7,22.5,29.0,108.86,0.0
2016,10,6,7,0,220.0,36.0,1.9,23.0,58.0,227.78,170.47
2016,10,6,7,15,323.0,49.0,2.05,23.5,104.5,322.62,256.14
2016,10,6,7,30,426.0,62.0,2.2,24.0,151.0,432.6,346.44
2016,10,6,7,45,516.0,67.0,2.4,24.5,206.0,529.16,421.96
2016,10,6,8,0,606.0,72.0,2.6,25.0,261.0,630.36,497.19
2016,10,6,8,15,648.5,77.5,2.6,25.5,314.0,695.43,542.15
2016,10,6,8,30,691.0,83.0,2.6,26.0,367.0,760.89,585.8
2016,10,6,8,45,423.5,152.5,2.65,26.5,334.0,607.76,471.59
2016,10,6,9,0,156.0,222.0,2.7,27.0,301.0,404.58,313.57
2016,10,6,9,15,482.5,157.5,2.7,27.5,432.5,686.56,527.01
2016,10,6,9,30,809.0,93.0,2.7,28.0,564.0,943.57,698.6
2016,10,6,9,45,435.5,190.5,2.7,28.5,446.5,688.12,517.78
2016,10,6,10,0,62.0,288.0,2.7,29.0,329.0,355.61,267.76
2016,10,6,10,15,64.0,302.0,2.7,29.0,346.5,369.39,278.57
2016,10,6,10,30,66.0,316.0,2.7,29.0,364.0,382.89,287.87
2016,10,6,10,45,483.0,204.5,2.7,29.5,568.5,743.61,554.42
2016,10,6,11,0,900.0,93.0,2.7,30.0,773.0,1021.45,734.53
2016,10,6,11,15,904.5,93.5,2.75,30.0,792.0,1012.82,726.09
2016,10,6,11,30,909.0,94.0,2.8,30.0,811.0,1000.24,717.99
2016,10,6,11,45,912.5,93.5,2.85,30.5,821.5,981.68,704.79
2016,10,6,12,0,916.0,93.0,2.9,31.0,832.0,959.3,689.3
2016,10,6,12,15,916.5,93.0,2.9,31.0,833.0,931.0,671.09
2016,10,6,12,30,917.0,93.0,2.9,31.0,834.0,899.2,650.64
2016,10,6,12,45,916.5,92.0,2.95,31.5,827.0,862.19,625.81
2016,10,6,13,0,916.0,91.0,3.0,32.0,820.0,822.07,598.86
2016,10,6,13,15,912.0,90.5,2.95,32.0,804.0,776.86,569.02
2016,10,6,13,30,908.0,90.0,2.9,32.0,788.0,729.18,536.74
2016,10,6,13,45,902.0,88.5,2.9,32.0,764.0,676.98,499.35
2016,10,6,14,0,896.0,87.0,2.9,32.0,740.0,622.95,459.66
2016,10,6,14,15,887.0,85.5,2.9,32.0,708.0,565.72,416.46
2016,10,6,14,30,878.0,84.0,2.9,32.0,676.0,507.48,371.13
2016,10,6,14,45,853.5,87.0,2.9,32.0,635.0,445.83,321.95
2016,10,6,15,0,829.0,90.0,2.9,32.0,594.0,383.27,270.82
2016,10,6,15,15,811.0,87.0,2.9,31.5,549.5,320.44,218.81
2016,10,6,15,30,793.0,84.0,2.9,31.0,505.0,258.91,167.35
2016,10,6,15,45,766.5,81.0,2.9,31.0,455.5,197.48,117.54
2016,10,6,16,0,740.0,78.0,2.9,31.0,406.0,138.97,75.33
2016,10,6,16,15,704.0,73.5,2.65,30.5,353.5,82.09,46.49
2016,10,6,16,30,668.0,69.0,2.4,30.0,301.0,52.66,38.75
2016,10,6,16,45,611.0,63.5,2.2,29.5,247.0,49.17,35.96
2016,10,6,17,0,554.0,58.0,2.0,29.0,193.0,45.7,33.03
2016,10,6,17,15,467.5,48.5,1.85,28.0,142.5,38.79,27.05
2016,10,6,17,30,381.0,39.0,1.7,27.0,92.0,31.79,20.7
2016,10,6,17,45,233.5,25.5,1.55,26.5,53.0,20.95,9.26
2016,10,6,18,0,86.0,12.0,1.4,26.0,14.0,10.24,0.0
2016,10,6,18,15,43.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,130.0,16.0,0.5,22.5,28.5,91.5,0.0
2016,10,7,7,0,260.0,32.0,0.6,23.0,57.0,248.92,184.12
2016,10,7,7,15,365.0,43.5,0.75,23.5,104.5,348.88,273.61
2016,10,7,7,30,470.0,55.0,0.9,24.0,152.0,458.3,361.43
2016,10,7,7,45,553.5,59.0,1.1,24.5,206.0,549.18,430.68
2016,10,7,8,0,637.0,63.0,1.3,25.0,260.0,644.53,500.0
2016,10,7,8,15,318.5,34.0,1.55,25.0,132.5,342.29,274.04
2016,10,7,8,30,0.0,5.0,1.8,25.0,5.0,4.12,0.0
2016,10,7,8,45,0.0,6.0,2.05,25.5,6.0,4.94,0.0
2016,10,7,9,0,0.0,7.0,2.3,26.0,7.0,5.77,0.0
2016,10,7,9,15,111.5,134.0,2.5,26.0,199.0,253.35,200.44
2016,10,7,9,30,223.0,261.0,2.7,26.0,391.0,514.76,397.89
2016,10,7,9,45,528.0,177.0,2.95,26.5,512.5,765.53,582.49
2016,10,7,10,0,833.0,93.0,3.2,27.0,634.0,969.59,718.36
2016,10,7,10,15,843.5,94.5,3.4,27.0,667.5,983.52,725.79
2016,10,7,10,30,854.0,96.0,3.6,27.0,701.0,993.8,732.56
2016,10,7,10,45,449.5,211.0,3.8,27.5,530.5,717.09,540.33
2016,10,7,11,0,45.0,326.0,4.0,28.0,360.0,364.24,273.92
2016,10,7,11,15,455.5,217.0,4.2,28.0,573.5,712.11,539.19
2016,10,7,11,30,866.0,108.0,4.4,28.0,787.0,973.21,719.28
2016,10,7,11,45,840.5,124.5,4.6,28.0,790.5,945.36,699.35
2016,10,7,12,0,815.0,141.0,4.8,28.0,794.0,926.34,687.92
2016,10,7,12,15,519.0,270.0,4.95,28.0,686.0,761.95,571.63
2016,10,7,12,30,223.0,399.0,5.1,28.0,578.0,578.86,434.89
2016,10,7,12,45,508.0,275.0,5.25,28.0,678.5,709.01,536.03
2016,10,7,13,0,793.0,151.0,5.4,28.0,779.0,790.22,598.82
2016,10,7,13,15,549.0,254.5,5.45,27.5,685.0,665.04,505.12
2016,10,7,13,30,305.0,358.0,5.5,27.0,591.0,546.15,414.89
2016,10,7,13,45,202.5,351.0,5.55,27.0,504.0,443.59,337.93
2016,10,7,14,0,100.0,344.0,5.6,27.0,417.0,354.06,269.67
2016,10,7,14,15,129.0,331.5,5.55,26.5,421.0,354.08,270.46
2016,10,7,14,30,158.0,319.0,5.5,26.0,425.0,344.69,263.48
2016,10,7,14,45,224.5,292.0,5.5,25.5,432.5,336.42,256.54
2016,10,7,15,0,291.0,265.0,5.5,25.0,440.0,321.97,243.46
2016,10,7,15,15,478.0,195.5,5.4,24.5,458.0,302.06,221.44
2016,10,7,15,30,665.0,126.0,5.3,24.0,476.0,258.75,177.63
2016,10,7,15,45,430.5,155.5,5.25,24.0,373.5,191.36,130.81
2016,10,7,16,0,196.0,185.0,5.2,24.0,271.0,157.07,114.3
2016,10,7,16,15,182.0,163.0,5.1,23.5,235.0,123.57,92.2
2016,10,7,16,30,168.0,141.0,5.0,23.0,199.0,101.8,82.12
2016,10,7,16,45,152.5,117.5,4.9,22.5,163.0,86.19,68.97
2016,10,7,17,0,137.0,94.0,4.8,22.0,127.0,70.12,55.1
2016,10,7,17,15,106.0,71.0,4.6,21.5,92.5,53.82,40.7
2016,10,7,17,30,75.0,48.0,4.4,21.0,58.0,37.15,25.7
2016,10,7,17,45,37.5,28.0,4.2,20.5,33.0,22.1,9.58
2016,10,7,18,0,0.0,8.0,4.0,20.0,8.0,6.83,0.0
2016,10,7,18,15,0.0,4.0,3.9,19.5,4.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,8,6,45,131.5,16.0,3.5,13.5,28.5,92.55,0.0
2016,10,8,7,0,263.0,32.0,3.6,14.0,57.0,251.17,192.91
2016,10,8,7,15,366.5,44.5,3.65,14.5,105.0,351.43,289.73
2016,10,8,7,30,470.0,57.0,3.7,15.0,153.0,461.11,383.93
2016,10,8,7,45,535.5,65.0,3.75,15.5,206.0,543.27,450.98
2016,10,8,8,0,601.0,73.0,3.8,16.0,259.0,628.68,517.32
2016,10,8,8,15,644.0,79.5,3.7,16.5,312.0,695.3,565.9
2016,10,8,8,30,687.0,86.0,3.6,17.0,365.0,762.34,612.81
2016,10,8,8,45,717.5,90.5,3.55,18.0,415.5,814.96,646.5
2016,10,8,9,0,748.0,95.0,3.5,19.0,466.0,860.35,673.98
2016,10,8,9,15,435.5,178.5,3.4,19.5,400.0,666.73,527.45
2016,10,8,9,30,123.0,262.0,3.3,20.0,334.0,417.31,329.41
2016,10,8,9,45,148.0,283.5,3.25,20.5,375.5,464.7,365.46
2016,10,8,10,0,173.0,305.0,3.2,21.0,417.0,511.67,399.27
2016,10,8,10,15,175.5,320.5,3.15,21.5,439.0,527.81,409.14
2016,10,8,10,30,178.0,336.0,3.1,22.0,461.0,542.99,418.4
2016,10,8,10,45,523.5,224.0,3.1,23.0,612.0,806.81,614.12
2016,10,8,11,0,869.0,112.0,3.1,24.0,763.0,1011.17,748.64
2016,10,8,11,15,874.5,113.0,3.0,24.0,782.0,1004.0,740.43
2016,10,8,11,30,880.0,114.0,2.9,24.0,801.0,992.96,731.76
2016,10,8,11,45,884.0,113.5,2.85,24.5,811.5,975.04,717.79
2016,10,8,12,0,888.0,113.0,2.8,25.0,822.0,953.4,701.61
2016,10,8,12,15,888.5,113.0,2.8,25.5,823.5,925.46,681.86
2016,10,8,12,30,889.0,113.0,2.8,26.0,825.0,894.14,659.99
2016,10,8,12,45,889.0,111.5,2.8,26.5,818.0,857.68,634.74
2016,10,8,13,0,889.0,110.0,2.8,27.0,811.0,818.19,607.45
2016,10,8,13,15,885.0,109.0,2.8,27.0,795.0,773.3,577.56
2016,10,8,13,30,881.0,108.0,2.8,27.0,779.0,726.05,544.54
2016,10,8,13,45,876.0,106.0,2.85,27.0,755.0,675.06,507.56
2016,10,8,14,0,871.0,104.0,2.9,27.0,731.0,622.24,468.18
2016,10,8,14,15,861.0,102.0,2.9,27.0,699.0,565.11,424.28
2016,10,8,14,30,851.0,100.0,2.9,27.0,667.0,507.14,378.37
2016,10,8,14,45,835.0,99.0,2.9,27.0,627.5,446.1,328.77
2016,10,8,15,0,819.0,98.0,2.9,27.0,588.0,385.38,277.99
2016,10,8,15,15,800.0,94.5,2.9,27.0,543.5,322.37,224.48
2016,10,8,15,30,781.0,91.0,2.9,27.0,499.0,260.81,171.93
2016,10,8,15,45,759.5,85.5,2.9,27.0,450.0,198.92,120.94
2016,10,8,16,0,738.0,80.0,2.9,27.0,401.0,139.4,77.25
2016,10,8,16,15,701.0,75.5,2.7,26.5,348.0,77.88,44.55
2016,10,8,16,30,664.0,71.0,2.5,26.0,295.0,54.32,40.88
2016,10,8,16,45,614.0,63.5,2.3,25.5,242.0,49.42,36.82
2016,10,8,17,0,564.0,56.0,2.1,25.0,189.0,44.39,32.48
2016,10,8,17,15,475.0,46.5,1.95,24.0,138.0,37.4,26.29
2016,10,8,17,30,386.0,37.0,1.8,23.0,87.0,30.32,19.7
2016,10,8,17,45,193.0,18.5,1.65,22.0,43.5,14.89,3.81
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,196.0,13.5,2.0,12.5,31.5,129.32,0.0
2016,10,9,7,0,392.0,27.0,2.2,13.0,63.0,331.15,252.15
2016,10,9,7,15,498.5,35.5,2.25,13.5,114.5,426.24,349.02
2016,10,9,7,30,605.0,44.0,2.3,14.0,166.0,539.74,443.75
2016,10,9,7,45,665.5,50.0,2.4,15.0,221.5,621.2,507.74
2016,10,9,8,0,726.0,56.0,2.5,16.0,277.0,705.12,569.9
2016,10,9,8,15,764.5,60.0,2.6,17.0,332.5,769.18,614.25
2016,10,9,8,30,803.0,64.0,2.7,18.0,388.0,832.91,656.56
2016,10,9,8,45,659.5,109.5,2.85,19.0,399.0,785.51,618.49
2016,10,9,9,0,516.0,155.0,3.0,20.0,410.0,708.89,559.77
2016,10,9,9,15,536.0,165.0,2.9,20.5,452.0,749.01,586.16
2016,10,9,9,30,556.0,175.0,2.8,21.0,494.0,787.44,609.91
2016,10,9,9,45,738.0,127.5,2.75,21.5,583.0,929.71,705.23
2016,10,9,10,0,920.0,80.0,2.7,22.0,672.0,1041.8,775.32
2016,10,9,10,15,930.0,81.5,2.7,22.0,707.0,1055.69,781.66
2016,10,9,10,30,940.0,83.0,2.7,22.0,742.0,1065.57,786.54
2016,10,9,10,45,946.5,84.0,2.7,22.5,769.5,1067.16,784.73
2016,10,9,11,0,953.0,85.0,2.7,23.0,797.0,1064.58,780.51
2016,10,9,11,15,957.5,86.0,2.7,23.0,816.0,1055.79,774.02
2016,10,9,11,30,962.0,87.0,2.7,23.0,835.0,1042.82,765.06
2016,10,9,11,45,961.0,89.5,2.75,23.5,844.5,1022.11,750.28
2016,10,9,12,0,960.0,92.0,2.8,24.0,854.0,997.48,733.12
2016,10,9,12,15,960.0,92.0,2.85,24.0,855.0,967.31,713.82
2016,10,9,12,30,960.0,92.0,2.9,24.0,856.0,933.54,692.11
2016,10,9,12,45,958.0,92.0,2.95,24.5,848.5,894.62,665.55
2016,10,9,13,0,956.0,92.0,3.0,25.0,841.0,852.54,636.77
2016,10,9,13,15,952.5,91.0,3.05,24.5,824.5,805.38,606.74
2016,10,9,13,30,949.0,90.0,3.1,24.0,808.0,755.59,573.8
2016,10,9,13,45,941.5,89.5,3.15,24.0,783.0,701.28,533.9
2016,10,9,14,0,934.0,89.0,3.2,24.0,758.0,645.18,491.51
2016,10,9,14,15,925.0,87.5,3.2,24.0,725.0,585.81,445.24
2016,10,9,14,30,916.0,86.0,3.2,24.0,692.0,525.36,396.65
2016,10,9,14,45,541.0,180.0,3.2,24.0,532.5,385.88,290.59
2016,10,9,15,0,166.0,274.0,3.2,24.0,373.0,282.06,214.32
2016,10,9,15,15,509.0,176.5,3.05,23.5,446.5,296.23,215.69
2016,10,9,15,30,852.0,79.0,2.9,23.0,520.0,266.75,176.78
2016,10,9,15,45,825.5,76.0,2.75,23.0,468.5,201.7,122.27
2016,10,9,16,0,799.0,73.0,2.6,23.0,417.0,139.53,76.26
2016,10,9,16,15,763.0,69.0,2.3,22.0,362.0,79.36,45.75
2016,10,9,16,30,727.0,65.0,2.0,21.0,307.0,55.04,42.4
2016,10,9,16,45,669.5,59.0,1.75,20.5,251.0,50.63,38.68
2016,10,9,17,0,612.0,53.0,1.5,20.0,195.0,42.41,31.46
2016,10,9,17,15,519.5,44.5,1.5,19.5,142.0,36.06,25.65
2016,10,9,17,30,427.0,36.0,1.5,19.0,89.0,29.71,19.48
2016,10,9,17,45,213.5,18.0,1.5,18.5,44.5,14.58,2.71
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
