Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,165.0,14.0,0.85,12.5,29.0,111.28,0.0
2016,10,10,7,0,330.0,28.0,0.8,13.0,58.0,292.32,218.39
2016,10,10,7,15,438.5,39.0,0.8,13.5,108.5,396.8,321.09
2016,10,10,7,30,547.0,50.0,0.8,14.0,159.0,511.44,414.46
2016,10,10,7,45,612.0,57.5,0.8,15.0,214.5,595.25,477.81
2016,10,10,8,0,677.0,65.0,0.8,16.0,270.0,682.35,539.55
2016,10,10,8,15,719.5,70.5,0.75,17.0,325.5,743.9,578.84
2016,10,10,8,30,762.0,76.0,0.7,18.0,381.0,811.91,620.54
2016,10,10,8,45,791.0,80.5,0.65,19.0,433.5,865.53,650.44
2016,10,10,9,0,820.0,85.0,0.6,20.0,486.0,917.35,678.02
2016,10,10,9,15,841.0,88.0,0.7,20.5,534.5,957.27,701.54
2016,10,10,9,30,862.0,91.0,0.8,21.0,583.0,994.29,723.17
2016,10,10,9,45,876.5,93.5,0.9,22.0,625.0,1020.96,736.77
2016,10,10,10,0,891.0,96.0,1.0,23.0,667.0,1031.98,740.74
2016,10,10,10,15,902.0,98.0,1.0,23.5,702.5,1046.97,746.87
2016,10,10,10,30,913.0,100.0,1.0,24.0,738.0,1058.05,750.65
2016,10,10,10,45,921.0,101.5,1.0,24.5,765.5,1061.46,749.94
2016,10,10,11,0,929.0,103.0,1.0,25.0,793.0,1060.77,747.04
2016,10,10,11,15,933.5,104.0,1.0,25.0,812.0,1051.88,740.85
2016,10,10,11,30,938.0,105.0,1.0,25.0,831.0,1038.9,732.46
2016,10,10,11,45,944.0,103.5,1.05,25.5,842.0,1020.61,720.6
2016,10,10,12,0,950.0,102.0,1.1,26.0,853.0,998.31,706.41
2016,10,10,12,15,950.0,102.0,1.1,26.0,854.0,968.22,687.94
2016,10,10,12,30,950.0,102.0,1.1,26.0,855.0,934.55,667.31
2016,10,10,12,45,948.0,102.0,1.15,26.5,847.0,895.79,642.9
2016,10,10,13,0,946.0,102.0,1.2,27.0,839.0,853.91,616.34
2016,10,10,13,15,941.5,101.0,1.2,27.0,822.0,806.25,586.31
2016,10,10,13,30,937.0,100.0,1.2,27.0,805.0,756.1,553.39
2016,10,10,13,45,930.5,98.5,1.3,27.0,779.5,701.92,516.6
2016,10,10,14,0,924.0,97.0,1.4,27.0,754.0,645.9,477.08
2016,10,10,14,15,914.0,95.5,1.4,27.0,721.0,586.41,432.86
2016,10,10,14,30,904.0,94.0,1.4,27.0,688.0,525.97,386.37
2016,10,10,14,45,892.0,91.0,1.45,27.0,648.0,462.7,336.36
2016,10,10,15,0,880.0,88.0,1.5,27.0,608.0,399.28,284.41
2016,10,10,15,15,861.5,85.0,1.55,26.5,561.5,331.32,228.24
2016,10,10,15,30,843.0,82.0,1.6,26.0,515.0,266.6,173.81
2016,10,10,15,45,818.0,78.5,1.7,26.0,463.5,201.96,120.94
2016,10,10,16,0,793.0,75.0,1.8,26.0,412.0,140.04,75.96
2016,10,10,16,15,756.0,70.0,1.6,25.0,357.0,79.46,45.64
2016,10,10,16,30,719.0,65.0,1.4,24.0,302.0,55.06,41.87
2016,10,10,16,45,662.5,59.0,1.25,23.5,246.0,46.53,34.66
2016,10,10,17,0,606.0,53.0,1.1,23.0,190.0,42.46,31.08
2016,10,10,17,15,513.0,43.5,1.1,22.0,137.0,35.29,24.67
2016,10,10,17,30,420.0,34.0,1.1,21.0,84.0,28.04,17.79
2016,10,10,17,45,210.0,17.0,1.15,20.0,42.0,13.77,0.89
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,160.0,14.0,0.95,14.5,28.0,108.41,0.0
2016,10,11,7,0,320.0,28.0,0.9,15.0,56.0,286.23,209.47
2016,10,11,7,15,430.0,39.0,1.0,15.5,105.5,391.33,314.87
2016,10,11,7,30,540.0,50.0,1.1,16.0,155.0,506.72,409.6
2016,10,11,7,45,604.0,57.0,1.25,17.0,209.5,588.77,473.16
2016,10,11,8,0,668.0,64.0,1.4,18.0,264.0,673.99,535.61
2016,10,11,8,15,710.0,69.5,1.4,19.0,319.0,734.79,575.99
2016,10,11,8,30,752.0,75.0,1.4,20.0,374.0,801.95,618.96
2016,10,11,8,45,781.5,79.0,1.45,21.0,425.5,855.05,651.01
2016,10,11,9,0,811.0,83.0,1.5,22.0,477.0,906.4,681.0
2016,10,11,9,15,831.5,86.0,1.55,23.0,524.5,945.56,702.19
2016,10,11,9,30,852.0,89.0,1.6,24.0,572.0,981.86,721.26
2016,10,11,9,45,867.5,91.0,1.7,25.0,613.5,996.95,727.21
2016,10,11,10,0,883.0,93.0,1.8,26.0,655.0,1020.12,738.59
2016,10,11,10,15,893.5,95.0,1.8,26.0,690.0,1034.55,745.91
2016,10,11,10,30,904.0,97.0,1.8,26.0,725.0,1045.12,751.03
2016,10,11,10,45,912.0,98.0,1.8,26.5,752.0,1047.99,750.06
2016,10,11,11,0,920.0,99.0,1.8,27.0,779.0,1046.82,746.84
2016,10,11,11,15,925.0,100.0,1.85,27.5,797.5,1038.56,740.13
2016,10,11,11,30,930.0,101.0,1.9,28.0,816.0,1026.25,731.14
2016,10,11,11,45,935.0,100.0,2.0,28.5,826.5,1007.73,719.04
2016,10,11,12,0,940.0,99.0,2.1,29.0,837.0,985.27,704.54
2016,10,11,12,15,940.0,99.0,2.1,29.0,838.0,955.49,685.73
2016,10,11,12,30,940.0,99.0,2.1,29.0,839.0,922.18,664.71
2016,10,11,12,45,938.5,98.0,2.15,29.5,831.5,883.23,639.17
2016,10,11,13,0,937.0,97.0,2.2,30.0,824.0,841.18,611.51
2016,10,11,13,15,933.0,96.5,2.25,30.0,807.5,794.84,581.99
2016,10,11,13,30,929.0,96.0,2.3,30.0,791.0,745.99,549.52
2016,10,11,13,45,923.5,94.0,2.35,30.0,766.0,692.43,511.68
2016,10,11,14,0,918.0,92.0,2.4,30.0,741.0,636.99,471.33
2016,10,11,14,15,908.5,90.5,2.4,30.0,708.0,578.19,427.02
2016,10,11,14,30,899.0,89.0,2.4,30.0,675.0,518.41,380.51
2016,10,11,14,45,882.0,88.0,2.4,30.0,634.5,455.19,329.98
2016,10,11,15,0,865.0,87.0,2.4,30.0,594.0,392.37,278.23
2016,10,11,15,15,846.5,84.5,2.35,29.5,548.5,325.85,223.01
2016,10,11,15,30,828.0,82.0,2.3,29.0,503.0,262.55,169.8
2016,10,11,15,45,802.5,78.0,2.3,29.0,452.0,198.44,117.68
2016,10,11,16,0,777.0,74.0,2.3,29.0,401.0,137.13,73.55
2016,10,11,16,15,740.0,69.5,2.0,28.0,347.0,78.08,44.53
2016,10,11,16,30,703.0,65.0,1.7,27.0,293.0,55.01,41.29
2016,10,11,16,45,647.5,58.5,1.45,26.0,238.5,46.12,33.91
2016,10,11,17,0,592.0,52.0,1.2,25.0,184.0,41.66,30.09
2016,10,11,17,15,497.5,42.5,1.2,24.0,132.0,34.47,23.7
2016,10,11,17,30,403.0,33.0,1.2,23.0,80.0,27.22,16.81
2016,10,11,17,45,201.5,16.5,1.25,22.0,40.0,13.39,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,121.0,15.5,1.8,17.5,25.5,86.29,0.0
2016,10,12,7,0,242.0,31.0,2.0,18.0,51.0,238.18,170.08
2016,10,12,7,15,354.0,44.0,2.2,18.5,99.0,343.35,275.98
2016,10,12,7,30,466.0,57.0,2.4,19.0,147.0,459.64,373.8
2016,10,12,7,45,543.0,64.0,2.6,20.0,201.0,549.84,445.16
2016,10,12,8,0,620.0,71.0,2.8,21.0,255.0,643.81,515.7
2016,10,12,8,15,664.5,76.5,2.9,21.5,308.5,710.93,563.75
2016,10,12,8,30,709.0,82.0,3.0,22.0,362.0,778.42,610.37
2016,10,12,8,45,747.0,84.0,3.2,23.0,414.0,829.35,643.06
2016,10,12,9,0,785.0,86.0,3.4,24.0,466.0,885.49,678.63
2016,10,12,9,15,806.0,89.5,3.45,24.5,512.5,925.18,702.47
2016,10,12,9,30,827.0,93.0,3.5,25.0,559.0,962.11,724.22
2016,10,12,9,45,845.0,94.5,3.55,26.0,600.5,990.45,738.54
2016,10,12,10,0,863.0,96.0,3.6,27.0,642.0,1015.4,750.56
2016,10,12,10,15,873.5,97.5,3.6,27.5,676.0,1016.98,748.34
2016,10,12,10,30,884.0,99.0,3.6,28.0,710.0,1026.85,751.94
2016,10,12,10,45,892.0,100.5,3.6,28.5,736.5,1030.3,751.44
2016,10,12,11,0,900.0,102.0,3.6,29.0,763.0,1029.76,748.58
2016,10,12,11,15,904.5,102.5,3.55,29.0,781.5,1020.61,741.48
2016,10,12,11,30,909.0,103.0,3.5,29.0,800.0,1007.52,732.08
2016,10,12,11,45,912.0,103.5,3.5,29.5,809.5,989.1,718.31
2016,10,12,12,0,915.0,104.0,3.5,30.0,819.0,966.87,702.25
2016,10,12,12,15,915.0,104.0,3.45,30.0,820.0,937.71,682.87
2016,10,12,12,30,915.0,104.0,3.4,30.0,821.0,905.11,661.32
2016,10,12,12,45,913.5,103.0,3.4,30.5,813.0,866.97,635.09
2016,10,12,13,0,912.0,102.0,3.4,31.0,805.0,825.84,606.85
2016,10,12,13,15,907.5,101.5,3.3,31.0,788.5,780.13,576.15
2016,10,12,13,30,903.0,101.0,3.2,31.0,772.0,732.03,542.5
2016,10,12,13,45,896.0,99.5,3.15,31.5,747.0,679.2,503.11
2016,10,12,14,0,889.0,98.0,3.1,32.0,722.0,624.69,461.71
2016,10,12,14,15,878.5,96.0,3.05,32.0,689.5,566.41,417.5
2016,10,12,14,30,868.0,94.0,3.0,32.0,657.0,507.34,371.36
2016,10,12,14,45,853.0,92.5,2.95,32.0,617.5,445.39,321.74
2016,10,12,15,0,838.0,91.0,2.9,32.0,578.0,383.73,270.94
2016,10,12,15,15,818.5,88.0,2.8,31.5,532.5,320.06,218.13
2016,10,12,15,30,799.0,85.0,2.7,31.0,487.0,257.88,166.18
2016,10,12,15,45,770.5,81.5,2.6,31.0,437.0,195.56,115.96
2016,10,12,16,0,742.0,78.0,2.5,31.0,387.0,136.47,73.89
2016,10,12,16,15,703.0,73.0,2.15,30.0,334.0,74.58,42.23
2016,10,12,16,30,664.0,68.0,1.8,29.0,281.0,52.5,38.83
2016,10,12,16,45,603.5,61.0,1.5,28.5,227.0,47.82,34.95
2016,10,12,17,0,543.0,54.0,1.2,28.0,173.0,43.08,30.85
2016,10,12,17,15,445.5,44.0,1.15,27.0,123.0,35.6,24.26
2016,10,12,17,30,348.0,34.0,1.1,26.0,73.0,28.05,17.07
2016,10,12,17,45,174.0,17.0,1.1,25.0,36.5,13.86,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,8.0,14.0,1.65,18.0,14.5,16.79,0.0
2016,10,13,7,0,16.0,28.0,1.9,18.0,29.0,44.65,26.78
2016,10,13,7,15,48.0,50.5,1.95,18.0,58.5,108.53,84.36
2016,10,13,7,30,80.0,73.0,2.0,18.0,88.0,160.27,129.62
2016,10,13,7,45,101.0,96.5,2.05,18.5,121.5,206.46,168.86
2016,10,13,8,0,122.0,120.0,2.1,19.0,155.0,253.34,207.47
2016,10,13,8,15,137.0,142.0,2.0,19.5,189.0,293.56,239.26
2016,10,13,8,30,152.0,164.0,1.9,20.0,223.0,334.17,270.32
2016,10,13,8,45,115.5,184.5,1.85,21.0,233.5,325.03,259.79
2016,10,13,9,0,79.0,205.0,1.8,22.0,244.0,293.51,232.26
2016,10,13,9,15,51.5,209.0,1.55,22.5,235.5,266.92,209.3
2016,10,13,9,30,24.0,213.0,1.3,23.0,227.0,220.72,171.29
2016,10,13,9,45,25.5,228.5,1.1,23.5,244.5,235.92,182.17
2016,10,13,10,0,27.0,244.0,0.9,24.0,262.0,251.08,192.57
2016,10,13,10,15,145.5,282.0,0.8,24.5,382.0,454.45,345.19
2016,10,13,10,30,264.0,320.0,0.7,25.0,502.0,636.38,470.33
2016,10,13,10,45,261.0,334.0,0.65,26.0,519.5,642.68,469.04
2016,10,13,11,0,258.0,348.0,0.6,27.0,537.0,647.42,468.72
2016,10,13,11,15,274.0,354.5,0.75,27.5,559.5,661.15,478.28
2016,10,13,11,30,290.0,361.0,0.9,28.0,582.0,672.93,486.37
2016,10,13,11,45,417.0,321.5,1.1,28.5,643.5,756.0,544.74
2016,10,13,12,0,544.0,282.0,1.3,29.0,705.0,817.54,587.49
2016,10,13,12,15,689.5,206.5,1.5,29.0,744.0,856.73,617.65
2016,10,13,12,30,835.0,131.0,1.7,29.0,783.0,872.34,629.73
2016,10,13,12,45,669.0,209.5,1.9,29.5,728.0,783.34,570.46
2016,10,13,13,0,503.0,288.0,2.1,30.0,673.0,689.33,504.35
2016,10,13,13,15,426.0,310.0,2.15,29.5,631.5,623.14,459.08
2016,10,13,13,30,349.0,332.0,2.2,29.0,590.0,553.93,410.64
2016,10,13,13,45,590.0,221.0,2.3,29.0,640.5,598.27,445.4
2016,10,13,14,0,831.0,110.0,2.4,29.0,691.0,603.36,449.96
2016,10,13,14,15,819.5,108.0,2.4,29.0,658.5,546.49,406.46
2016,10,13,14,30,808.0,106.0,2.4,29.0,626.0,489.13,361.61
2016,10,13,14,45,760.0,116.5,2.4,29.0,582.0,427.34,312.39
2016,10,13,15,0,712.0,127.0,2.4,29.0,538.0,366.86,263.32
2016,10,13,15,15,688.5,122.5,2.35,28.5,494.0,307.44,214.37
2016,10,13,15,30,665.0,118.0,2.3,28.0,450.0,250.26,166.95
2016,10,13,15,45,635.5,111.0,2.25,28.0,402.0,192.6,120.63
2016,10,13,16,0,606.0,104.0,2.2,28.0,354.0,138.54,81.82
2016,10,13,16,15,561.5,96.5,2.0,27.5,303.5,87.41,55.66
2016,10,13,16,30,517.0,89.0,1.8,27.0,253.0,67.69,52.02
2016,10,13,16,45,452.5,79.0,1.65,26.5,202.0,59.01,44.75
2016,10,13,17,0,388.0,69.0,1.5,26.0,151.0,52.05,38.69
2016,10,13,17,15,293.5,54.0,1.45,25.5,105.5,41.12,28.99
2016,10,13,17,30,199.0,39.0,1.4,25.0,60.0,29.98,18.52
2016,10,13,17,45,99.5,19.5,1.35,24.5,30.0,15.15,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,72.0,15.0,0.9,19.5,21.0,56.39,0.0
2016,10,14,7,0,144.0,30.0,1.0,20.0,42.0,170.96,114.25
2016,10,14,7,15,249.5,45.5,1.1,20.5,85.0,271.9,215.11
2016,10,14,7,30,355.0,61.0,1.2,21.0,128.0,379.39,304.87
2016,10,14,7,45,177.5,43.5,1.35,21.5,77.0,220.56,179.61
2016,10,14,8,0,0.0,26.0,1.5,22.0,26.0,21.43,12.23
2016,10,14,8,15,0.0,19.5,1.6,22.5,19.5,16.06,7.78
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,10.71,3.27
2016,10,14,8,45,0.0,52.0,1.8,23.5,52.0,43.04,29.92
2016,10,14,9,0,0.0,91.0,1.9,24.0,91.0,76.34,56.84
2016,10,14,9,15,16.0,155.5,1.9,24.5,164.5,154.51,119.67
2016,10,14,9,30,32.0,220.0,1.9,25.0,238.0,257.18,199.27
2016,10,14,9,45,34.0,236.0,1.95,25.5,256.5,274.1,210.95
2016,10,14,10,0,36.0,252.0,2.0,26.0,275.0,290.89,222.73
2016,10,14,10,15,127.0,288.5,2.0,26.0,374.5,443.77,338.72
2016,10,14,10,30,218.0,325.0,2.0,26.0,474.0,573.86,432.96
2016,10,14,10,45,515.5,225.5,2.0,26.5,596.0,800.48,594.98
2016,10,14,11,0,813.0,126.0,2.0,27.0,718.0,981.47,711.36
2016,10,14,11,15,628.5,216.5,1.95,27.0,681.0,890.41,649.12
2016,10,14,11,30,444.0,307.0,1.9,27.0,644.0,782.65,572.59
2016,10,14,11,45,650.0,211.5,1.9,27.5,711.5,872.12,636.53
2016,10,14,12,0,856.0,116.0,1.9,28.0,779.0,923.83,667.75
2016,10,14,12,15,857.0,116.0,1.9,28.0,780.0,897.04,649.8
2016,10,14,12,30,858.0,116.0,1.9,28.0,781.0,866.98,630.55
2016,10,14,12,45,857.5,114.5,1.9,28.5,774.0,831.05,606.21
2016,10,14,13,0,857.0,113.0,1.9,29.0,767.0,792.26,579.99
2016,10,14,13,15,853.0,112.0,1.9,29.0,751.0,748.65,551.57
2016,10,14,13,30,849.0,111.0,1.9,29.0,735.0,702.79,519.74
2016,10,14,13,45,842.5,109.5,1.9,29.0,711.5,656.45,486.37
2016,10,14,14,0,836.0,108.0,1.9,29.0,688.0,603.83,447.77
2016,10,14,14,15,825.5,106.0,1.9,29.0,656.5,547.28,405.22
2016,10,14,14,30,815.0,104.0,1.9,29.0,625.0,490.11,360.83
2016,10,14,14,45,799.5,101.5,1.9,29.0,586.5,430.05,312.91
2016,10,14,15,0,784.0,99.0,1.9,29.0,548.0,370.51,263.96
2016,10,14,15,15,763.5,95.5,1.9,28.5,504.0,309.43,213.37
2016,10,14,15,30,743.0,92.0,1.9,28.0,460.0,250.08,163.75
2016,10,14,15,45,713.0,88.0,1.95,28.0,411.0,186.75,112.77
2016,10,14,16,0,683.0,84.0,2.0,28.0,362.0,130.33,72.39
2016,10,14,16,15,641.0,78.5,1.85,27.5,310.5,76.05,45.36
2016,10,14,16,30,599.0,73.0,1.7,27.0,259.0,55.97,42.12
2016,10,14,16,45,535.0,65.0,1.55,27.0,207.5,50.71,37.63
2016,10,14,17,0,471.0,57.0,1.4,27.0,156.0,45.39,32.88
2016,10,14,17,15,369.0,45.5,1.3,26.0,108.5,36.8,25.27
2016,10,14,17,30,267.0,34.0,1.2,25.0,61.0,28.08,16.77
2016,10,14,17,45,133.5,17.0,1.1,24.5,30.5,13.28,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,81.5,14.5,2.95,20.0,21.0,61.78,0.0
2016,10,15,7,0,163.0,29.0,3.1,20.0,42.0,180.99,118.09
2016,10,15,7,15,275.5,43.5,3.25,20.5,86.0,287.71,229.39
2016,10,15,7,30,388.0,58.0,3.4,21.0,130.0,400.27,325.41
2016,10,15,7,45,464.5,67.0,3.6,21.5,181.0,491.9,400.28
2016,10,15,8,0,541.0,76.0,3.8,22.0,232.0,585.1,472.72
2016,10,15,8,15,312.5,117.5,3.95,22.5,212.0,430.43,349.84
2016,10,15,8,30,84.0,159.0,4.1,23.0,192.0,249.24,199.83
2016,10,15,8,45,52.5,168.0,4.35,24.0,189.5,226.57,179.81
2016,10,15,9,0,21.0,177.0,4.6,25.0,187.0,185.57,144.92
2016,10,15,9,15,23.0,194.0,4.6,25.5,206.0,202.87,157.94
2016,10,15,9,30,25.0,211.0,4.6,26.0,225.0,220.21,170.75
2016,10,15,9,45,39.5,239.5,4.65,26.5,263.5,284.3,219.98
2016,10,15,10,0,54.0,268.0,4.7,27.0,302.0,328.56,253.12
2016,10,15,10,15,63.5,288.5,4.65,27.5,330.5,357.82,274.25
2016,10,15,10,30,73.0,309.0,4.6,28.0,359.0,386.59,294.78
2016,10,15,10,45,189.0,322.0,4.6,28.5,457.5,535.24,406.47
2016,10,15,11,0,305.0,335.0,4.6,29.0,556.0,680.61,510.9
2016,10,15,11,15,181.5,338.0,4.6,29.0,470.5,531.7,400.42
2016,10,15,11,30,58.0,341.0,4.6,29.0,385.0,387.45,291.4
2016,10,15,11,45,170.0,355.0,4.6,29.5,485.5,522.13,392.5
2016,10,15,12,0,282.0,369.0,4.6,30.0,586.0,648.18,482.96
2016,10,15,12,15,155.5,338.5,4.55,30.0,458.0,472.86,354.39
2016,10,15,12,30,29.0,308.0,4.5,30.0,330.0,308.87,230.94
2016,10,15,12,45,453.5,206.5,4.5,30.5,550.5,596.23,451.1
2016,10,15,13,0,878.0,105.0,4.5,31.0,771.0,800.19,596.13
2016,10,15,13,15,499.5,230.0,4.5,31.0,607.5,604.11,452.47
2016,10,15,13,30,121.0,355.0,4.5,31.0,444.0,408.1,304.41
2016,10,15,13,45,490.0,226.5,4.5,31.5,567.5,535.01,401.8
2016,10,15,14,0,859.0,98.0,4.5,32.0,691.0,605.03,452.35
2016,10,15,14,15,848.5,96.5,4.45,31.5,659.0,548.91,409.21
2016,10,15,14,30,838.0,95.0,4.4,31.0,627.0,492.23,364.77
2016,10,15,14,45,818.5,94.5,4.4,31.0,587.5,431.15,315.09
2016,10,15,15,0,799.0,94.0,4.4,31.0,548.0,370.97,264.84
2016,10,15,15,15,778.0,90.5,4.3,31.0,503.5,308.93,212.35
2016,10,15,15,30,757.0,87.0,4.2,31.0,459.0,248.66,161.31
2016,10,15,15,45,726.0,83.5,4.15,31.0,409.5,188.78,112.99
2016,10,15,16,0,695.0,80.0,4.1,31.0,360.0,128.14,69.59
2016,10,15,16,15,652.5,74.5,3.75,30.5,308.5,73.19,42.54
2016,10,15,16,30,610.0,69.0,3.4,30.0,257.0,53.11,39.18
2016,10,15,16,45,545.5,61.5,3.1,29.5,205.0,48.11,35.01
2016,10,15,17,0,481.0,54.0,2.8,29.0,153.0,43.07,30.6
2016,10,15,17,15,376.0,43.0,2.55,28.0,106.0,34.8,23.3
2016,10,15,17,30,271.0,32.0,2.3,27.0,59.0,26.42,15.01
2016,10,15,17,45,135.5,16.0,2.05,26.0,29.5,13.66,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,71.0,14.5,3.9,21.5,20.0,55.46,0.0
2016,10,16,7,0,142.0,29.0,4.0,22.0,40.0,166.56,103.3
2016,10,16,7,15,254.5,45.5,4.2,22.5,84.0,276.96,218.9
2016,10,16,7,30,367.0,62.0,4.4,23.0,128.0,391.11,316.15
2016,10,16,7,45,456.0,70.0,4.65,23.5,181.0,488.45,396.25
2016,10,16,8,0,545.0,78.0,4.9,24.0,234.0,590.93,476.37
2016,10,16,8,15,594.0,85.0,5.0,24.5,286.0,661.51,528.78
2016,10,16,8,30,643.0,92.0,5.1,25.0,338.0,732.77,579.87
2016,10,16,8,45,693.0,92.5,5.25,25.5,390.5,796.84,624.36
2016,10,16,9,0,743.0,93.0,5.4,26.0,443.0,860.31,667.38
2016,10,16,9,15,766.5,96.5,5.35,26.5,489.0,895.09,688.1
2016,10,16,9,30,790.0,100.0,5.3,27.0,535.0,933.62,711.23
2016,10,16,9,45,818.5,98.0,5.3,27.5,578.0,967.55,731.14
2016,10,16,10,0,847.0,96.0,5.3,28.0,621.0,998.28,748.72
2016,10,16,10,15,858.5,98.0,5.2,28.5,654.5,1001.17,746.66
2016,10,16,10,30,870.0,100.0,5.1,29.0,688.0,1012.4,750.53
2016,10,16,10,45,883.5,98.5,5.1,29.5,715.5,1017.72,751.3
2016,10,16,11,0,897.0,97.0,5.1,30.0,743.0,1019.15,749.68
2016,10,16,11,15,902.0,98.0,5.05,30.5,761.0,1011.0,741.53
2016,10,16,11,30,907.0,99.0,5.0,31.0,779.0,998.92,731.05
2016,10,16,11,45,915.0,96.5,5.0,31.5,790.0,981.91,717.92
2016,10,16,12,0,923.0,94.0,5.0,32.0,801.0,960.98,702.39
2016,10,16,12,15,923.0,94.0,4.95,32.0,802.0,931.66,682.53
2016,10,16,12,30,923.0,94.0,4.9,32.0,803.0,898.91,660.46
2016,10,16,12,45,921.5,93.5,4.85,32.5,795.0,861.1,633.69
2016,10,16,13,0,920.0,93.0,4.8,33.0,787.0,820.26,604.93
2016,10,16,13,15,915.5,92.5,4.7,33.0,770.5,774.36,573.65
2016,10,16,13,30,911.0,92.0,4.6,33.0,754.0,726.06,539.66
2016,10,16,13,45,904.0,91.0,4.6,33.0,729.0,673.49,501.15
2016,10,16,14,0,897.0,90.0,4.6,33.0,704.0,619.22,460.42
2016,10,16,14,15,886.5,88.0,4.55,32.5,671.5,560.71,416.24
2016,10,16,14,30,876.0,86.0,4.5,32.0,639.0,501.42,369.97
2016,10,16,14,45,863.0,83.5,4.45,32.0,600.0,440.11,319.99
2016,10,16,15,0,850.0,81.0,4.4,32.0,561.0,378.84,268.68
2016,10,16,15,15,830.0,78.5,4.25,31.5,515.5,313.19,213.69
2016,10,16,15,30,810.0,76.0,4.1,31.0,470.0,250.95,161.13
2016,10,16,15,45,781.5,73.0,4.0,31.0,420.0,188.7,110.64
2016,10,16,16,0,753.0,70.0,3.9,31.0,370.0,129.63,68.62
2016,10,16,16,15,712.5,65.5,3.5,30.5,317.0,72.39,41.13
2016,10,16,16,30,672.0,61.0,3.1,30.0,264.0,51.89,38.16
2016,10,16,16,45,608.5,54.5,2.75,29.5,211.0,43.13,30.81
2016,10,16,17,0,545.0,48.0,2.4,29.0,158.0,38.58,26.82
2016,10,16,17,15,439.0,38.5,2.2,28.0,109.0,31.31,20.36
2016,10,16,17,30,333.0,29.0,2.0,27.0,60.0,24.01,12.84
2016,10,16,17,45,166.5,14.5,1.85,26.0,30.0,12.38,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,66.5,14.5,3.6,21.5,19.0,52.77,0.0
2016,10,17,7,0,133.0,29.0,3.8,22.0,38.0,159.97,94.13
2016,10,17,7,15,245.5,45.5,4.05,22.5,82.0,271.38,213.87
2016,10,17,7,30,358.0,62.0,4.3,23.0,126.0,384.94,310.82
2016,10,17,7,45,451.0,70.0,4.6,23.5,178.5,484.55,392.99
2016,10,17,8,0,544.0,78.0,4.9,24.0,231.0,590.22,475.81
2016,10,17,8,15,593.0,85.0,5.0,24.5,283.5,660.77,528.27
2016,10,17,8,30,642.0,92.0,5.1,25.0,336.0,731.97,579.37
2016,10,17,8,45,696.0,91.0,5.2,25.5,388.5,797.73,624.9
2016,10,17,9,0,750.0,90.0,5.3,26.0,441.0,856.98,664.61
2016,10,17,9,15,773.0,93.5,5.3,26.5,487.0,897.65,689.8
2016,10,17,9,30,796.0,97.0,5.3,27.0,533.0,935.72,712.85
2016,10,17,9,45,822.5,95.5,5.35,27.5,575.5,968.19,732.1
2016,10,17,10,0,849.0,94.0,5.4,28.0,618.0,997.46,749.07
2016,10,17,10,15,860.5,96.0,5.35,28.5,651.5,1000.42,747.44
2016,10,17,10,30,872.0,98.0,5.3,29.0,685.0,1011.63,751.73
2016,10,17,10,45,884.5,97.0,5.3,29.5,712.0,1016.49,752.2
2016,10,17,11,0,897.0,96.0,5.3,30.0,739.0,1017.45,750.28
2016,10,17,11,15,901.5,97.0,5.25,30.5,757.0,1008.79,741.78
2016,10,17,11,30,906.0,98.0,5.2,31.0,775.0,996.22,730.96
2016,10,17,11,45,908.5,98.5,5.2,31.5,784.0,977.32,716.51
2016,10,17,12,0,911.0,99.0,5.2,32.0,793.0,954.67,699.78
2016,10,17,12,15,911.0,99.0,5.15,32.0,794.0,925.61,680.01
2016,10,17,12,30,911.0,99.0,5.1,32.0,795.0,893.15,658.04
2016,10,17,12,45,909.0,98.5,5.05,32.0,786.5,855.28,632.42
2016,10,17,13,0,907.0,98.0,5.0,32.0,778.0,814.47,604.75
2016,10,17,13,15,902.5,97.5,4.95,32.0,761.5,769.06,573.78
2016,10,17,13,30,898.0,97.0,4.9,32.0,745.0,721.29,539.75
2016,10,17,13,45,890.5,95.5,4.85,32.5,720.0,668.5,499.55
2016,10,17,14,0,883.0,94.0,4.8,33.0,695.0,614.12,457.43
2016,10,17,14,15,872.5,92.5,4.7,32.5,662.5,556.8,413.84
2016,10,17,14,30,862.0,91.0,4.6,32.0,630.0,498.71,368.25
2016,10,17,14,45,846.0,89.0,4.55,32.0,590.5,436.56,317.69
2016,10,17,15,0,830.0,87.0,4.5,32.0,551.0,374.8,266.13
2016,10,17,15,15,809.5,84.0,4.4,32.0,506.0,311.63,212.71
2016,10,17,15,30,789.0,81.0,4.3,32.0,461.0,250.1,160.64
2016,10,17,15,45,760.0,77.5,4.2,32.0,411.5,188.67,111.11
2016,10,17,16,0,731.0,74.0,4.1,32.0,362.0,130.54,69.97
2016,10,17,16,15,689.0,69.0,3.7,31.0,309.5,69.85,39.53
2016,10,17,16,30,647.0,64.0,3.3,30.0,257.0,49.81,36.41
2016,10,17,16,45,583.0,57.0,2.95,29.5,204.5,45.01,32.38
2016,10,17,17,0,519.0,50.0,2.6,29.0,152.0,40.19,28.13
2016,10,17,17,15,410.5,39.5,2.4,28.0,104.0,32.15,21.0
2016,10,17,17,30,302.0,29.0,2.2,27.0,56.0,24.04,12.5
2016,10,17,17,45,151.0,14.5,2.05,26.0,28.0,12.38,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,4.5,3.55,21.5,4.5,3.84,0.0
2016,10,18,7,0,0.0,9.0,3.7,22.0,9.0,7.39,0.0
2016,10,18,7,15,0.0,20.0,3.95,22.5,20.0,16.48,7.55
2016,10,18,7,30,0.0,31.0,4.2,23.0,31.0,25.59,15.36
2016,10,18,7,45,0.0,44.0,4.5,23.5,44.0,36.38,24.46
2016,10,18,8,0,0.0,57.0,4.8,24.0,57.0,47.21,33.45
2016,10,18,8,15,0.0,90.0,4.8,24.5,90.0,80.02,60.31
2016,10,18,8,30,0.0,123.0,4.8,25.0,123.0,113.64,87.34
2016,10,18,8,45,3.0,140.5,4.85,25.5,142.0,132.26,101.99
2016,10,18,9,0,6.0,158.0,4.9,26.0,161.0,151.01,116.54
2016,10,18,9,15,78.0,202.5,4.85,26.5,245.0,287.21,225.69
2016,10,18,9,30,150.0,247.0,4.8,27.0,329.0,431.25,336.28
2016,10,18,9,45,232.0,257.5,4.8,28.0,394.5,522.4,403.95
2016,10,18,10,0,314.0,268.0,4.8,29.0,460.0,636.79,485.86
2016,10,18,10,15,313.5,284.5,4.7,29.0,485.0,652.17,494.65
2016,10,18,10,30,313.0,301.0,4.6,29.0,510.0,665.75,502.59
2016,10,18,10,45,578.0,209.5,4.55,29.5,614.5,845.1,632.87
2016,10,18,11,0,843.0,118.0,4.5,30.0,719.0,1000.49,734.47
2016,10,18,11,15,848.5,119.0,4.4,30.0,736.5,992.82,726.97
2016,10,18,11,30,854.0,120.0,4.3,30.0,754.0,981.3,718.27
2016,10,18,11,45,874.5,111.0,4.25,30.5,767.0,958.12,700.88
2016,10,18,12,0,895.0,102.0,4.2,31.0,780.0,942.53,688.79
2016,10,18,12,15,895.0,102.0,4.1,31.0,780.5,913.87,669.24
2016,10,18,12,30,895.0,102.0,4.0,31.0,781.0,881.89,647.62
2016,10,18,12,45,724.0,182.0,3.95,31.5,728.0,799.89,590.59
2016,10,18,13,0,553.0,262.0,3.9,32.0,675.0,703.25,519.23
2016,10,18,13,15,552.0,255.0,3.8,31.5,659.0,665.52,493.74
2016,10,18,13,30,551.0,248.0,3.7,31.0,643.0,626.32,466.39
2016,10,18,13,45,449.0,272.5,3.6,31.0,587.5,549.16,409.35
2016,10,18,14,0,347.0,297.0,3.5,31.0,532.0,473.66,353.29
2016,10,18,14,15,323.0,286.5,3.4,31.0,497.5,426.82,318.29
2016,10,18,14,30,299.0,276.0,3.3,31.0,463.0,382.2,284.39
2016,10,18,14,45,299.5,256.5,3.25,31.0,433.5,342.84,253.88
2016,10,18,15,0,300.0,237.0,3.2,31.0,404.0,303.49,222.71
2016,10,18,15,15,259.5,221.5,3.0,30.5,357.5,255.35,185.8
2016,10,18,15,30,219.0,206.0,2.8,30.0,311.0,211.98,152.85
2016,10,18,15,45,212.0,184.5,2.65,30.0,277.0,176.25,124.92
2016,10,18,16,0,205.0,163.0,2.5,30.0,243.0,141.75,99.42
2016,10,18,16,15,195.5,139.5,2.15,29.5,207.0,107.23,77.42
2016,10,18,16,30,186.0,116.0,1.8,29.0,171.0,83.53,64.8
2016,10,18,16,45,164.5,94.0,1.5,28.5,135.0,68.94,52.59
2016,10,18,17,0,143.0,72.0,1.2,28.0,99.0,53.82,39.63
2016,10,18,17,15,104.0,51.0,1.2,27.0,67.0,38.79,26.52
2016,10,18,17,30,65.0,30.0,1.2,26.0,35.0,23.75,11.89
2016,10,18,17,45,32.5,15.0,1.2,25.5,17.5,12.8,0.0
2016,10,18,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,0.0,11.0,2.05,22.5,11.0,9.39,0.0
2016,10,19,7,0,0.0,22.0,2.2,23.0,22.0,20.95,5.51
2016,10,19,7,15,36.0,43.5,2.4,23.0,50.0,80.03,58.92
2016,10,19,7,30,72.0,65.0,2.6,23.0,78.0,145.6,114.77
2016,10,19,7,45,98.0,87.5,2.85,23.5,111.5,194.43,156.0
2016,10,19,8,0,124.0,110.0,3.1,24.0,145.0,244.32,197.06
2016,10,19,8,15,137.5,132.5,3.3,24.5,178.5,284.44,228.86
2016,10,19,8,30,151.0,155.0,3.5,25.0,212.0,324.68,259.89
2016,10,19,8,45,207.0,173.5,3.7,25.5,263.0,398.82,317.68
2016,10,19,9,0,263.0,192.0,3.9,26.0,314.0,495.76,390.67
2016,10,19,9,15,267.0,213.0,3.95,26.0,347.5,526.83,412.19
2016,10,19,9,30,271.0,234.0,4.0,26.0,381.0,556.56,432.75
2016,10,19,9,45,536.5,168.0,4.05,26.5,485.5,764.59,587.82
2016,10,19,10,0,802.0,102.0,4.1,27.0,590.0,959.24,719.11
2016,10,19,10,15,598.0,190.0,4.1,27.5,565.0,861.43,648.07
2016,10,19,10,30,394.0,278.0,4.1,28.0,540.0,721.12,543.72
2016,10,19,10,45,395.5,290.0,4.1,28.5,562.0,729.74,548.34
2016,10,19,11,0,397.0,302.0,4.1,29.0,584.0,736.26,550.7
2016,10,19,11,15,406.0,307.0,4.1,29.0,601.5,740.25,552.83
2016,10,19,11,30,415.0,312.0,4.1,29.0,619.0,742.05,553.53
2016,10,19,11,45,465.0,295.5,4.1,29.5,643.0,775.2,575.72
2016,10,19,12,0,515.0,279.0,4.1,30.0,667.0,786.8,583.09
2016,10,19,12,15,690.5,194.0,4.05,30.0,715.0,842.86,625.0
2016,10,19,12,30,866.0,109.0,4.0,30.0,763.0,863.65,638.56
2016,10,19,12,45,703.0,186.5,4.0,30.0,714.0,786.75,585.27
2016,10,19,13,0,540.0,264.0,4.0,30.0,665.0,694.83,517.86
2016,10,19,13,15,437.5,293.0,3.95,30.0,613.5,616.05,460.38
2016,10,19,13,30,335.0,322.0,3.9,30.0,562.0,535.7,401.16
2016,10,19,13,45,578.5,215.5,3.9,30.0,612.0,580.79,436.68
2016,10,19,14,0,822.0,109.0,3.9,30.0,662.0,593.87,446.51
2016,10,19,14,15,664.5,161.5,3.85,29.5,595.0,509.79,382.58
2016,10,19,14,30,507.0,214.0,3.8,29.0,528.0,433.64,324.67
2016,10,19,14,45,558.5,182.5,3.75,29.0,507.5,393.1,291.36
2016,10,19,15,0,610.0,151.0,3.7,29.0,487.0,349.49,253.84
2016,10,19,15,15,641.5,128.0,3.55,29.0,455.0,296.88,208.3
2016,10,19,15,30,673.0,105.0,3.4,29.0,423.0,240.07,158.84
2016,10,19,15,45,635.5,101.5,3.25,29.0,376.0,183.91,113.86
2016,10,19,16,0,598.0,98.0,3.1,29.0,329.0,132.27,77.41
2016,10,19,16,15,554.5,89.5,2.8,28.5,279.0,81.29,51.53
2016,10,19,16,30,511.0,81.0,2.5,28.0,229.0,62.35,47.31
2016,10,19,16,45,450.5,69.5,2.2,27.5,180.5,54.57,40.72
2016,10,19,17,0,390.0,58.0,1.9,27.0,132.0,44.31,31.79
2016,10,19,17,15,283.0,44.0,1.8,26.5,88.0,33.83,22.41
2016,10,19,17,30,176.0,30.0,1.7,26.0,44.0,23.23,10.92
2016,10,19,17,45,88.0,15.0,1.6,25.5,22.0,12.8,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
