Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.5,12.5,3.8,21.0,14.0,24.98,0.0
2016,10,20,7,0,47.0,25.0,4.2,21.0,28.0,71.93,29.65
2016,10,20,7,15,134.5,47.0,4.5,21.0,67.5,184.1,143.57
2016,10,20,7,30,222.0,69.0,4.8,21.0,107.0,280.97,228.25
2016,10,20,7,45,305.5,83.0,5.1,21.0,155.5,384.52,315.96
2016,10,20,8,0,389.0,97.0,5.4,21.0,204.0,481.0,396.02
2016,10,20,8,15,194.5,96.0,5.7,21.0,149.5,299.87,247.69
2016,10,20,8,30,0.0,95.0,6.0,21.0,95.0,83.17,63.58
2016,10,20,8,45,0.0,110.5,6.3,21.5,110.5,97.33,75.03
2016,10,20,9,0,0.0,126.0,6.6,22.0,126.0,111.46,86.19
2016,10,20,9,15,43.0,181.5,6.7,22.5,204.5,227.85,181.54
2016,10,20,9,30,86.0,237.0,6.8,23.0,283.0,335.25,267.01
2016,10,20,9,45,108.5,259.5,6.9,23.5,322.0,380.85,301.95
2016,10,20,10,0,131.0,282.0,7.0,24.0,361.0,447.97,352.81
2016,10,20,10,15,254.5,281.0,7.0,24.0,445.5,588.93,462.85
2016,10,20,10,30,378.0,280.0,7.0,24.0,530.0,707.44,553.36
2016,10,20,10,45,445.5,266.5,7.0,24.5,572.5,774.18,601.43
2016,10,20,11,0,513.0,253.0,7.0,25.0,615.0,818.53,633.05
2016,10,20,11,15,525.0,252.5,6.95,25.0,631.0,818.31,632.0
2016,10,20,11,30,537.0,252.0,6.9,25.0,647.0,815.26,629.17
2016,10,20,11,45,431.0,299.0,6.9,25.5,618.5,746.52,574.41
2016,10,20,12,0,325.0,346.0,6.9,26.0,590.0,664.79,510.5
2016,10,20,12,15,355.5,338.0,6.9,26.0,604.5,667.84,513.44
2016,10,20,12,30,386.0,330.0,6.9,26.0,619.0,667.83,513.83
2016,10,20,12,45,625.0,222.5,6.9,26.5,685.5,756.99,583.07
2016,10,20,13,0,864.0,115.0,6.9,27.0,752.0,795.94,612.83
2016,10,20,13,15,859.5,114.0,6.9,26.5,736.0,757.61,586.38
2016,10,20,13,30,855.0,113.0,6.9,26.0,720.0,710.1,551.28
2016,10,20,13,45,561.0,211.0,6.9,26.0,604.0,565.37,438.38
2016,10,20,14,0,267.0,309.0,6.9,26.0,488.0,437.73,337.82
2016,10,20,14,15,547.0,206.0,6.85,26.0,549.0,482.43,372.47
2016,10,20,14,30,827.0,103.0,6.8,26.0,610.0,491.99,376.23
2016,10,20,14,45,812.0,100.0,6.8,26.0,571.5,431.23,324.65
2016,10,20,15,0,797.0,97.0,6.8,26.0,533.0,370.95,272.39
2016,10,20,15,15,777.0,93.5,6.7,25.5,489.0,309.52,219.01
2016,10,20,15,30,757.0,90.0,6.6,25.0,445.0,249.75,167.01
2016,10,20,15,45,737.0,83.5,6.5,25.0,397.5,189.36,116.36
2016,10,20,16,0,717.0,77.0,6.4,25.0,350.0,127.01,70.1
2016,10,20,16,15,675.5,71.0,6.1,24.5,298.5,70.6,41.93
2016,10,20,16,30,634.0,65.0,5.8,24.0,247.0,50.77,38.21
2016,10,20,16,45,578.0,56.5,5.5,23.5,195.5,44.88,33.09
2016,10,20,17,0,522.0,48.0,5.2,23.0,144.0,38.84,27.65
2016,10,20,17,15,409.0,37.0,4.85,22.0,96.5,30.3,19.83
2016,10,20,17,30,296.0,26.0,4.5,21.0,49.0,21.65,9.39
2016,10,20,17,45,148.0,13.0,4.2,20.5,24.5,11.1,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,169.5,10.0,2.4,10.5,20.5,111.9,0.0
2016,10,21,7,0,339.0,20.0,2.6,11.0,41.0,271.28,113.74
2016,10,21,7,15,466.5,29.5,2.8,12.0,90.0,400.44,323.32
2016,10,21,7,30,594.0,39.0,3.0,13.0,139.0,528.89,435.17
2016,10,21,7,45,664.0,45.0,3.2,14.0,194.5,617.0,507.65
2016,10,21,8,0,734.0,51.0,3.4,15.0,250.0,708.11,578.17
2016,10,21,8,15,776.5,55.5,3.45,15.5,305.0,775.8,627.9
2016,10,21,8,30,819.0,60.0,3.5,16.0,360.0,843.35,675.35
2016,10,21,8,45,848.5,62.5,3.6,17.0,412.5,885.4,701.61
2016,10,21,9,0,878.0,65.0,3.7,18.0,465.0,935.15,732.66
2016,10,21,9,15,898.0,67.5,3.6,18.0,512.5,973.52,756.42
2016,10,21,9,30,918.0,70.0,3.5,18.0,560.0,1008.98,777.82
2016,10,21,9,45,932.5,71.5,3.4,18.5,601.5,1034.35,790.58
2016,10,21,10,0,947.0,73.0,3.3,19.0,643.0,1056.08,800.83
2016,10,21,10,15,957.0,74.5,3.2,19.5,677.5,1069.41,805.44
2016,10,21,10,30,967.0,76.0,3.1,20.0,712.0,1078.66,807.5
2016,10,21,10,45,973.5,76.5,3.05,20.5,738.5,1078.97,804.31
2016,10,21,11,0,980.0,77.0,3.0,21.0,765.0,1075.07,798.66
2016,10,21,11,15,984.5,78.0,2.9,21.0,783.0,1065.54,790.61
2016,10,21,11,30,989.0,79.0,2.8,21.0,801.0,1051.78,780.03
2016,10,21,11,45,990.0,79.5,2.75,21.5,810.0,1029.95,763.38
2016,10,21,12,0,991.0,80.0,2.7,22.0,819.0,1004.15,744.4
2016,10,21,12,15,990.5,80.0,2.65,22.0,819.5,972.59,723.2
2016,10,21,12,30,990.0,80.0,2.6,22.0,820.0,937.4,699.65
2016,10,21,12,45,988.0,80.0,2.6,22.5,811.0,897.49,672.04
2016,10,21,13,0,986.0,80.0,2.6,23.0,802.0,854.37,642.23
2016,10,21,13,15,981.5,79.0,2.55,23.0,784.5,805.37,609.11
2016,10,21,13,30,977.0,78.0,2.5,23.0,767.0,753.8,573.3
2016,10,21,13,45,970.0,77.0,2.45,23.5,741.5,698.32,531.09
2016,10,21,14,0,963.0,76.0,2.4,24.0,716.0,640.99,486.59
2016,10,21,14,15,953.0,75.0,2.35,23.5,682.0,580.49,440.32
2016,10,21,14,30,943.0,74.0,2.3,23.0,648.0,518.99,391.58
2016,10,21,14,45,929.5,72.0,2.25,23.0,607.5,454.4,338.07
2016,10,21,15,0,916.0,70.0,2.2,23.0,567.0,389.81,282.93
2016,10,21,15,15,897.0,67.5,2.1,23.0,520.5,323.47,225.32
2016,10,21,15,30,878.0,65.0,2.0,23.0,474.0,258.36,168.64
2016,10,21,15,45,851.0,62.0,1.95,23.0,422.5,193.04,114.41
2016,10,21,16,0,824.0,59.0,1.9,23.0,371.0,126.27,65.6
2016,10,21,16,15,784.0,55.0,1.65,22.0,316.5,65.29,36.33
2016,10,21,16,30,744.0,51.0,1.4,21.0,262.0,44.53,33.29
2016,10,21,16,45,680.5,45.5,1.15,20.5,206.5,40.08,29.38
2016,10,21,17,0,617.0,40.0,0.9,20.0,151.0,35.66,25.29
2016,10,21,17,15,500.0,31.5,0.95,19.0,101.0,28.3,18.4
2016,10,21,17,30,383.0,23.0,1.0,18.0,51.0,20.97,8.26
2016,10,21,17,45,191.5,11.5,1.05,17.5,25.5,9.82,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,165.5,10.0,1.0,10.5,19.5,109.53,0.0
2016,10,22,7,0,331.0,20.0,1.0,11.0,39.0,264.47,87.53
2016,10,22,7,15,460.0,29.5,1.2,11.5,87.5,395.74,315.66
2016,10,22,7,30,589.0,39.0,1.4,12.0,136.0,525.08,427.69
2016,10,22,7,45,657.5,45.0,1.65,13.0,191.0,611.84,498.41
2016,10,22,8,0,726.0,51.0,1.9,14.0,246.0,701.41,567.25
2016,10,22,8,15,769.0,55.5,2.05,15.0,300.5,769.19,615.72
2016,10,22,8,30,812.0,60.0,2.2,16.0,355.0,836.88,661.93
2016,10,22,8,45,839.5,63.5,2.35,17.0,407.0,888.2,694.78
2016,10,22,9,0,867.0,67.0,2.5,18.0,459.0,927.15,718.17
2016,10,22,9,15,887.0,69.5,2.55,18.5,506.0,965.18,740.95
2016,10,22,9,30,907.0,72.0,2.6,19.0,553.0,1000.33,761.44
2016,10,22,9,45,920.0,74.5,2.65,20.0,594.0,1025.27,773.42
2016,10,22,10,0,933.0,77.0,2.7,21.0,635.0,1046.56,783.01
2016,10,22,10,15,943.5,78.5,2.65,21.5,669.0,1060.2,788.08
2016,10,22,10,30,954.0,80.0,2.6,22.0,703.0,1069.84,790.71
2016,10,22,10,45,959.5,81.5,2.6,22.5,729.5,1070.31,788.14
2016,10,22,11,0,965.0,83.0,2.6,23.0,756.0,1066.61,783.18
2016,10,22,11,15,969.0,83.5,2.6,23.0,774.0,1056.06,775.56
2016,10,22,11,30,973.0,84.0,2.6,23.0,792.0,1041.39,765.5
2016,10,22,11,45,973.5,85.5,2.6,23.5,800.5,1020.46,750.11
2016,10,22,12,0,974.0,87.0,2.6,24.0,809.0,995.62,732.38
2016,10,22,12,15,974.0,87.0,2.6,24.0,809.5,964.88,712.33
2016,10,22,12,30,974.0,87.0,2.6,24.0,810.0,930.54,689.94
2016,10,22,12,45,970.0,87.5,2.6,24.5,801.0,890.0,662.06
2016,10,22,13,0,966.0,88.0,2.6,25.0,792.0,846.46,632.13
2016,10,22,13,15,961.5,87.0,2.6,25.0,774.5,798.22,600.06
2016,10,22,13,30,957.0,86.0,2.6,25.0,757.0,747.49,564.94
2016,10,22,13,45,948.5,85.5,2.65,25.5,731.0,692.43,523.75
2016,10,22,14,0,940.0,85.0,2.7,26.0,705.0,635.73,480.3
2016,10,22,14,15,929.5,83.5,2.7,26.0,671.5,575.63,433.83
2016,10,22,14,30,919.0,82.0,2.7,26.0,638.0,514.65,385.17
2016,10,22,14,45,902.5,80.5,2.75,26.0,597.0,450.6,332.75
2016,10,22,15,0,886.0,79.0,2.8,26.0,556.0,386.91,278.99
2016,10,22,15,15,866.0,76.5,2.8,25.5,509.5,319.63,221.83
2016,10,22,15,30,846.0,74.0,2.8,25.0,463.0,255.49,166.8
2016,10,22,15,45,816.0,70.5,2.8,25.0,411.5,190.66,113.4
2016,10,22,16,0,786.0,67.0,2.8,25.0,360.0,129.19,69.05
2016,10,22,16,15,743.5,62.0,2.45,24.0,306.0,69.75,40.39
2016,10,22,16,30,701.0,57.0,2.1,23.0,252.0,49.28,37.09
2016,10,22,16,45,633.0,50.5,1.8,22.0,198.0,44.19,32.71
2016,10,22,17,0,565.0,44.0,1.5,21.0,144.0,35.9,25.32
2016,10,22,17,15,443.5,33.5,1.5,20.0,95.0,27.57,17.6
2016,10,22,17,30,322.0,23.0,1.5,19.0,46.0,19.18,6.0
2016,10,22,17,45,161.0,11.5,1.55,18.0,23.0,9.82,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,38.5,10.5,1.8,12.5,13.0,32.47,0.0
2016,10,23,7,0,77.0,21.0,2.0,13.0,26.0,92.88,17.26
2016,10,23,7,15,155.0,40.0,2.1,13.5,61.5,187.23,148.51
2016,10,23,7,30,233.0,59.0,2.2,14.0,97.0,289.9,239.48
2016,10,23,7,45,273.5,78.0,2.35,14.5,138.5,353.52,294.58
2016,10,23,8,0,314.0,97.0,2.5,15.0,180.0,419.5,349.36
2016,10,23,8,15,353.5,110.0,2.55,15.5,222.0,478.68,396.52
2016,10,23,8,30,393.0,123.0,2.6,16.0,264.0,539.26,442.99
2016,10,23,8,45,566.0,107.5,2.65,16.5,344.0,697.12,562.1
2016,10,23,9,0,739.0,92.0,2.7,17.0,424.0,854.39,673.11
2016,10,23,9,15,569.0,147.0,2.9,17.5,418.0,760.59,602.23
2016,10,23,9,30,399.0,202.0,3.1,18.0,412.0,643.81,512.5
2016,10,23,9,45,609.5,153.5,3.35,19.0,502.5,829.68,649.3
2016,10,23,10,0,820.0,105.0,3.6,20.0,593.0,979.19,750.0
2016,10,23,10,15,654.5,171.0,3.7,20.5,574.0,896.97,689.44
2016,10,23,10,30,489.0,237.0,3.8,21.0,555.0,791.87,611.19
2016,10,23,10,45,401.5,276.0,3.95,21.5,544.0,720.06,556.67
2016,10,23,11,0,314.0,315.0,4.1,22.0,533.0,668.99,515.9
2016,10,23,11,15,232.5,334.5,4.1,22.0,498.0,580.66,448.98
2016,10,23,11,30,151.0,354.0,4.1,22.0,463.0,514.69,397.51
2016,10,23,11,45,222.5,350.5,4.15,22.5,513.5,569.43,439.26
2016,10,23,12,0,294.0,347.0,4.2,23.0,564.0,638.02,489.45
2016,10,23,12,15,225.5,355.5,4.15,23.0,522.5,554.65,426.38
2016,10,23,12,30,157.0,364.0,4.1,23.0,481.0,492.3,378.57
2016,10,23,12,45,235.5,349.5,4.1,23.5,521.5,530.46,408.16
2016,10,23,13,0,314.0,335.0,4.1,24.0,562.0,575.18,441.25
2016,10,23,13,15,336.0,320.5,4.05,24.0,559.0,557.4,428.12
2016,10,23,13,30,358.0,306.0,4.0,24.0,556.0,537.08,413.13
2016,10,23,13,45,370.5,291.0,3.95,24.0,541.5,507.63,390.93
2016,10,23,14,0,383.0,276.0,3.9,24.0,527.0,476.42,366.95
2016,10,23,14,15,538.5,210.0,3.8,24.0,544.0,481.09,369.73
2016,10,23,14,30,694.0,144.0,3.7,24.0,561.0,464.59,354.24
2016,10,23,14,45,736.0,121.5,3.6,24.0,538.0,416.64,313.2
2016,10,23,15,0,778.0,99.0,3.5,24.0,515.0,365.26,267.76
2016,10,23,15,15,663.0,116.0,3.15,23.5,449.5,292.56,208.76
2016,10,23,15,30,548.0,133.0,2.8,23.0,384.0,231.84,160.7
2016,10,23,15,45,521.0,123.5,2.5,23.0,340.5,180.48,118.77
2016,10,23,16,0,494.0,114.0,2.2,23.0,297.0,132.4,83.6
2016,10,23,16,15,463.0,100.0,2.05,22.5,250.5,84.43,57.09
2016,10,23,16,30,432.0,86.0,1.9,22.0,204.0,63.65,49.63
2016,10,23,16,45,382.5,71.0,1.75,21.5,159.0,53.32,40.63
2016,10,23,17,0,333.0,56.0,1.6,21.0,114.0,42.67,31.08
2016,10,23,17,15,239.0,40.0,1.6,20.5,74.0,30.77,20.14
2016,10,23,17,30,145.0,24.0,1.6,20.0,34.0,18.63,4.37
2016,10,23,17,45,72.5,12.0,1.6,19.5,17.0,10.24,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,16.5,10.0,0.85,16.5,11.0,18.61,0.0
2016,10,24,7,0,33.0,20.0,0.9,17.0,22.0,52.84,0.1
2016,10,24,7,15,101.5,39.5,1.1,17.5,54.0,149.64,114.93
2016,10,24,7,30,170.0,59.0,1.3,18.0,86.0,227.44,184.16
2016,10,24,7,45,209.0,79.0,1.5,18.5,125.0,287.89,235.83
2016,10,24,8,0,248.0,99.0,1.7,19.0,164.0,350.55,287.45
2016,10,24,8,15,279.5,116.0,1.95,20.0,204.0,404.13,329.57
2016,10,24,8,30,311.0,133.0,2.2,21.0,244.0,458.94,371.15
2016,10,24,8,45,241.0,162.5,2.5,22.0,256.0,437.57,350.72
2016,10,24,9,0,171.0,192.0,2.8,23.0,268.0,390.42,310.83
2016,10,24,9,15,249.5,203.5,2.75,23.5,327.5,499.58,394.03
2016,10,24,9,30,328.0,215.0,2.7,24.0,387.0,590.5,460.4
2016,10,24,9,45,289.0,241.0,2.65,24.5,401.0,583.15,450.72
2016,10,24,10,0,250.0,267.0,2.6,25.0,415.0,551.03,424.22
2016,10,24,10,15,184.0,286.0,2.5,25.5,398.5,503.11,385.33
2016,10,24,10,30,118.0,305.0,2.4,26.0,382.0,432.24,329.92
2016,10,24,10,45,237.5,303.5,2.35,26.5,465.0,565.92,429.16
2016,10,24,11,0,357.0,302.0,2.3,27.0,548.0,697.07,521.13
2016,10,24,11,15,179.5,234.5,2.3,27.0,358.0,438.15,332.92
2016,10,24,11,30,2.0,167.0,2.3,27.0,168.0,145.14,108.22
2016,10,24,11,45,19.0,236.0,2.3,27.5,250.0,224.54,169.86
2016,10,24,12,0,36.0,305.0,2.3,28.0,332.0,322.87,243.17
2016,10,24,12,15,254.0,295.0,2.3,28.0,482.0,534.2,402.29
2016,10,24,12,30,472.0,285.0,2.3,28.0,632.0,710.6,527.84
2016,10,24,12,45,646.5,207.0,2.3,28.5,676.0,758.62,561.63
2016,10,24,13,0,821.0,129.0,2.3,29.0,720.0,781.62,578.04
2016,10,24,13,15,815.0,127.5,2.3,29.0,703.5,736.47,546.78
2016,10,24,13,30,809.0,126.0,2.3,29.0,687.0,689.4,513.43
2016,10,24,13,45,798.5,125.0,2.35,29.0,662.0,638.27,476.64
2016,10,24,14,0,788.0,124.0,2.4,29.0,637.0,586.11,438.07
2016,10,24,14,15,774.5,121.5,2.4,28.5,605.0,530.23,396.3
2016,10,24,14,30,761.0,119.0,2.4,28.0,573.0,473.19,352.25
2016,10,24,14,45,742.5,115.5,2.45,28.0,534.5,413.77,304.44
2016,10,24,15,0,724.0,112.0,2.5,28.0,496.0,355.38,256.12
2016,10,24,15,15,698.5,107.5,2.5,28.0,452.0,295.44,205.86
2016,10,24,15,30,673.0,103.0,2.5,28.0,408.0,237.97,157.59
2016,10,24,15,45,639.5,97.0,2.55,28.0,360.5,180.73,111.67
2016,10,24,16,0,606.0,91.0,2.6,28.0,313.0,127.54,73.85
2016,10,24,16,15,555.5,83.5,2.3,27.0,263.0,76.94,48.61
2016,10,24,16,30,505.0,76.0,2.0,26.0,213.0,59.07,44.91
2016,10,24,16,45,432.0,65.5,1.75,25.5,164.5,51.9,38.7
2016,10,24,17,0,359.0,55.0,1.5,25.0,116.0,42.09,30.0
2016,10,24,17,15,243.0,39.5,1.45,24.0,74.0,30.43,19.41
2016,10,24,17,30,127.0,24.0,1.4,23.0,32.0,18.61,2.65
2016,10,24,17,45,63.5,12.0,1.35,22.5,16.0,10.24,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.0,1.2,16.5,8.0,6.83,0.0
2016,10,25,7,0,0.0,16.0,1.3,17.0,16.0,13.6,0.0
2016,10,25,7,15,29.5,37.0,1.4,17.0,41.5,68.37,49.39
2016,10,25,7,30,59.0,58.0,1.5,17.0,67.0,128.73,102.49
2016,10,25,7,45,81.0,80.5,1.65,17.5,98.5,174.39,141.99
2016,10,25,8,0,103.0,103.0,1.8,18.0,130.0,220.57,180.92
2016,10,25,8,15,115.0,126.0,1.95,18.5,162.0,259.6,212.65
2016,10,25,8,30,127.0,149.0,2.1,19.0,194.0,298.59,243.46
2016,10,25,8,45,137.0,170.0,2.25,20.0,225.0,332.8,269.18
2016,10,25,9,0,147.0,191.0,2.4,21.0,256.0,366.87,294.14
2016,10,25,9,15,114.0,209.0,2.45,21.0,263.0,354.98,282.72
2016,10,25,9,30,81.0,227.0,2.5,21.0,270.0,320.55,254.18
2016,10,25,9,45,141.0,249.0,2.55,21.5,329.5,424.26,334.43
2016,10,25,10,0,201.0,271.0,2.6,22.0,389.0,507.27,396.35
2016,10,25,10,15,278.0,273.5,2.65,22.5,447.0,605.14,467.92
2016,10,25,10,30,355.0,276.0,2.7,23.0,505.0,680.31,521.47
2016,10,25,10,45,442.5,257.5,2.75,23.5,553.5,760.9,577.93
2016,10,25,11,0,530.0,239.0,2.8,24.0,602.0,819.22,618.08
2016,10,25,11,15,419.0,284.5,2.85,24.0,576.5,747.19,564.07
2016,10,25,11,30,308.0,330.0,2.9,24.0,551.0,659.42,499.49
2016,10,25,11,45,310.0,334.0,2.95,24.5,558.5,653.15,494.36
2016,10,25,12,0,312.0,338.0,3.0,25.0,566.0,645.34,487.67
2016,10,25,12,15,323.5,335.5,3.0,25.0,572.0,637.62,482.2
2016,10,25,12,30,335.0,333.0,3.0,25.0,578.0,627.99,475.36
2016,10,25,12,45,434.5,293.0,3.05,25.0,607.0,663.71,502.89
2016,10,25,13,0,534.0,253.0,3.1,25.0,636.0,678.73,515.22
2016,10,25,13,15,553.0,239.5,3.05,25.0,628.0,650.52,494.68
2016,10,25,13,30,572.0,226.0,3.0,25.0,620.0,619.24,471.79
2016,10,25,13,45,446.0,256.5,2.95,25.5,557.0,532.96,405.91
2016,10,25,14,0,320.0,287.0,2.9,26.0,494.0,449.92,342.39
2016,10,25,14,15,558.0,199.5,2.85,25.5,539.0,482.0,366.94
2016,10,25,14,30,796.0,112.0,2.8,25.0,584.0,483.99,365.49
2016,10,25,14,45,520.5,171.0,2.75,25.0,471.5,367.4,276.07
2016,10,25,15,0,245.0,230.0,2.7,25.0,359.0,279.45,210.65
2016,10,25,15,15,282.0,203.5,2.45,24.5,339.5,248.59,184.51
2016,10,25,15,30,319.0,177.0,2.2,24.0,320.0,213.63,154.19
2016,10,25,15,45,303.0,160.0,1.95,24.0,283.5,173.01,121.57
2016,10,25,16,0,287.0,143.0,1.7,24.0,247.0,134.57,93.02
2016,10,25,16,15,269.0,122.0,1.5,23.5,207.5,95.68,68.98
2016,10,25,16,30,251.0,101.0,1.3,23.0,168.0,74.31,58.5
2016,10,25,16,45,220.5,80.5,1.15,22.5,130.0,60.21,46.29
2016,10,25,17,0,190.0,60.0,1.0,22.0,92.0,45.66,33.4
2016,10,25,17,15,126.0,40.5,1.0,21.5,58.5,31.25,20.21
2016,10,25,17,30,62.0,21.0,1.0,21.0,25.0,16.56,0.0
2016,10,25,17,45,31.0,10.5,1.05,20.5,12.5,8.96,0.0
2016,10,25,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,56.5,9.5,1.25,15.5,12.0,42.65,0.0
2016,10,26,7,0,113.0,19.0,1.3,16.0,24.0,122.7,0.0
2016,10,26,7,15,240.5,33.5,1.5,16.5,64.5,254.12,196.23
2016,10,26,7,30,368.0,48.0,1.7,17.0,105.0,377.71,306.53
2016,10,26,7,45,451.0,57.5,1.95,18.0,154.0,471.01,383.64
2016,10,26,8,0,534.0,67.0,2.2,19.0,203.0,568.91,460.28
2016,10,26,8,15,585.5,73.5,2.5,20.0,253.0,639.76,513.23
2016,10,26,8,30,637.0,80.0,2.8,21.0,303.0,711.55,564.76
2016,10,26,8,45,672.0,85.0,3.1,22.0,351.5,766.53,602.26
2016,10,26,9,0,707.0,90.0,3.4,23.0,400.0,820.49,638.05
2016,10,26,9,15,410.0,160.5,3.3,23.5,345.0,623.01,489.53
2016,10,26,9,30,113.0,231.0,3.2,24.0,290.0,357.9,280.91
2016,10,26,9,45,114.0,249.5,3.15,24.5,313.0,377.29,295.16
2016,10,26,10,0,115.0,268.0,3.1,25.0,336.0,396.21,307.87
2016,10,26,10,15,465.5,188.0,3.0,25.5,483.0,715.82,549.64
2016,10,26,10,30,816.0,108.0,2.9,26.0,630.0,974.39,723.16
2016,10,26,10,45,822.5,111.0,2.8,26.5,654.5,977.67,719.56
2016,10,26,11,0,829.0,114.0,2.7,27.0,679.0,977.19,715.96
2016,10,26,11,15,835.0,115.0,2.65,27.0,696.0,970.11,710.12
2016,10,26,11,30,841.0,116.0,2.6,27.0,713.0,959.28,702.07
2016,10,26,11,45,854.5,111.0,2.55,27.5,724.5,944.93,690.55
2016,10,26,12,0,868.0,106.0,2.5,28.0,736.0,916.79,670.22
2016,10,26,12,15,868.0,106.0,2.45,28.0,736.0,888.89,651.6
2016,10,26,12,30,868.0,106.0,2.4,28.0,736.0,857.81,630.9
2016,10,26,12,45,865.5,105.5,2.4,28.5,728.0,821.12,605.64
2016,10,26,13,0,863.0,105.0,2.4,29.0,720.0,781.71,578.56
2016,10,26,13,15,858.0,104.0,2.4,29.0,703.5,737.45,549.19
2016,10,26,13,30,853.0,103.0,2.4,29.0,687.0,691.06,516.25
2016,10,26,13,45,843.5,102.0,2.4,29.0,662.5,643.46,481.37
2016,10,26,14,0,834.0,101.0,2.4,29.0,638.0,590.08,441.53
2016,10,26,14,15,822.5,99.0,2.35,29.0,606.0,533.72,398.24
2016,10,26,14,30,811.0,97.0,2.3,29.0,574.0,476.89,353.31
2016,10,26,14,45,786.0,97.5,2.3,29.0,534.5,416.62,304.74
2016,10,26,15,0,761.0,98.0,2.3,29.0,495.0,357.93,256.13
2016,10,26,15,15,737.0,94.5,2.25,28.5,451.5,295.19,204.03
2016,10,26,15,30,713.0,91.0,2.2,28.0,408.0,236.85,155.16
2016,10,26,15,45,681.0,85.5,2.2,28.0,360.0,178.03,107.78
2016,10,26,16,0,649.0,80.0,2.2,28.0,312.0,122.99,68.58
2016,10,26,16,15,599.5,73.5,1.9,27.0,262.0,70.62,42.82
2016,10,26,16,30,550.0,67.0,1.6,26.0,212.0,52.36,39.19
2016,10,26,16,45,478.0,57.5,1.35,25.5,163.0,45.71,33.4
2016,10,26,17,0,406.0,48.0,1.1,25.0,114.0,38.94,27.27
2016,10,26,17,15,282.0,34.5,1.1,24.0,72.0,28.31,17.43
2016,10,26,17,30,158.0,21.0,1.1,23.0,30.0,16.38,0.0
2016,10,26,17,45,79.0,10.5,1.1,22.5,15.0,8.96,0.0
2016,10,26,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,6,45,38.0,9.0,1.45,16.5,11.0,7.68,0.0
2016,10,27,7,0,76.0,18.0,1.6,17.0,22.0,85.71,0.0
2016,10,27,7,15,193.0,35.0,1.75,17.5,60.5,224.35,170.91
2016,10,27,7,30,310.0,52.0,1.9,18.0,99.0,338.95,274.3
2016,10,27,7,45,397.5,63.0,2.05,19.0,147.5,431.41,351.64
2016,10,27,8,0,485.0,74.0,2.2,20.0,196.0,535.91,433.57
2016,10,27,8,15,539.0,82.0,2.05,21.0,246.0,609.65,486.95
2016,10,27,8,30,593.0,90.0,1.9,22.0,296.0,684.4,538.05
2016,10,27,8,45,634.5,94.5,1.8,23.0,344.5,743.87,575.87
2016,10,27,9,0,676.0,99.0,1.7,24.0,393.0,802.55,611.47
2016,10,27,9,15,702.5,103.0,1.5,24.5,437.0,844.89,634.59
2016,10,27,9,30,729.0,107.0,1.3,25.0,481.0,885.06,655.27
2016,10,27,9,45,749.5,110.0,1.15,25.5,520.5,915.46,669.37
2016,10,27,10,0,770.0,113.0,1.0,26.0,560.0,936.17,676.84
2016,10,27,10,15,505.0,204.0,1.05,26.5,504.0,773.95,568.25
2016,10,27,10,30,240.0,295.0,1.1,27.0,448.0,565.83,420.5
2016,10,27,10,45,527.0,209.0,1.2,27.5,561.5,791.37,581.76
2016,10,27,11,0,814.0,123.0,1.3,28.0,675.0,972.02,695.84
2016,10,27,11,15,820.5,124.0,1.4,28.0,692.0,965.54,690.28
2016,10,27,11,30,827.0,125.0,1.5,28.0,709.0,955.33,684.78
2016,10,27,11,45,849.5,115.5,1.65,28.5,722.5,944.69,678.38
2016,10,27,12,0,872.0,106.0,1.8,29.0,736.0,919.77,662.8
2016,10,27,12,15,872.5,106.0,1.85,29.0,736.5,892.21,645.76
2016,10,27,12,30,873.0,106.0,1.9,29.0,737.0,861.42,626.56
2016,10,27,12,45,525.5,226.0,1.95,29.0,604.5,672.47,497.12
2016,10,27,13,0,178.0,346.0,2.0,29.0,472.0,469.11,348.75
2016,10,27,13,15,519.0,224.5,2.0,29.0,579.5,611.36,456.84
2016,10,27,13,30,860.0,103.0,2.0,29.0,687.0,695.33,518.04
2016,10,27,13,45,853.0,100.5,2.05,29.0,663.0,647.53,482.58
2016,10,27,14,0,846.0,98.0,2.1,29.0,639.0,593.72,442.97
2016,10,27,14,15,834.0,96.5,2.1,29.0,607.0,537.04,399.81
2016,10,27,14,30,822.0,95.0,2.1,29.0,575.0,479.9,354.93
2016,10,27,14,45,801.0,93.5,2.15,29.0,535.5,418.89,305.97
2016,10,27,15,0,780.0,92.0,2.2,29.0,496.0,359.04,256.5
2016,10,27,15,15,756.5,88.5,2.2,28.5,452.0,298.16,205.73
2016,10,27,15,30,733.0,85.0,2.2,28.0,408.0,239.38,156.42
2016,10,27,15,45,700.0,80.5,2.25,28.0,360.0,177.03,106.23
2016,10,27,16,0,667.0,76.0,2.3,28.0,312.0,121.62,66.82
2016,10,27,16,15,618.0,70.0,2.05,27.0,261.5,68.61,40.88
2016,10,27,16,30,569.0,64.0,1.8,26.0,211.0,50.21,37.35
2016,10,27,16,45,498.0,54.5,1.55,25.5,162.0,43.44,31.45
2016,10,27,17,0,427.0,45.0,1.3,25.0,113.0,36.55,25.21
2016,10,27,17,15,299.5,32.5,1.25,24.0,71.0,26.68,15.96
2016,10,27,17,30,172.0,20.0,1.2,23.0,29.0,16.63,0.0
2016,10,27,17,45,86.0,10.0,1.2,22.5,14.5,8.54,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,45,83.5,8.5,0.9,14.5,12.0,0.0,0.0
2016,10,28,7,0,167.0,17.0,0.9,15.0,24.0,124.12,0.0
2016,10,28,7,15,305.0,30.0,1.0,16.0,66.0,297.18,225.2
2016,10,28,7,30,443.0,43.0,1.1,17.0,108.0,428.65,343.23
2016,10,28,7,45,525.0,51.0,1.25,18.0,159.0,521.53,418.51
2016,10,28,8,0,607.0,59.0,1.4,19.0,210.0,618.96,492.89
2016,10,28,8,15,657.0,65.0,1.5,20.0,262.0,689.83,543.56
2016,10,28,8,30,707.0,71.0,1.6,21.0,314.0,761.52,592.41
2016,10,28,8,45,742.5,75.0,1.75,22.0,364.0,811.42,624.48
2016,10,28,9,0,778.0,79.0,1.9,23.0,414.0,866.48,659.22
2016,10,28,9,15,802.0,82.0,2.0,23.5,460.0,907.36,684.22
2016,10,28,9,30,826.0,85.0,2.1,24.0,506.0,945.61,707.19
2016,10,28,9,45,844.5,87.0,2.25,24.5,546.0,974.18,724.07
2016,10,28,10,0,863.0,89.0,2.4,25.0,586.0,999.41,738.78
2016,10,28,10,15,875.0,90.5,2.45,25.0,619.0,1002.19,739.3
2016,10,28,10,30,887.0,92.0,2.5,25.0,652.0,1012.94,745.43
2016,10,28,10,45,897.5,92.5,2.55,25.5,678.0,1017.16,745.93
2016,10,28,11,0,908.0,93.0,2.6,26.0,704.0,1017.46,744.13
2016,10,28,11,15,912.5,93.5,2.6,26.5,721.5,1007.92,735.68
2016,10,28,11,30,917.0,94.0,2.6,27.0,739.0,994.5,725.02
2016,10,28,11,45,924.0,92.5,2.6,27.5,749.0,977.3,712.14
2016,10,28,12,0,931.0,91.0,2.6,28.0,759.0,956.22,696.93
2016,10,28,12,15,930.5,91.0,2.6,28.0,759.0,926.34,677.49
2016,10,28,12,30,930.0,91.0,2.6,28.0,759.0,893.07,655.89
2016,10,28,12,45,669.0,195.5,2.6,28.0,673.0,764.49,568.19
2016,10,28,13,0,408.0,300.0,2.6,28.0,587.0,614.04,459.13
2016,10,28,13,15,662.0,194.0,2.6,28.0,647.0,691.26,518.21
2016,10,28,13,30,916.0,88.0,2.6,28.0,707.0,717.98,539.25
2016,10,28,13,45,908.0,86.5,2.6,28.0,681.5,664.54,499.62
2016,10,28,14,0,900.0,85.0,2.6,28.0,656.0,609.56,458.34
2016,10,28,14,15,888.5,83.5,2.55,28.0,623.5,551.44,413.36
2016,10,28,14,30,877.0,82.0,2.5,28.0,591.0,492.66,366.49
2016,10,28,14,45,861.0,80.0,2.5,28.0,551.5,431.18,316.32
2016,10,28,15,0,845.0,78.0,2.5,28.0,512.0,368.73,263.98
2016,10,28,15,15,823.0,75.0,2.45,27.5,467.0,305.03,210.17
2016,10,28,15,30,801.0,72.0,2.4,27.0,422.0,243.13,157.59
2016,10,28,15,45,769.5,68.0,2.4,27.0,372.5,180.94,106.9
2016,10,28,16,0,738.0,64.0,2.4,27.0,323.0,122.33,64.97
2016,10,28,16,15,691.0,59.5,2.1,26.0,271.0,66.68,38.33
2016,10,28,16,30,644.0,55.0,1.8,25.0,219.0,43.72,31.96
2016,10,28,16,45,567.5,47.5,1.5,24.5,167.5,38.19,27.1
2016,10,28,17,0,491.0,40.0,1.2,24.0,116.0,32.64,22.0
2016,10,28,17,15,355.0,29.0,1.15,23.0,72.5,23.84,13.59
2016,10,28,17,30,219.0,18.0,1.1,22.0,29.0,14.95,0.0
2016,10,28,17,45,109.5,9.0,1.1,21.5,14.5,7.68,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,75.0,8.5,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,150.0,17.0,1.6,16.0,22.0,112.93,0.0
2016,10,29,7,15,295.0,29.5,1.85,17.0,64.0,289.65,217.15
2016,10,29,7,30,440.0,42.0,2.1,18.0,106.0,425.17,341.77
2016,10,29,7,45,530.0,49.0,2.4,19.0,157.0,522.78,422.36
2016,10,29,8,0,620.0,56.0,2.7,20.0,208.0,625.45,502.5
2016,10,29,8,15,669.5,61.0,2.75,20.5,259.5,694.72,553.83
2016,10,29,8,30,719.0,66.0,2.8,21.0,311.0,759.12,599.3
2016,10,29,8,45,756.0,69.0,2.9,22.0,361.0,815.77,636.51
2016,10,29,9,0,793.0,72.0,3.0,23.0,411.0,871.08,671.49
2016,10,29,9,15,815.0,74.5,3.05,23.5,456.0,909.53,694.83
2016,10,29,9,30,837.0,77.0,3.1,24.0,501.0,945.3,716.06
2016,10,29,9,45,852.5,79.5,3.15,25.0,540.0,960.36,721.66
2016,10,29,10,0,868.0,82.0,3.2,26.0,579.0,983.2,732.65
2016,10,29,10,15,879.0,83.5,3.2,26.0,611.5,996.75,739.91
2016,10,29,10,30,890.0,85.0,3.2,26.0,644.0,1006.61,744.94
2016,10,29,10,45,896.5,86.5,3.25,26.5,668.5,1008.15,743.61
2016,10,29,11,0,903.0,88.0,3.3,27.0,693.0,1005.81,739.99
2016,10,29,11,15,907.5,89.0,3.3,27.5,710.0,997.02,731.97
2016,10,29,11,30,912.0,90.0,3.3,28.0,727.0,984.36,721.68
2016,10,29,11,45,914.0,90.5,3.35,28.5,735.5,964.95,707.51
2016,10,29,12,0,916.0,91.0,3.4,29.0,744.0,941.87,691.11
2016,10,29,12,15,915.5,91.0,3.4,29.0,744.0,912.46,671.67
2016,10,29,12,30,915.0,91.0,3.4,29.0,744.0,879.72,650.05
2016,10,29,12,45,912.0,90.5,3.45,29.0,735.0,841.26,624.79
2016,10,29,13,0,909.0,90.0,3.5,29.0,726.0,799.98,597.47
2016,10,29,13,15,904.0,89.0,3.5,29.0,709.0,754.1,566.51
2016,10,29,13,30,899.0,88.0,3.5,29.0,692.0,705.97,532.31
2016,10,29,13,45,625.5,179.5,3.55,29.0,592.5,580.65,438.44
2016,10,29,14,0,352.0,271.0,3.6,29.0,493.0,454.73,343.55
2016,10,29,14,15,606.5,176.5,3.6,29.0,535.5,491.07,370.4
2016,10,29,14,30,861.0,82.0,3.6,29.0,578.0,484.96,362.17
2016,10,29,14,45,833.0,83.5,3.6,29.0,537.0,422.33,310.68
2016,10,29,15,0,805.0,85.0,3.6,29.0,496.0,361.21,259.38
2016,10,29,15,15,781.5,82.0,3.55,28.5,451.5,299.48,207.16
2016,10,29,15,30,758.0,79.0,3.5,28.0,407.0,239.79,156.5
2016,10,29,15,45,722.5,75.5,3.45,28.0,358.5,180.09,108.04
2016,10,29,16,0,687.0,72.0,3.4,28.0,310.0,120.66,65.39
2016,10,29,16,15,637.5,66.0,3.0,27.0,259.0,66.51,38.78
2016,10,29,16,30,588.0,60.0,2.6,26.0,208.0,47.34,34.89
2016,10,29,16,45,508.5,52.0,2.25,25.5,158.0,41.62,29.85
2016,10,29,17,0,429.0,44.0,1.9,25.0,108.0,35.9,24.56
2016,10,29,17,15,214.5,34.5,1.75,24.0,66.5,26.66,15.58
