Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,17,30,0.0,25.0,1.6,23.0,25.0,19.22,0.0
2016,10,29,17,45,0.0,12.5,1.5,22.5,12.5,10.67,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,26.0,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,52.0,16.0,1.5,18.0,18.0,47.76,0.0
2016,10,30,7,15,174.0,34.0,1.75,18.5,55.5,211.92,154.75
2016,10,30,7,30,296.0,52.0,2.0,19.0,93.0,329.9,264.85
2016,10,30,7,45,390.5,62.5,2.3,20.0,142.0,425.94,345.93
2016,10,30,8,0,485.0,73.0,2.6,21.0,191.0,533.85,431.31
2016,10,30,8,15,541.5,81.0,2.6,21.5,241.0,609.72,488.45
2016,10,30,8,30,598.0,89.0,2.6,22.0,291.0,686.66,543.85
2016,10,30,8,45,649.0,91.0,2.6,23.0,341.0,751.77,587.27
2016,10,30,9,0,700.0,93.0,2.6,24.0,391.0,816.29,628.6
2016,10,30,9,15,726.5,97.5,2.5,24.5,435.5,859.56,654.36
2016,10,30,9,30,753.0,102.0,2.4,25.0,480.0,900.62,678.03
2016,10,30,9,45,775.0,103.5,2.3,25.5,519.5,924.25,689.5
2016,10,30,10,0,797.0,105.0,2.2,26.0,559.0,951.87,703.55
2016,10,30,10,15,810.0,107.5,2.1,26.5,591.5,968.28,710.05
2016,10,30,10,30,823.0,110.0,2.0,27.0,624.0,981.1,714.31
2016,10,30,10,45,835.5,110.0,1.95,27.5,649.5,986.72,714.63
2016,10,30,11,0,848.0,110.0,1.9,28.0,675.0,988.51,712.73
2016,10,30,11,15,854.0,111.0,1.9,28.0,692.5,981.23,707.3
2016,10,30,11,30,860.0,112.0,1.9,28.0,710.0,970.15,699.71
2016,10,30,11,45,875.5,106.5,1.9,28.5,721.5,946.22,682.74
2016,10,30,12,0,891.0,101.0,1.9,29.0,733.0,929.56,670.71
2016,10,30,12,15,891.5,101.0,1.95,29.0,733.5,901.6,653.29
2016,10,30,12,30,892.0,101.0,2.0,29.0,734.0,870.36,633.77
2016,10,30,12,45,893.0,99.0,2.1,29.5,726.5,834.27,610.17
2016,10,30,13,0,894.0,97.0,2.2,30.0,719.0,795.17,584.4
2016,10,30,13,15,889.0,96.0,2.25,30.0,702.0,749.87,555.01
2016,10,30,13,30,884.0,95.0,2.3,30.0,685.0,702.36,522.1
2016,10,30,13,45,879.0,92.5,2.35,30.0,661.0,651.39,485.45
2016,10,30,14,0,874.0,90.0,2.4,30.0,637.0,598.69,446.43
2016,10,30,14,15,862.5,88.0,2.45,30.0,605.0,541.55,402.93
2016,10,30,14,30,851.0,86.0,2.5,30.0,573.0,484.25,357.83
2016,10,30,14,45,837.5,83.0,2.55,30.0,535.0,423.58,308.78
2016,10,30,15,0,824.0,80.0,2.6,30.0,497.0,363.17,258.43
2016,10,30,15,15,802.0,77.0,2.6,29.5,453.0,300.86,206.18
2016,10,30,15,30,780.0,74.0,2.6,29.0,409.0,240.37,155.17
2016,10,30,15,45,750.5,69.5,2.6,29.0,360.5,179.49,105.81
2016,10,30,16,0,721.0,65.0,2.6,29.0,312.0,121.97,64.8
2016,10,30,16,15,673.5,60.0,2.25,28.0,261.0,67.08,38.41
2016,10,30,16,30,626.0,55.0,1.9,27.0,210.0,43.72,31.65
2016,10,30,16,45,551.5,47.0,1.6,26.5,160.0,37.83,26.49
2016,10,30,17,0,477.0,39.0,1.3,26.0,110.0,31.88,21.06
2016,10,30,17,15,337.5,27.5,1.25,25.0,67.5,22.62,12.12
2016,10,30,17,30,198.0,16.0,1.2,24.0,25.0,13.66,0.0
2016,10,30,17,45,99.0,8.0,1.2,23.0,12.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,84.0,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,168.0,15.0,1.1,15.0,20.0,122.94,0.0
2016,10,31,7,15,320.0,27.0,1.35,16.0,62.0,304.12,220.98
2016,10,31,7,30,472.0,39.0,1.6,17.0,104.0,445.41,356.01
2016,10,31,7,45,561.5,46.0,1.9,18.0,156.5,543.31,437.06
2016,10,31,8,0,651.0,53.0,2.2,19.0,209.0,639.13,512.0
2016,10,31,8,15,700.0,58.0,2.25,19.5,261.0,710.02,564.37
2016,10,31,8,30,749.0,63.0,2.3,20.0,313.0,781.12,614.36
2016,10,31,8,45,785.5,66.0,2.4,21.0,364.0,837.91,651.27
2016,10,31,9,0,822.0,69.0,2.5,22.0,415.0,893.27,685.94
2016,10,31,9,15,843.5,71.5,2.6,22.5,460.0,931.68,709.39
2016,10,31,9,30,865.0,74.0,2.7,23.0,505.0,956.34,723.31
2016,10,31,9,45,880.5,76.0,2.8,24.0,544.5,982.1,736.57
2016,10,31,10,0,896.0,78.0,2.9,25.0,584.0,1004.51,747.47
2016,10,31,10,15,906.0,79.5,2.9,25.5,616.5,1017.17,752.56
2016,10,31,10,30,916.0,81.0,2.9,26.0,649.0,1026.04,755.37
2016,10,31,10,45,922.5,82.0,2.95,26.5,674.0,1026.9,753.6
2016,10,31,11,0,929.0,83.0,3.0,27.0,699.0,1023.8,749.52
2016,10,31,11,15,932.5,84.0,3.05,27.0,715.5,1013.79,742.65
2016,10,31,11,30,936.0,85.0,3.1,27.0,732.0,999.87,733.42
2016,10,31,11,45,934.5,86.5,3.15,27.5,739.5,977.96,717.69
2016,10,31,12,0,933.0,88.0,3.2,28.0,747.0,952.45,699.76
2016,10,31,12,15,932.0,88.0,3.2,28.0,746.0,922.21,679.83
2016,10,31,12,30,931.0,88.0,3.2,28.0,745.0,888.64,657.69
2016,10,31,12,45,927.0,88.0,3.25,28.5,735.5,849.46,630.77
2016,10,31,13,0,923.0,88.0,3.3,29.0,726.0,807.48,601.88
2016,10,31,13,15,917.0,87.0,3.3,29.0,708.5,760.4,570.25
2016,10,31,13,30,911.0,86.0,3.3,29.0,691.0,711.14,535.45
2016,10,31,13,45,901.0,85.0,3.35,29.0,665.5,657.4,495.94
2016,10,31,14,0,891.0,84.0,3.4,29.0,640.0,602.32,454.35
2016,10,31,14,15,879.0,82.5,3.4,29.0,607.0,544.65,409.47
2016,10,31,14,30,867.0,81.0,3.4,29.0,574.0,486.39,362.76
2016,10,31,14,45,848.5,79.5,3.4,29.0,534.5,424.67,312.12
2016,10,31,15,0,830.0,78.0,3.4,29.0,495.0,363.4,260.48
2016,10,31,15,15,806.0,75.0,3.3,28.5,450.0,300.25,207.02
2016,10,31,15,30,782.0,72.0,3.2,28.0,405.0,239.18,155.12
2016,10,31,15,45,747.5,68.5,3.15,28.0,356.0,178.34,105.62
2016,10,31,16,0,713.0,65.0,3.1,28.0,307.0,121.46,65.01
2016,10,31,16,15,663.5,59.5,2.7,27.0,256.0,66.66,38.29
2016,10,31,16,30,614.0,54.0,2.3,26.0,205.0,42.91,31.1
2016,10,31,16,45,533.0,46.5,1.9,25.0,154.5,37.38,26.27
2016,10,31,17,0,452.0,39.0,1.5,24.0,104.0,31.85,21.19
2016,10,31,17,15,310.5,27.5,1.45,23.0,63.0,22.62,12.03
2016,10,31,17,30,169.0,16.0,1.4,22.0,22.0,13.66,0.0
2016,10,31,17,45,84.5,8.0,1.35,21.5,11.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.5,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,75.0,14.0,2.3,20.0,16.0,61.09,0.0
2016,11,1,7,15,212.0,28.5,2.6,20.5,53.0,227.03,158.9
2016,11,1,7,30,349.0,43.0,2.9,21.0,90.0,357.31,285.04
2016,11,1,7,45,437.0,52.5,3.2,21.5,138.0,453.13,366.08
2016,11,1,8,0,525.0,62.0,3.5,22.0,186.0,554.02,446.98
2016,11,1,8,15,579.5,68.5,3.65,22.5,235.5,626.64,502.6
2016,11,1,8,30,634.0,75.0,3.8,23.0,285.0,700.44,556.76
2016,11,1,8,45,673.5,79.0,4.0,24.0,333.0,757.69,595.88
2016,11,1,9,0,713.0,83.0,4.2,25.0,381.0,814.17,633.2
2016,11,1,9,15,738.0,86.5,4.2,25.5,424.5,848.89,654.54
2016,11,1,9,30,763.0,90.0,4.2,26.0,468.0,887.64,678.41
2016,11,1,9,45,515.0,169.5,4.25,26.5,433.5,742.78,572.89
2016,11,1,10,0,267.0,249.0,4.3,27.0,399.0,570.25,439.67
2016,11,1,10,15,277.0,263.0,4.3,27.0,427.0,593.13,456.21
2016,11,1,10,30,287.0,277.0,4.3,27.0,455.0,614.56,470.77
2016,11,1,10,45,268.5,293.0,4.3,27.5,464.5,608.42,463.72
2016,11,1,11,0,250.0,309.0,4.3,28.0,474.0,579.85,441.13
2016,11,1,11,15,257.5,312.5,4.3,28.5,486.0,603.29,456.47
2016,11,1,11,30,265.0,316.0,4.3,29.0,498.0,604.29,455.81
2016,11,1,11,45,281.0,321.5,4.3,29.5,517.0,613.87,461.58
2016,11,1,12,0,297.0,327.0,4.3,30.0,536.0,621.33,465.8
2016,11,1,12,15,286.5,329.0,4.3,30.0,530.5,599.66,449.77
2016,11,1,12,30,276.0,331.0,4.3,30.0,525.0,577.44,433.47
2016,11,1,12,45,166.5,319.0,4.3,30.0,436.0,446.53,336.66
2016,11,1,13,0,57.0,307.0,4.3,30.0,347.0,326.63,245.96
2016,11,1,13,15,186.0,302.5,4.3,30.0,426.5,421.51,319.37
2016,11,1,13,30,315.0,298.0,4.3,30.0,506.0,501.88,379.43
2016,11,1,13,45,317.0,285.5,4.3,30.0,488.5,470.33,355.62
2016,11,1,14,0,319.0,273.0,4.3,30.0,471.0,438.14,331.36
2016,11,1,14,15,260.5,266.0,4.25,30.0,422.5,378.74,286.19
2016,11,1,14,30,202.0,259.0,4.2,30.0,374.0,319.76,241.26
2016,11,1,14,45,111.5,223.5,4.2,30.0,286.0,237.27,178.77
2016,11,1,15,0,21.0,188.0,4.2,30.0,198.0,161.78,121.8
2016,11,1,15,15,387.0,130.5,4.1,29.5,294.0,223.7,160.13
2016,11,1,15,30,753.0,73.0,4.0,29.0,390.0,233.8,151.85
2016,11,1,15,45,717.5,69.0,3.95,29.0,342.5,174.25,103.4
2016,11,1,16,0,682.0,65.0,3.9,29.0,295.0,118.82,63.85
2016,11,1,16,15,632.0,60.0,3.45,28.5,245.0,62.56,35.09
2016,11,1,16,30,582.0,55.0,3.0,28.0,195.0,43.55,31.34
2016,11,1,16,45,497.0,47.5,2.65,27.5,146.5,38.07,26.52
2016,11,1,17,0,412.0,40.0,2.3,27.0,98.0,32.63,21.48
2016,11,1,17,15,272.0,27.5,2.2,26.5,59.0,22.6,11.5
2016,11,1,17,30,132.0,15.0,2.1,26.0,20.0,12.8,0.0
2016,11,1,17,45,66.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.5,6.0,2.4,21.0,6.5,0.0,0.0
2016,11,2,7,0,23.0,12.0,2.5,21.0,13.0,25.3,0.0
2016,11,2,7,15,136.0,30.5,2.7,21.5,47.5,176.62,118.52
2016,11,2,7,30,249.0,49.0,2.9,22.0,82.0,291.54,230.95
2016,11,2,7,45,348.5,60.0,3.15,22.5,128.5,389.79,314.84
2016,11,2,8,0,448.0,71.0,3.4,23.0,175.0,499.97,403.69
2016,11,2,8,15,224.0,40.5,3.55,23.0,92.5,265.92,218.39
2016,11,2,8,30,0.0,10.0,3.7,23.0,10.0,8.23,1.19
2016,11,2,8,45,0.0,35.5,3.85,23.5,35.5,29.31,18.68
2016,11,2,9,0,0.0,61.0,4.0,24.0,61.0,50.53,36.02
2016,11,2,9,15,359.0,81.5,4.05,24.5,258.0,483.14,389.49
2016,11,2,9,30,718.0,102.0,4.1,25.0,455.0,864.72,667.22
2016,11,2,9,45,483.0,176.0,4.15,26.0,421.5,718.71,555.9
2016,11,2,10,0,248.0,250.0,4.2,27.0,388.0,531.09,410.75
2016,11,2,10,15,243.5,266.5,4.15,27.0,409.0,542.38,418.48
2016,11,2,10,30,239.0,283.0,4.1,27.0,430.0,552.42,424.46
2016,11,2,10,45,526.0,197.5,4.05,27.5,537.0,775.53,590.03
2016,11,2,11,0,813.0,112.0,4.0,28.0,644.0,954.3,710.03
2016,11,2,11,15,818.5,113.5,3.9,28.0,660.5,947.61,702.87
2016,11,2,11,30,824.0,115.0,3.8,28.0,677.0,937.28,694.8
2016,11,2,11,45,508.5,227.5,3.75,28.0,576.0,743.06,558.69
2016,11,2,12,0,193.0,340.0,3.7,28.0,475.0,523.69,395.08
2016,11,2,12,15,506.5,229.5,3.6,28.0,583.5,705.61,533.39
2016,11,2,12,30,820.0,119.0,3.5,28.0,692.0,835.76,625.46
2016,11,2,12,45,811.5,121.0,3.4,28.0,682.5,797.81,598.18
2016,11,2,13,0,803.0,123.0,3.3,28.0,673.0,757.64,570.5
2016,11,2,13,15,796.0,122.0,3.15,28.0,656.0,713.58,538.76
2016,11,2,13,30,789.0,121.0,3.0,28.0,639.0,667.76,504.78
2016,11,2,13,45,775.0,121.0,2.95,28.0,614.0,616.97,466.93
2016,11,2,14,0,761.0,121.0,2.9,28.0,589.0,565.54,427.76
2016,11,2,14,15,746.0,118.5,2.8,27.5,557.5,510.73,385.82
2016,11,2,14,30,731.0,116.0,2.7,27.0,526.0,455.62,342.39
2016,11,2,14,45,684.0,121.5,2.65,27.0,484.0,395.12,293.44
2016,11,2,15,0,637.0,127.0,2.6,27.0,442.0,338.65,246.87
2016,11,2,15,15,607.0,121.5,2.45,27.0,400.0,282.16,199.56
2016,11,2,15,30,577.0,116.0,2.3,27.0,358.0,228.85,155.0
2016,11,2,15,45,523.5,111.5,2.2,27.0,310.5,173.11,111.2
2016,11,2,16,0,470.0,107.0,2.1,27.0,263.0,126.65,78.67
2016,11,2,16,15,410.5,96.5,1.9,26.5,216.5,82.13,54.68
2016,11,2,16,30,351.0,86.0,1.7,26.0,170.0,63.63,48.64
2016,11,2,16,45,258.0,71.5,1.55,25.5,125.0,53.41,39.7
2016,11,2,17,0,165.0,57.0,1.4,25.0,80.0,43.08,30.33
2016,11,2,17,15,82.5,34.5,1.5,24.5,46.0,26.55,14.3
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,10.24,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,20.5,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.71,0.0
2016,11,3,7,15,0.0,9.5,1.2,21.0,9.5,7.8,0.0
2016,11,3,7,30,0.0,17.0,1.4,21.0,17.0,13.99,5.7
2016,11,3,7,45,0.0,26.5,1.6,21.5,26.5,21.85,12.44
2016,11,3,8,0,0.0,36.0,1.8,22.0,36.0,29.72,19.13
2016,11,3,8,15,0.0,46.5,1.85,22.0,46.5,38.45,26.49
2016,11,3,8,30,0.0,57.0,1.9,22.0,57.0,47.19,33.75
2016,11,3,8,45,10.0,105.0,1.95,22.5,109.5,103.43,80.29
2016,11,3,9,0,20.0,153.0,2.0,23.0,162.0,164.41,129.43
2016,11,3,9,15,15.0,162.0,2.0,23.0,169.0,165.94,129.91
2016,11,3,9,30,10.0,171.0,2.0,23.0,176.0,167.76,130.75
2016,11,3,9,45,5.0,159.0,2.0,23.5,161.5,147.49,113.84
2016,11,3,10,0,0.0,147.0,2.0,24.0,147.0,128.86,98.36
2016,11,3,10,15,20.0,200.0,1.9,24.0,212.5,201.17,155.91
2016,11,3,10,30,40.0,253.0,1.8,24.0,278.0,297.0,229.64
2016,11,3,10,45,20.0,163.5,1.75,24.0,176.0,174.6,134.2
2016,11,3,11,0,0.0,74.0,1.7,24.0,74.0,61.53,44.04
2016,11,3,11,15,7.0,155.5,1.6,24.0,160.5,140.38,107.0
2016,11,3,11,30,14.0,237.0,1.5,24.0,247.0,223.83,171.61
2016,11,3,11,45,7.0,173.5,1.45,24.5,178.5,155.87,118.24
2016,11,3,12,0,0.0,110.0,1.4,25.0,110.0,92.21,68.02
2016,11,3,12,15,0.0,99.0,1.3,25.0,99.0,82.63,60.53
2016,11,3,12,30,0.0,88.0,1.2,25.0,88.0,73.29,53.14
2016,11,3,12,45,0.0,97.0,1.2,25.0,97.0,80.88,59.19
2016,11,3,13,0,0.0,106.0,1.2,25.0,106.0,88.56,65.3
2016,11,3,13,15,0.0,84.5,1.25,25.0,84.5,70.33,50.88
2016,11,3,13,30,0.0,63.0,1.3,25.0,63.0,52.34,36.59
2016,11,3,13,45,0.0,65.0,1.4,25.0,65.0,53.99,37.99
2016,11,3,14,0,0.0,67.0,1.5,25.0,67.0,55.64,39.38
2016,11,3,14,15,0.0,52.0,1.55,25.0,52.0,43.12,29.37
2016,11,3,14,30,0.0,37.0,1.6,25.0,37.0,30.63,19.32
2016,11,3,14,45,0.0,22.5,1.65,25.0,22.5,18.59,9.56
2016,11,3,15,0,0.0,8.0,1.7,25.0,8.0,6.6,0.0
2016,11,3,15,15,0.0,7.0,1.65,24.5,7.0,5.77,0.0
2016,11,3,15,30,0.0,6.0,1.6,24.0,6.0,4.94,0.0
2016,11,3,15,45,0.0,5.5,1.6,24.0,5.5,4.52,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,4.11,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.28,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.46,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.64,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.82,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.41,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.56,0.0
2016,11,4,7,15,0.0,12.0,3.25,18.0,12.0,9.87,0.76
2016,11,4,7,30,0.0,21.0,3.3,18.0,21.0,17.31,8.48
2016,11,4,7,45,0.0,33.5,3.4,18.0,33.5,27.67,17.5
2016,11,4,8,0,0.0,46.0,3.5,18.0,46.0,38.05,26.49
2016,11,4,8,15,0.0,59.0,3.55,18.0,59.0,49.33,36.12
2016,11,4,8,30,0.0,72.0,3.6,18.0,72.0,61.2,46.13
2016,11,4,8,45,22.5,117.5,3.7,18.5,127.0,142.26,114.4
2016,11,4,9,0,45.0,163.0,3.8,19.0,182.0,218.86,177.15
2016,11,4,9,15,28.5,167.5,3.8,19.0,180.0,203.26,163.19
2016,11,4,9,30,12.0,172.0,3.8,19.0,178.0,171.15,136.03
2016,11,4,9,45,29.0,201.0,3.8,19.5,216.5,236.58,188.71
2016,11,4,10,0,46.0,230.0,3.8,20.0,255.0,284.8,226.51
2016,11,4,10,15,28.0,216.5,3.75,20.0,232.0,246.23,194.76
2016,11,4,10,30,10.0,203.0,3.7,20.0,209.0,192.6,151.13
2016,11,4,10,45,6.5,193.0,3.65,20.5,197.5,177.53,138.53
2016,11,4,11,0,3.0,183.0,3.6,21.0,186.0,163.23,126.56
2016,11,4,11,15,8.5,208.0,3.55,21.0,214.0,191.77,149.28
2016,11,4,11,30,14.0,233.0,3.5,21.0,242.0,220.09,171.57
2016,11,4,11,45,18.0,247.5,3.5,21.5,259.5,236.4,183.93
2016,11,4,12,0,22.0,262.0,3.5,22.0,277.0,252.34,195.95
2016,11,4,12,15,11.0,194.5,3.45,22.0,202.0,177.37,136.95
2016,11,4,12,30,0.0,127.0,3.4,22.0,127.0,106.92,80.78
2016,11,4,12,45,3.0,161.5,3.35,22.0,163.5,139.56,107.0
2016,11,4,13,0,6.0,196.0,3.3,22.0,200.0,172.12,132.87
2016,11,4,13,15,10.5,212.5,3.25,22.0,219.5,189.3,146.54
2016,11,4,13,30,15.0,229.0,3.2,22.0,239.0,205.85,159.71
2016,11,4,13,45,7.5,198.0,3.2,22.5,203.0,172.33,133.03
2016,11,4,14,0,0.0,167.0,3.2,23.0,167.0,140.29,107.54
2016,11,4,14,15,7.0,182.0,3.15,22.5,186.0,156.23,120.74
2016,11,4,14,30,14.0,197.0,3.1,22.0,205.0,170.99,132.91
2016,11,4,14,45,7.0,142.0,3.1,22.0,146.0,120.73,92.89
2016,11,4,15,0,0.0,87.0,3.1,22.0,87.0,72.24,53.87
2016,11,4,15,15,0.0,52.5,3.0,21.5,52.5,43.46,30.45
2016,11,4,15,30,0.0,18.0,2.9,21.0,18.0,14.84,6.77
2016,11,4,15,45,0.0,15.5,2.85,21.0,15.5,12.77,5.06
2016,11,4,16,0,0.0,13.0,2.8,21.0,13.0,10.7,3.34
2016,11,4,16,15,0.0,10.5,2.6,20.5,10.5,8.63,1.62
2016,11,4,16,30,0.0,8.0,2.4,20.0,8.0,6.57,0.11
2016,11,4,16,45,0.0,6.0,2.25,20.0,6.0,4.92,0.0
2016,11,4,17,0,0.0,4.0,2.1,20.0,4.0,3.28,0.0
2016,11,4,17,15,0.0,2.0,2.0,20.0,2.0,1.64,0.0
2016,11,4,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,3.0,17.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,3.1,17.0,3.0,2.56,0.0
2016,11,5,7,15,0.0,15.0,3.2,17.0,15.0,12.36,1.97
2016,11,5,7,30,0.0,27.0,3.3,17.0,27.0,22.3,12.57
2016,11,5,7,45,0.0,44.0,3.4,17.0,44.0,38.27,26.43
2016,11,5,8,0,0.0,61.0,3.5,17.0,61.0,54.81,40.72
2016,11,5,8,15,0.0,78.5,3.45,17.0,78.5,71.57,55.04
2016,11,5,8,30,0.0,96.0,3.4,17.0,96.0,88.09,68.94
2016,11,5,8,45,0.0,110.5,3.4,17.5,110.5,101.0,79.46
2016,11,5,9,0,0.0,125.0,3.4,18.0,125.0,113.97,89.84
2016,11,5,9,15,0.5,140.0,3.3,18.5,140.5,128.0,100.95
2016,11,5,9,30,1.0,155.0,3.2,19.0,156.0,142.05,111.93
2016,11,5,9,45,3.5,167.5,3.15,19.5,170.0,155.42,122.32
2016,11,5,10,0,6.0,180.0,3.1,20.0,184.0,168.88,132.68
2016,11,5,10,15,7.5,190.5,3.0,20.0,195.0,179.31,140.74
2016,11,5,10,30,9.0,201.0,2.9,20.0,206.0,189.77,148.81
2016,11,5,10,45,12.5,216.5,2.85,20.5,224.5,207.28,162.21
2016,11,5,11,0,16.0,232.0,2.8,21.0,243.0,224.62,175.35
2016,11,5,11,15,8.0,167.0,2.75,21.0,172.5,152.19,117.69
2016,11,5,11,30,0.0,102.0,2.7,21.0,102.0,85.28,63.79
2016,11,5,11,45,19.5,195.0,2.65,21.5,208.5,187.62,145.95
2016,11,5,12,0,39.0,288.0,2.6,22.0,315.0,312.01,242.09
2016,11,5,12,15,29.0,270.5,2.55,22.0,291.0,281.01,217.5
2016,11,5,12,30,19.0,253.0,2.5,22.0,267.0,237.58,183.77
2016,11,5,12,45,38.5,276.5,2.5,22.0,303.0,287.7,223.1
2016,11,5,13,0,58.0,300.0,2.5,22.0,339.0,321.82,249.48
2016,11,5,13,15,31.5,246.0,2.5,22.0,267.5,245.08,189.97
2016,11,5,13,30,5.0,192.0,2.5,22.0,196.0,166.39,128.2
2016,11,5,13,45,33.5,229.0,2.55,22.5,250.0,223.48,173.54
2016,11,5,14,0,62.0,266.0,2.6,23.0,304.0,269.65,209.22
2016,11,5,14,15,31.0,199.0,2.6,23.0,218.0,188.12,145.5
2016,11,5,14,30,0.0,132.0,2.6,23.0,132.0,109.95,83.67
2016,11,5,14,45,0.0,99.5,2.65,23.0,99.5,82.67,61.96
2016,11,5,15,0,0.0,67.0,2.7,23.0,67.0,55.56,40.07
2016,11,5,15,15,0.0,101.0,2.7,22.5,101.0,83.52,63.2
2016,11,5,15,30,0.0,135.0,2.7,22.0,135.0,109.91,85.04
2016,11,5,15,45,0.0,117.0,2.7,22.0,117.0,94.73,72.8
2016,11,5,16,0,0.0,99.0,2.7,22.0,99.0,79.78,60.65
2016,11,5,16,15,0.0,81.0,2.55,21.5,81.0,65.07,48.62
2016,11,5,16,30,0.0,63.0,2.4,21.0,63.0,50.92,38.68
2016,11,5,16,45,85.5,57.5,2.3,20.5,69.0,44.84,33.11
2016,11,5,17,0,171.0,52.0,2.2,20.0,75.0,39.58,27.86
2016,11,5,17,15,94.0,30.5,2.15,19.5,42.0,23.66,11.13
2016,11,5,17,30,17.0,9.0,2.1,19.0,9.0,7.68,0.0
2016,11,5,17,45,8.5,4.5,2.05,19.0,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,12.5,2.05,15.0,12.5,10.29,0.28
2016,11,6,7,30,0.0,25.0,2.2,15.0,25.0,20.64,11.3
2016,11,6,7,45,0.0,40.5,2.4,15.5,40.5,34.18,23.15
2016,11,6,8,0,0.0,56.0,2.6,16.0,56.0,49.01,35.98
2016,11,6,8,15,0.0,72.5,2.7,16.5,72.5,64.73,49.37
2016,11,6,8,30,0.0,89.0,2.8,17.0,89.0,80.23,62.34
2016,11,6,8,45,0.0,104.5,2.9,17.5,104.5,94.48,74.02
2016,11,6,9,0,0.0,120.0,3.0,18.0,120.0,108.68,85.47
2016,11,6,9,15,0.0,135.0,3.05,18.5,135.0,122.31,96.27
2016,11,6,9,30,0.0,150.0,3.1,19.0,150.0,135.94,106.92
2016,11,6,9,45,2.0,161.5,3.2,19.5,162.5,147.82,116.15
2016,11,6,10,0,4.0,173.0,3.3,20.0,175.0,159.8,125.37
2016,11,6,10,15,5.5,181.5,3.35,20.0,185.0,168.25,131.93
2016,11,6,10,30,7.0,190.0,3.4,20.0,195.0,176.78,138.54
2016,11,6,10,45,8.0,197.5,3.5,20.5,203.0,183.83,143.69
2016,11,6,11,0,9.0,205.0,3.6,21.0,211.0,190.9,148.85
2016,11,6,11,15,9.5,210.0,3.55,21.0,216.5,195.0,151.9
2016,11,6,11,30,10.0,215.0,3.5,21.0,222.0,199.09,154.98
2016,11,6,11,45,58.5,270.5,3.5,21.0,311.0,315.51,247.42
2016,11,6,12,0,107.0,326.0,3.5,21.0,400.0,414.76,323.97
2016,11,6,12,15,53.5,172.5,3.4,21.0,209.5,204.11,160.03
2016,11,6,12,30,0.0,19.0,3.3,21.0,19.0,15.75,7.25
2016,11,6,12,45,0.0,51.5,3.25,21.0,51.5,42.78,29.4
2016,11,6,13,0,0.0,84.0,3.2,21.0,84.0,69.91,51.48
2016,11,6,13,15,0.0,49.5,3.1,21.0,49.5,41.09,28.05
2016,11,6,13,30,0.0,15.0,3.0,21.0,15.0,12.42,4.57
2016,11,6,13,45,0.0,44.0,2.95,21.0,44.0,36.49,24.38
2016,11,6,14,0,0.0,73.0,2.9,21.0,73.0,60.64,44.2
2016,11,6,14,15,0.0,42.0,2.9,20.5,42.0,34.79,23.13
2016,11,6,14,30,0.0,11.0,2.9,20.0,11.0,9.09,1.91
2016,11,6,14,45,0.0,28.5,2.9,20.0,28.5,23.56,13.99
2016,11,6,15,0,0.0,46.0,2.9,20.0,46.0,38.07,26.12
2016,11,6,15,15,0.0,37.0,2.9,20.0,37.0,30.58,19.95
2016,11,6,15,30,0.0,28.0,2.9,20.0,28.0,23.11,13.76
2016,11,6,15,45,0.0,24.5,2.9,20.0,24.5,20.2,11.36
2016,11,6,16,0,0.0,21.0,2.9,20.0,21.0,17.3,8.94
2016,11,6,16,15,0.0,17.0,2.65,19.5,17.0,13.99,6.17
2016,11,6,16,30,0.0,13.0,2.4,19.0,13.0,10.68,3.76
2016,11,6,16,45,0.0,9.5,2.2,19.0,9.5,7.8,1.14
2016,11,6,17,0,0.0,6.0,2.0,19.0,6.0,4.92,0.0
2016,11,6,17,15,0.0,3.0,1.85,18.5,3.0,2.46,0.0
2016,11,6,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,131.0,20.5,1.7,17.0,36.0,148.36,72.3
2016,11,7,7,30,262.0,41.0,1.9,17.0,72.0,290.49,230.86
2016,11,7,7,45,356.5,52.0,2.15,17.5,116.5,384.55,313.97
2016,11,7,8,0,451.0,63.0,2.4,18.0,161.0,491.81,401.9
2016,11,7,8,15,225.5,34.0,2.45,18.0,83.0,268.03,223.38
2016,11,7,8,30,0.0,5.0,2.5,18.0,5.0,4.11,0.0
2016,11,7,8,45,0.0,6.0,2.6,18.5,6.0,4.93,0.0
2016,11,7,9,0,0.0,7.0,2.7,19.0,7.0,5.76,0.0
2016,11,7,9,15,0.0,26.0,2.7,19.0,26.0,21.46,12.42
2016,11,7,9,30,0.0,45.0,2.7,19.0,45.0,37.23,25.57
2016,11,7,9,45,0.0,27.0,2.75,19.5,27.0,22.31,13.0
2016,11,7,10,0,0.0,9.0,2.8,20.0,9.0,7.43,0.53
2016,11,7,10,15,0.0,29.5,2.8,20.0,29.5,24.41,14.62
2016,11,7,10,30,0.0,50.0,2.8,20.0,50.0,41.46,28.65
2016,11,7,10,45,0.0,104.0,2.85,20.5,104.0,87.21,65.88
2016,11,7,11,0,0.0,158.0,2.9,21.0,158.0,136.71,105.42
2016,11,7,11,15,2.0,172.0,2.85,21.0,174.0,151.29,116.92
2016,11,7,11,30,4.0,186.0,2.8,21.0,190.0,165.75,128.34
2016,11,7,11,45,2.0,170.0,2.8,21.5,172.0,148.27,114.06
2016,11,7,12,0,0.0,154.0,2.8,22.0,154.0,131.42,100.36
2016,11,7,12,15,0.0,143.5,2.75,22.0,143.5,121.73,92.66
2016,11,7,12,30,0.0,133.0,2.7,22.0,133.0,112.24,85.11
2016,11,7,12,45,0.0,144.5,2.7,22.5,144.5,122.21,92.92
2016,11,7,13,0,0.0,156.0,2.7,23.0,156.0,132.13,100.64
2016,11,7,13,15,0.0,121.5,2.65,23.0,121.5,101.85,76.63
2016,11,7,13,30,0.0,87.0,2.6,23.0,87.0,72.39,53.11
2016,11,7,13,45,0.0,115.5,2.55,23.0,115.5,96.51,72.61
2016,11,7,14,0,0.0,144.0,2.5,23.0,144.0,120.7,92.06
2016,11,7,14,15,0.0,104.0,2.4,23.0,104.0,86.61,64.85
2016,11,7,14,30,0.0,64.0,2.3,23.0,64.0,53.09,37.85
2016,11,7,14,45,4.5,115.5,2.25,23.0,117.5,97.78,74.23
2016,11,7,15,0,9.0,167.0,2.2,23.0,171.0,140.92,108.94
2016,11,7,15,15,4.5,122.5,2.1,22.5,124.5,102.2,78.16
2016,11,7,15,30,0.0,78.0,2.0,22.0,78.0,64.65,47.97
2016,11,7,15,45,0.0,68.0,1.9,22.0,68.0,56.37,41.29
2016,11,7,16,0,0.0,58.0,1.8,22.0,58.0,48.03,34.44
2016,11,7,16,15,215.5,64.0,1.6,21.5,112.0,53.95,35.47
2016,11,7,16,30,431.0,70.0,1.4,21.0,166.0,52.92,40.38
2016,11,7,16,45,341.5,57.5,1.25,21.0,121.0,43.79,32.08
2016,11,7,17,0,252.0,45.0,1.1,21.0,76.0,34.53,23.38
2016,11,7,17,15,139.0,27.0,1.1,20.5,43.0,20.89,8.01
2016,11,7,17,30,26.0,9.0,1.1,20.0,10.0,7.68,0.0
2016,11,7,17,45,13.0,4.5,1.15,19.5,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.0,3.15,17.0,12.0,9.88,0.0
2016,11,8,7,30,0.0,24.0,3.3,17.0,24.0,19.81,10.37
2016,11,8,7,45,0.0,40.0,3.45,17.0,40.0,34.09,22.84
2016,11,8,8,0,0.0,56.0,3.6,17.0,56.0,49.58,36.25
2016,11,8,8,15,0.0,72.5,3.6,17.0,72.5,65.3,49.73
2016,11,8,8,30,0.0,89.0,3.6,17.0,89.0,80.8,62.84
2016,11,8,8,45,0.0,92.0,3.65,17.5,92.0,81.11,62.87
2016,11,8,9,0,0.0,95.0,3.7,18.0,95.0,82.31,63.61
2016,11,8,9,15,0.0,85.5,3.7,18.0,85.5,71.8,54.67
2016,11,8,9,30,0.0,76.0,3.7,18.0,76.0,63.07,47.25
2016,11,8,9,45,0.0,112.0,3.7,18.0,112.0,95.98,74.39
2016,11,8,10,0,0.0,148.0,3.7,18.0,148.0,130.56,102.53
2016,11,8,10,15,3.0,167.5,3.75,18.0,169.5,151.86,119.74
2016,11,8,10,30,6.0,187.0,3.8,18.0,191.0,173.12,136.8
2016,11,8,10,45,30.0,231.5,3.9,18.0,251.0,260.16,207.15
2016,11,8,11,0,54.0,276.0,4.0,18.0,311.0,331.24,263.42
2016,11,8,11,15,36.0,259.0,4.1,18.0,282.5,290.12,230.07
2016,11,8,11,30,18.0,242.0,4.2,18.0,254.0,233.55,184.61
2016,11,8,11,45,30.0,264.5,4.3,18.0,284.5,283.37,224.45
2016,11,8,12,0,42.0,287.0,4.4,18.0,315.0,314.75,249.28
2016,11,8,12,15,43.5,288.5,4.4,18.0,318.0,313.45,248.12
2016,11,8,12,30,45.0,290.0,4.4,18.0,321.0,311.97,246.95
2016,11,8,12,45,37.0,276.5,4.45,18.5,302.0,287.42,227.06
2016,11,8,13,0,29.0,263.0,4.5,19.0,283.0,263.97,208.11
2016,11,8,13,15,25.0,251.0,4.5,19.0,267.5,235.11,185.34
2016,11,8,13,30,21.0,239.0,4.5,19.0,252.0,219.37,172.92
2016,11,8,13,45,10.5,203.0,4.5,19.0,209.5,178.92,140.58
2016,11,8,14,0,0.0,167.0,4.5,19.0,167.0,140.49,109.67
2016,11,8,14,15,0.0,147.0,4.45,19.0,147.0,123.0,95.71
2016,11,8,14,30,0.0,127.0,4.4,19.0,127.0,105.81,81.9
2016,11,8,14,45,0.0,81.0,4.35,19.0,81.0,67.27,50.36
2016,11,8,15,0,0.0,35.0,4.3,19.0,35.0,28.93,18.6
2016,11,8,15,15,2.0,86.0,4.15,18.5,87.0,71.87,54.57
2016,11,8,15,30,4.0,137.0,4.0,18.0,139.0,112.39,88.43
2016,11,8,15,45,2.0,119.5,3.85,18.0,120.5,96.92,75.79
2016,11,8,16,0,0.0,102.0,3.7,18.0,102.0,81.89,63.44
2016,11,8,16,15,0.0,83.0,3.6,17.5,83.0,66.34,50.48
2016,11,8,16,30,0.0,64.0,3.5,17.0,64.0,51.45,39.75
2016,11,8,16,45,0.0,46.5,3.4,17.0,46.5,37.81,27.39
2016,11,8,17,0,0.0,29.0,3.3,17.0,29.0,23.97,14.75
2016,11,8,17,15,0.0,14.5,3.3,17.0,14.5,11.95,1.86
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
