Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,7,30,207.0,20.0,2.9,10.0,30.0,200.94,0.0
2016,11,29,7,45,345.5,31.0,3.3,11.0,71.5,346.44,274.45
2016,11,29,8,0,484.0,42.0,3.7,12.0,113.0,480.83,397.06
2016,11,29,8,15,561.0,49.0,3.6,12.5,161.0,568.81,471.85
2016,11,29,8,30,638.0,56.0,3.5,13.0,209.0,659.76,544.76
2016,11,29,8,45,688.0,60.5,3.45,14.0,256.5,718.4,588.32
2016,11,29,9,0,738.0,65.0,3.4,15.0,304.0,785.07,635.61
2016,11,29,9,15,769.5,68.5,3.35,15.5,348.5,832.42,667.76
2016,11,29,9,30,801.0,72.0,3.3,16.0,393.0,877.69,697.41
2016,11,29,9,45,823.0,74.5,3.25,17.0,432.5,910.16,715.76
2016,11,29,10,0,845.0,77.0,3.2,18.0,472.0,939.66,731.62
2016,11,29,10,15,603.0,145.0,3.25,18.5,437.0,796.16,626.71
2016,11,29,10,30,361.0,213.0,3.3,19.0,402.0,611.84,486.15
2016,11,29,10,45,629.0,148.5,3.4,20.0,495.5,818.99,640.5
2016,11,29,11,0,897.0,84.0,3.5,21.0,589.0,973.68,744.39
2016,11,29,11,15,903.5,85.0,3.2,21.5,607.5,968.55,735.04
2016,11,29,11,30,910.0,86.0,2.9,22.0,626.0,959.69,724.57
2016,11,29,11,45,916.5,85.0,2.65,22.5,636.5,944.7,710.5
2016,11,29,12,0,923.0,84.0,2.4,23.0,647.0,926.03,694.15
2016,11,29,12,15,923.5,84.0,2.35,23.0,648.5,899.71,675.99
2016,11,29,12,30,924.0,84.0,2.3,23.0,650.0,870.09,655.74
2016,11,29,12,45,923.0,83.0,2.25,23.0,643.5,834.97,631.79
2016,11,29,13,0,922.0,82.0,2.2,23.0,637.0,796.94,605.82
2016,11,29,13,15,916.5,81.5,2.25,23.0,622.0,753.46,576.66
2016,11,29,13,30,911.0,81.0,2.3,23.0,607.0,707.74,544.4
2016,11,29,13,45,903.0,79.5,2.4,23.5,584.0,657.37,506.28
2016,11,29,14,0,895.0,78.0,2.5,24.0,561.0,605.46,466.0
2016,11,29,14,15,882.0,76.5,2.55,23.5,530.5,549.62,423.13
2016,11,29,14,30,869.0,75.0,2.6,23.0,500.0,494.5,379.2
2016,11,29,14,45,853.0,72.0,2.7,23.0,463.5,434.32,329.3
2016,11,29,15,0,837.0,69.0,2.8,23.0,427.0,374.56,278.18
2016,11,29,15,15,810.5,66.0,2.55,22.5,384.5,312.31,224.26
2016,11,29,15,30,784.0,63.0,2.3,22.0,342.0,252.24,171.71
2016,11,29,15,45,746.0,59.0,2.05,21.5,295.5,191.62,120.27
2016,11,29,16,0,708.0,55.0,1.8,21.0,249.0,135.17,75.89
2016,11,29,16,15,646.5,49.5,1.7,19.5,201.0,80.42,41.71
2016,11,29,16,30,585.0,44.0,1.6,18.0,153.0,38.95,28.41
2016,11,29,16,45,478.5,36.0,1.5,17.0,107.0,29.48,19.81
2016,11,29,17,0,372.0,28.0,1.4,16.0,61.0,23.23,12.99
2016,11,29,17,15,186.0,14.0,1.45,15.5,30.5,11.43,0.0
2016,11,29,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,149.5,8.5,3.95,6.0,16.0,107.3,0.0
2016,11,30,7,30,299.0,17.0,4.0,6.0,32.0,254.55,0.0
2016,11,30,7,45,441.5,26.0,4.1,6.5,76.0,401.88,320.57
2016,11,30,8,0,584.0,35.0,4.2,7.0,120.0,541.04,453.01
2016,11,30,8,15,657.0,40.5,4.4,7.5,169.5,627.9,529.65
2016,11,30,8,30,730.0,46.0,4.6,8.0,219.0,716.82,603.83
2016,11,30,8,45,780.0,49.0,4.85,9.0,269.0,783.57,656.35
2016,11,30,9,0,830.0,52.0,5.1,10.0,319.0,840.44,698.97
2016,11,30,9,15,860.0,54.5,5.0,10.5,365.5,886.0,730.59
2016,11,30,9,30,890.0,57.0,4.9,11.0,412.0,929.57,759.55
2016,11,30,9,45,914.0,58.0,4.8,12.0,453.0,962.76,778.49
2016,11,30,10,0,938.0,59.0,4.7,13.0,494.0,992.98,794.73
2016,11,30,10,15,952.0,60.5,4.5,13.5,528.5,1010.89,802.34
2016,11,30,10,30,966.0,62.0,4.3,14.0,563.0,1025.09,807.2
2016,11,30,10,45,977.0,62.5,4.1,14.5,590.5,1031.14,807.07
2016,11,30,11,0,988.0,63.0,3.9,15.0,618.0,1033.21,804.37
2016,11,30,11,15,994.0,63.5,3.75,15.0,636.5,1026.45,797.57
2016,11,30,11,30,1000.0,64.0,3.6,15.0,655.0,1015.65,788.22
2016,11,30,11,45,1003.5,64.0,3.5,15.5,665.5,997.9,773.19
2016,11,30,12,0,1007.0,64.0,3.4,16.0,676.0,976.24,755.73
2016,11,30,12,15,1007.5,64.5,3.35,16.0,678.0,948.76,736.2
2016,11,30,12,30,1008.0,65.0,3.3,16.0,680.0,917.67,714.27
2016,11,30,12,45,1006.0,64.5,3.25,16.5,673.0,879.92,686.38
2016,11,30,13,0,1004.0,64.0,3.2,17.0,666.0,839.04,656.35
2016,11,30,13,15,999.0,63.5,3.15,17.0,650.5,793.05,623.81
2016,11,30,13,30,994.0,63.0,3.1,17.0,635.0,744.54,588.84
2016,11,30,13,45,986.0,62.0,3.1,17.0,611.5,691.3,547.79
2016,11,30,14,0,978.0,61.0,3.1,17.0,588.0,636.29,504.31
2016,11,30,14,15,966.5,60.0,3.1,17.0,556.5,577.93,456.97
2016,11,30,14,30,955.0,59.0,3.1,17.0,525.0,518.68,407.44
2016,11,30,14,45,936.0,58.5,3.1,17.0,487.0,456.17,353.85
2016,11,30,15,0,917.0,58.0,3.1,17.0,449.0,394.12,299.08
2016,11,30,15,15,893.0,56.0,2.9,16.5,405.5,329.84,241.73
2016,11,30,15,30,869.0,54.0,2.7,16.0,362.0,267.22,185.21
2016,11,30,15,45,833.5,50.5,2.5,15.5,314.0,203.03,129.01
2016,11,30,16,0,798.0,47.0,2.3,15.0,266.0,142.44,79.86
2016,11,30,16,15,742.5,42.5,2.0,14.0,215.5,81.19,39.86
2016,11,30,16,30,687.0,38.0,1.7,13.0,165.0,34.13,24.77
2016,11,30,16,45,588.0,31.5,1.4,12.0,116.5,28.41,19.34
2016,11,30,17,0,489.0,25.0,1.1,11.0,68.0,22.76,12.94
2016,11,30,17,15,244.5,12.5,1.1,10.5,34.0,11.1,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.5,8.5,1.3,3.5,14.5,92.42,0.0
2016,12,1,7,30,255.0,17.0,1.5,4.0,29.0,229.08,0.0
2016,12,1,7,45,382.5,28.0,1.7,5.0,70.0,370.03,291.53
2016,12,1,8,0,510.0,39.0,1.9,6.0,111.0,496.3,412.53
2016,12,1,8,15,585.0,46.0,1.95,6.5,159.0,582.98,486.95
2016,12,1,8,30,660.0,53.0,2.0,7.0,207.0,664.71,553.2
2016,12,1,8,45,703.0,58.0,2.1,8.0,254.5,726.73,600.22
2016,12,1,9,0,746.0,63.0,2.2,9.0,302.0,787.96,644.34
2016,12,1,9,15,777.0,67.0,2.45,10.0,346.0,835.66,677.89
2016,12,1,9,30,808.0,71.0,2.7,11.0,390.0,881.29,708.98
2016,12,1,9,45,828.5,73.5,2.95,12.0,429.0,912.52,728.94
2016,12,1,10,0,849.0,76.0,3.2,13.0,468.0,940.74,746.48
2016,12,1,10,15,864.0,78.0,3.35,13.5,501.0,959.74,757.91
2016,12,1,10,30,879.0,80.0,3.5,14.0,534.0,975.23,766.94
2016,12,1,10,45,889.0,81.5,3.65,15.0,559.5,970.84,760.61
2016,12,1,11,0,899.0,83.0,3.8,16.0,585.0,973.58,759.62
2016,12,1,11,15,905.0,84.0,3.75,16.0,603.5,968.17,754.53
2016,12,1,11,30,911.0,85.0,3.7,16.0,622.0,959.05,747.09
2016,12,1,11,45,917.0,84.5,3.65,16.5,632.5,944.41,734.6
2016,12,1,12,0,923.0,84.0,3.6,17.0,643.0,926.1,719.79
2016,12,1,12,15,923.5,84.5,3.6,17.0,644.5,900.58,701.75
2016,12,1,12,30,924.0,85.0,3.6,17.0,646.0,871.75,681.46
2016,12,1,12,45,921.5,84.5,3.6,17.5,639.5,836.2,655.14
2016,12,1,13,0,919.0,84.0,3.6,18.0,633.0,797.83,626.85
2016,12,1,13,15,913.5,83.0,3.6,18.0,618.0,754.1,595.76
2016,12,1,13,30,908.0,82.0,3.6,18.0,603.0,708.16,561.6
2016,12,1,13,45,898.5,81.0,3.6,18.0,580.0,657.69,522.33
2016,12,1,14,0,889.0,80.0,3.6,18.0,557.0,605.82,481.01
2016,12,1,14,15,876.5,78.5,3.6,18.0,527.0,552.84,437.68
2016,12,1,14,30,864.0,77.0,3.6,18.0,497.0,496.31,390.4
2016,12,1,14,45,846.5,74.5,3.6,18.0,460.5,436.38,339.13
2016,12,1,15,0,829.0,72.0,3.6,18.0,424.0,377.0,286.92
2016,12,1,15,15,802.5,69.0,3.3,17.5,382.0,315.24,232.17
2016,12,1,15,30,776.0,66.0,3.0,17.0,340.0,255.65,178.83
2016,12,1,15,45,737.5,61.5,2.75,17.0,294.0,194.93,125.88
2016,12,1,16,0,699.0,57.0,2.5,17.0,248.0,138.43,80.17
2016,12,1,16,15,638.5,51.5,2.2,15.5,200.0,84.18,45.05
2016,12,1,16,30,578.0,46.0,1.9,14.0,152.0,37.4,27.53
2016,12,1,16,45,473.5,37.0,1.6,13.0,106.5,30.32,20.92
2016,12,1,17,0,369.0,28.0,1.3,12.0,61.0,23.23,13.23
2016,12,1,17,15,184.5,14.0,1.3,11.5,30.5,11.44,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,4.0,2.4,9.0,4.0,3.41,0.0
2016,12,2,7,30,0.0,8.0,2.6,9.0,8.0,6.58,0.0
2016,12,2,7,45,0.0,22.0,2.85,9.0,22.0,18.17,8.65
2016,12,2,8,0,0.0,36.0,3.1,9.0,36.0,31.36,21.05
2016,12,2,8,15,0.0,53.0,3.15,9.0,53.0,48.74,36.52
2016,12,2,8,30,0.0,70.0,3.2,9.0,70.0,65.47,51.36
2016,12,2,8,45,0.0,87.0,3.25,9.5,87.0,81.84,65.58
2016,12,2,9,0,0.0,104.0,3.3,10.0,104.0,98.01,79.37
2016,12,2,9,15,10.0,126.0,3.3,10.5,130.0,129.37,106.33
2016,12,2,9,30,20.0,148.0,3.3,11.0,156.0,160.85,132.92
2016,12,2,9,45,51.0,173.5,3.35,11.5,196.5,235.78,196.08
2016,12,2,10,0,82.0,199.0,3.4,12.0,237.0,294.1,244.07
2016,12,2,10,15,69.5,209.5,3.45,12.5,243.0,290.2,239.2
2016,12,2,10,30,57.0,220.0,3.5,13.0,249.0,286.32,234.59
2016,12,2,10,45,133.5,238.5,3.6,14.0,311.5,398.4,325.52
2016,12,2,11,0,210.0,257.0,3.7,15.0,374.0,488.44,396.05
2016,12,2,11,15,106.0,215.0,3.75,15.0,274.0,333.07,270.47
2016,12,2,11,30,2.0,173.0,3.8,15.0,174.0,153.95,122.26
2016,12,2,11,45,2.0,174.0,3.85,15.5,175.5,154.11,122.33
2016,12,2,12,0,2.0,175.0,3.9,16.0,177.0,154.36,122.24
2016,12,2,12,15,1.0,166.5,3.9,16.0,167.5,144.86,114.41
2016,12,2,12,30,0.0,158.0,3.9,16.0,158.0,135.69,106.89
2016,12,2,12,45,0.0,138.0,3.9,16.0,138.0,117.19,91.76
2016,12,2,13,0,0.0,118.0,3.9,16.0,118.0,99.23,77.05
2016,12,2,13,15,0.0,85.0,3.9,15.5,85.0,70.67,53.58
2016,12,2,13,30,0.0,52.0,3.9,15.0,52.0,43.11,30.7
2016,12,2,13,45,129.0,145.5,3.9,15.0,214.5,218.79,178.59
2016,12,2,14,0,258.0,239.0,3.9,15.0,377.0,384.24,311.35
2016,12,2,14,15,129.5,198.0,3.9,15.0,267.5,251.89,203.61
2016,12,2,14,30,1.0,157.0,3.9,15.0,158.0,132.74,105.73
2016,12,2,14,45,0.5,144.0,3.95,15.0,144.5,120.84,96.22
2016,12,2,15,0,0.0,131.0,4.0,15.0,131.0,109.15,86.7
2016,12,2,15,15,0.0,117.5,3.95,14.5,117.5,97.4,77.19
2016,12,2,15,30,0.0,104.0,3.9,14.0,104.0,85.79,67.69
2016,12,2,15,45,0.0,89.5,3.85,14.0,89.5,73.52,57.36
2016,12,2,16,0,0.0,75.0,3.8,14.0,75.0,61.41,47.03
2016,12,2,16,15,0.0,60.0,3.75,13.5,60.0,49.08,36.45
2016,12,2,16,30,0.0,45.0,3.7,13.0,45.0,36.97,27.27
2016,12,2,16,45,0.0,31.0,3.7,13.0,31.0,25.62,16.77
2016,12,2,17,0,0.0,17.0,3.7,13.0,17.0,14.01,5.67
2016,12,2,17,15,0.0,8.5,3.7,12.5,8.5,6.99,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.43,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.85,0.0
2016,12,3,7,45,0.0,5.0,4.1,8.0,5.0,4.1,0.0
2016,12,3,8,0,0.0,9.0,4.1,8.0,9.0,7.39,0.65
2016,12,3,8,15,0.0,13.0,4.0,8.0,13.0,10.68,3.64
2016,12,3,8,30,0.0,17.0,3.9,8.0,17.0,13.98,6.62
2016,12,3,8,45,0.0,21.5,3.8,8.0,21.5,17.7,9.94
2016,12,3,9,0,0.0,26.0,3.7,8.0,26.0,21.43,13.22
2016,12,3,9,15,0.0,60.5,3.75,8.0,60.5,50.11,38.31
2016,12,3,9,30,0.0,95.0,3.8,8.0,95.0,82.44,66.3
2016,12,3,9,45,0.0,118.0,3.85,8.0,118.0,104.94,85.5
2016,12,3,10,0,0.0,141.0,3.9,8.0,141.0,127.55,104.61
2016,12,3,10,15,0.0,82.5,4.05,8.0,82.5,68.51,53.78
2016,12,3,10,30,0.0,24.0,4.2,8.0,24.0,19.83,11.6
2016,12,3,10,45,0.0,81.0,4.35,8.5,81.0,67.28,52.47
2016,12,3,11,0,0.0,138.0,4.5,9.0,138.0,119.58,96.76
2016,12,3,11,15,0.0,148.5,4.6,9.0,148.5,129.08,104.61
2016,12,3,11,30,0.0,159.0,4.7,9.0,159.0,138.57,112.49
2016,12,3,11,45,0.0,160.5,4.85,9.0,160.5,139.4,113.1
2016,12,3,12,0,0.0,162.0,5.0,9.0,162.0,140.3,113.81
2016,12,3,12,15,0.0,143.5,4.9,9.0,143.5,122.68,98.95
2016,12,3,12,30,0.0,125.0,4.8,9.0,125.0,105.69,84.6
2016,12,3,12,45,0.0,69.5,4.75,9.0,69.5,57.72,43.88
2016,12,3,13,0,0.0,14.0,4.7,9.0,14.0,11.58,4.32
2016,12,3,13,15,0.0,43.0,4.45,9.0,43.0,35.63,25.05
2016,12,3,13,30,0.0,72.0,4.2,9.0,72.0,59.79,45.79
2016,12,3,13,45,0.0,71.0,3.95,9.0,71.0,58.94,45.12
2016,12,3,14,0,0.0,70.0,3.7,9.0,70.0,58.09,44.47
2016,12,3,14,15,0.0,50.5,3.75,9.0,50.5,41.83,30.56
2016,12,3,14,30,0.0,31.0,3.8,9.0,31.0,25.62,16.61
2016,12,3,14,45,0.0,66.5,3.9,9.0,66.5,55.13,42.22
2016,12,3,15,0,0.0,102.0,4.0,9.0,102.0,84.81,67.91
2016,12,3,15,15,0.0,92.0,3.75,9.0,92.0,76.3,60.71
2016,12,3,15,30,0.0,82.0,3.5,9.0,82.0,67.86,53.54
2016,12,3,15,45,0.0,70.5,3.25,9.0,70.5,58.29,45.3
2016,12,3,16,0,0.0,59.0,3.0,9.0,59.0,48.8,37.04
2016,12,3,16,15,0.0,47.5,2.7,9.0,47.5,39.3,28.66
2016,12,3,16,30,0.0,36.0,2.4,9.0,36.0,29.74,21.25
2016,12,3,16,45,0.0,25.0,2.15,9.0,25.0,20.62,12.68
2016,12,3,17,0,0.0,14.0,1.9,9.0,14.0,11.52,3.81
2016,12,3,17,15,0.0,7.0,1.85,8.5,7.0,5.75,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,8.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,8.0,1.0,0.85,0.0
2016,12,4,7,45,0.0,4.5,3.5,8.5,4.5,3.69,0.0
2016,12,4,8,0,0.0,8.0,3.6,9.0,8.0,6.56,0.0
2016,12,4,8,15,0.0,11.5,3.75,9.0,11.5,9.45,2.53
2016,12,4,8,30,0.0,15.0,3.9,9.0,15.0,12.33,5.13
2016,12,4,8,45,0.0,19.0,4.1,9.0,19.0,15.64,8.07
2016,12,4,9,0,0.0,23.0,4.3,9.0,23.0,18.95,10.97
2016,12,4,9,15,0.0,34.5,4.55,9.0,34.5,28.48,19.29
2016,12,4,9,30,0.0,46.0,4.8,9.0,46.0,38.03,27.57
2016,12,4,9,45,0.0,57.0,5.1,9.5,57.0,47.2,35.37
2016,12,4,10,0,0.0,68.0,5.4,10.0,68.0,56.38,43.12
2016,12,4,10,15,0.0,49.5,5.25,10.0,49.5,40.98,29.76
2016,12,4,10,30,0.0,31.0,5.1,10.0,31.0,25.63,16.49
2016,12,4,10,45,4.0,109.0,4.95,10.5,111.5,96.32,76.97
2016,12,4,11,0,8.0,187.0,4.8,11.0,192.0,176.45,144.01
2016,12,4,11,15,4.0,133.0,4.6,11.0,135.5,118.08,94.76
2016,12,4,11,30,0.0,79.0,4.4,11.0,79.0,65.64,50.31
2016,12,4,11,45,0.0,84.0,4.2,11.0,84.0,69.83,53.84
2016,12,4,12,0,0.0,89.0,4.0,11.0,89.0,74.03,57.35
2016,12,4,12,15,0.0,121.5,4.15,11.0,121.5,102.7,81.48
2016,12,4,12,30,0.0,154.0,4.3,11.0,154.0,132.08,106.06
2016,12,4,12,45,0.0,150.0,4.45,11.0,150.0,128.12,102.76
2016,12,4,13,0,0.0,146.0,4.6,11.0,146.0,124.25,99.59
2016,12,4,13,15,4.0,168.0,4.8,11.0,170.0,146.79,118.66
2016,12,4,13,30,8.0,190.0,5.0,11.0,194.0,169.02,137.39
2016,12,4,13,45,4.0,110.5,5.2,11.0,112.5,95.01,75.37
2016,12,4,14,0,0.0,31.0,5.4,11.0,31.0,25.64,16.36
2016,12,4,14,15,8.5,105.5,5.3,11.0,109.5,92.59,73.67
2016,12,4,14,30,17.0,180.0,5.2,11.0,188.0,160.59,131.15
2016,12,4,14,45,33.0,177.0,5.15,11.0,191.5,167.58,136.99
2016,12,4,15,0,49.0,174.0,5.1,11.0,195.0,167.2,136.41
2016,12,4,15,15,45.5,157.5,4.85,11.0,175.0,147.23,119.41
2016,12,4,15,30,42.0,141.0,4.6,11.0,155.0,127.92,102.93
2016,12,4,15,45,35.5,122.5,4.35,11.0,133.5,107.15,85.3
2016,12,4,16,0,29.0,104.0,4.1,11.0,112.0,87.51,68.7
2016,12,4,16,15,20.0,84.5,3.85,10.5,89.5,68.17,52.62
2016,12,4,16,30,11.0,65.0,3.6,10.0,67.0,51.21,40.36
2016,12,4,16,45,5.5,45.5,3.4,10.0,46.5,36.33,26.46
2016,12,4,17,0,0.0,26.0,3.2,10.0,26.0,21.27,11.73
2016,12,4,17,15,0.0,13.0,3.15,9.5,13.0,10.73,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.71,0.0
2016,12,5,7,45,0.0,6.5,2.7,7.0,6.5,5.33,0.0
2016,12,5,8,0,0.0,11.0,2.8,7.0,11.0,9.03,2.06
2016,12,5,8,15,0.0,17.0,2.65,7.0,17.0,13.98,6.55
2016,12,5,8,30,0.0,23.0,2.5,7.0,23.0,18.94,11.03
2016,12,5,8,45,0.0,29.0,2.35,7.5,29.0,23.91,15.44
2016,12,5,9,0,0.0,35.0,2.2,8.0,35.0,28.89,19.8
2016,12,5,9,15,0.0,57.0,2.0,8.0,57.0,47.19,35.8
2016,12,5,9,30,0.0,79.0,1.8,8.0,79.0,66.41,52.42
2016,12,5,9,45,0.0,48.0,1.65,8.5,48.0,39.71,29.04
2016,12,5,10,0,0.0,17.0,1.5,9.0,17.0,14.02,6.59
2016,12,5,10,15,0.0,48.0,1.45,9.0,48.0,39.73,28.9
2016,12,5,10,30,0.0,79.0,1.4,9.0,79.0,65.59,51.05
2016,12,5,10,45,0.0,116.5,1.35,9.0,116.5,99.61,79.86
2016,12,5,11,0,0.0,154.0,1.3,9.0,154.0,135.4,109.75
2016,12,5,11,15,0.0,105.0,1.35,9.0,105.0,88.34,69.96
2016,12,5,11,30,0.0,56.0,1.4,9.0,56.0,46.45,34.34
2016,12,5,11,45,0.0,95.0,1.5,9.5,95.0,79.2,62.13
2016,12,5,12,0,0.0,134.0,1.6,10.0,134.0,114.28,91.41
2016,12,5,12,15,1.5,155.5,1.7,10.0,156.5,135.16,108.8
2016,12,5,12,30,3.0,177.0,1.8,10.0,179.0,156.05,126.15
2016,12,5,12,45,1.5,126.5,1.9,10.0,127.5,108.12,86.2
2016,12,5,13,0,0.0,76.0,2.0,10.0,76.0,63.15,48.34
2016,12,5,13,15,0.5,121.5,2.1,10.0,122.0,102.62,81.82
2016,12,5,13,30,1.0,167.0,2.2,10.0,168.0,143.39,116.0
2016,12,5,13,45,0.5,156.0,2.35,10.5,156.5,132.84,107.07
2016,12,5,14,0,0.0,145.0,2.5,11.0,145.0,122.52,98.43
2016,12,5,14,15,2.0,153.0,2.55,11.0,154.0,130.35,105.21
2016,12,5,14,30,4.0,161.0,2.6,11.0,163.0,137.81,111.66
2016,12,5,14,45,2.0,88.5,2.7,11.0,89.5,74.41,58.27
2016,12,5,15,0,0.0,16.0,2.8,11.0,16.0,13.19,5.79
2016,12,5,15,15,0.0,14.0,2.75,11.0,14.0,11.53,4.38
2016,12,5,15,30,0.0,12.0,2.7,11.0,12.0,9.88,2.95
2016,12,5,15,45,311.5,39.5,2.7,11.0,124.0,96.81,64.69
2016,12,5,16,0,623.0,67.0,2.7,11.0,236.0,140.1,86.78
2016,12,5,16,15,560.5,59.5,2.35,10.5,189.5,87.86,50.34
2016,12,5,16,30,498.0,52.0,2.0,10.0,143.0,43.33,33.32
2016,12,5,16,45,410.0,41.0,1.7,10.0,100.5,33.53,24.03
2016,12,5,17,0,322.0,30.0,1.4,10.0,58.0,24.9,14.74
2016,12,5,17,15,161.0,15.0,1.35,9.5,29.0,12.28,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,101.0,7.0,4.1,5.0,10.5,0.0,0.0
2016,12,6,7,30,202.0,14.0,4.3,5.0,21.0,153.19,0.0
2016,12,6,7,45,354.0,24.5,4.5,5.5,60.5,338.82,249.24
2016,12,6,8,0,506.0,35.0,4.7,6.0,100.0,473.75,397.48
2016,12,6,8,15,586.5,41.5,5.05,6.5,147.5,565.77,481.58
2016,12,6,8,30,667.0,48.0,5.4,7.0,195.0,660.17,563.04
2016,12,6,8,45,718.0,52.0,5.75,7.5,243.0,727.8,619.69
2016,12,6,9,0,769.0,56.0,6.1,8.0,291.0,795.1,673.88
2016,12,6,9,15,401.5,103.5,6.1,8.5,227.5,532.7,458.82
2016,12,6,9,30,34.0,151.0,6.1,9.0,164.0,196.64,165.08
2016,12,6,9,45,35.5,166.0,6.2,9.5,181.0,212.52,178.3
2016,12,6,10,0,37.0,181.0,6.3,10.0,198.0,228.41,190.96
2016,12,6,10,15,36.5,193.0,6.2,10.0,210.5,238.41,198.81
2016,12,6,10,30,36.0,205.0,6.1,10.0,223.0,248.44,206.66
2016,12,6,10,45,18.0,178.0,6.05,10.5,187.0,178.72,146.98
2016,12,6,11,0,0.0,151.0,6.0,11.0,151.0,132.51,106.96
2016,12,6,11,15,11.0,186.0,5.9,11.0,192.5,176.94,144.53
2016,12,6,11,30,22.0,221.0,5.8,11.0,234.0,221.55,181.77
2016,12,6,11,45,11.0,184.0,5.7,11.5,190.5,172.38,140.06
2016,12,6,12,0,0.0,147.0,5.6,12.0,147.0,126.36,100.99
2016,12,6,12,15,0.0,135.5,5.5,12.0,135.5,115.44,91.87
2016,12,6,12,30,0.0,124.0,5.4,12.0,124.0,104.84,83.0
2016,12,6,12,45,0.0,135.5,5.35,12.5,135.5,115.03,91.38
2016,12,6,13,0,0.0,147.0,5.3,13.0,147.0,125.21,99.72
2016,12,6,13,15,0.0,112.0,5.2,13.0,112.0,93.93,73.66
2016,12,6,13,30,0.0,77.0,5.1,13.0,77.0,63.96,48.57
2016,12,6,13,45,0.0,103.0,5.05,13.0,103.0,86.02,67.23
2016,12,6,14,0,0.0,129.0,5.0,13.0,129.0,108.52,86.22
2016,12,6,14,15,0.0,125.0,4.9,13.0,125.0,104.9,83.31
2016,12,6,14,30,0.0,121.0,4.8,13.0,121.0,101.3,80.45
2016,12,6,14,45,1.5,133.0,4.75,13.0,134.0,111.99,89.63
2016,12,6,15,0,3.0,145.0,4.7,13.0,147.0,122.23,98.41
2016,12,6,15,15,1.5,131.0,4.55,12.5,132.0,109.19,87.78
2016,12,6,15,30,0.0,117.0,4.4,12.0,117.0,96.47,77.34
2016,12,6,15,45,266.5,101.0,4.3,12.0,173.5,137.96,101.36
2016,12,6,16,0,533.0,85.0,4.2,12.0,230.0,145.03,94.7
2016,12,6,16,15,468.0,75.0,3.85,11.5,184.5,92.88,57.44
2016,12,6,16,30,403.0,65.0,3.5,11.0,139.0,51.55,40.5
2016,12,6,16,45,297.5,51.0,3.2,10.5,96.5,39.07,28.82
2016,12,6,17,0,192.0,37.0,2.9,10.0,54.0,28.53,17.7
2016,12,6,17,15,96.0,18.5,2.8,9.5,27.0,14.4,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.0,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,134.0,13.0,1.4,3.0,17.0,104.6,0.0
2016,12,7,7,45,270.0,26.0,1.65,3.5,53.5,276.24,198.02
2016,12,7,8,0,406.0,39.0,1.9,4.0,90.0,410.91,343.72
2016,12,7,8,15,488.0,47.5,1.85,4.5,135.5,501.67,423.98
2016,12,7,8,30,570.0,56.0,1.8,5.0,181.0,596.08,501.95
2016,12,7,8,45,318.0,89.0,1.75,6.0,161.5,428.91,365.98
2016,12,7,9,0,66.0,122.0,1.7,7.0,142.0,198.8,168.24
2016,12,7,9,15,401.0,100.0,1.65,7.5,250.0,527.2,447.25
2016,12,7,9,30,736.0,78.0,1.6,8.0,358.0,824.89,669.19
2016,12,7,9,45,759.0,82.0,1.6,9.0,396.0,853.15,682.17
2016,12,7,10,0,782.0,86.0,1.6,10.0,434.0,885.53,700.9
2016,12,7,10,15,396.0,131.5,1.55,10.0,308.0,569.61,465.54
2016,12,7,10,30,10.0,177.0,1.5,10.0,182.0,172.3,139.58
2016,12,7,10,45,11.0,185.5,1.5,10.5,191.5,180.14,146.8
2016,12,7,11,0,12.0,194.0,1.5,11.0,201.0,188.05,152.79
2016,12,7,11,15,111.5,231.5,1.5,11.5,296.0,359.09,293.3
2016,12,7,11,30,211.0,269.0,1.5,12.0,391.0,490.34,395.43
2016,12,7,11,45,207.0,275.5,1.5,12.5,397.0,485.9,389.62
2016,12,7,12,0,203.0,282.0,1.5,13.0,403.0,480.81,384.49
2016,12,7,12,15,292.5,267.5,1.5,13.0,442.5,549.22,437.91
2016,12,7,12,30,382.0,253.0,1.5,13.0,482.0,594.18,472.51
2016,12,7,12,45,385.5,248.5,1.55,13.5,477.5,575.01,457.07
2016,12,7,13,0,389.0,244.0,1.6,14.0,473.0,554.49,441.08
2016,12,7,13,15,347.5,246.5,1.55,14.0,447.5,507.42,404.46
2016,12,7,13,30,306.0,249.0,1.5,14.0,422.0,462.56,369.41
2016,12,7,13,45,433.0,207.5,1.5,14.5,442.0,494.56,394.52
2016,12,7,14,0,560.0,166.0,1.5,15.0,462.0,503.6,400.51
2016,12,7,14,15,673.5,129.5,1.35,15.0,467.0,502.39,397.25
2016,12,7,14,30,787.0,93.0,1.2,15.0,472.0,482.4,378.19
2016,12,7,14,45,621.5,118.5,1.05,15.0,404.0,389.49,303.5
2016,12,7,15,0,456.0,144.0,0.9,15.0,336.0,307.59,238.12
2016,12,7,15,15,429.5,135.5,0.75,14.5,302.0,261.15,198.95
2016,12,7,15,30,403.0,127.0,0.6,14.0,268.0,217.41,161.51
2016,12,7,15,45,380.5,112.0,0.45,14.0,231.0,172.02,122.72
2016,12,7,16,0,358.0,97.0,0.3,14.0,194.0,129.41,87.71
2016,12,7,16,15,320.5,81.5,0.45,13.0,156.0,88.23,58.0
2016,12,7,16,30,283.0,66.0,0.6,12.0,118.0,51.86,40.62
2016,12,7,16,45,218.5,49.5,0.8,11.5,82.5,37.63,27.49
2016,12,7,17,0,154.0,33.0,1.0,11.0,47.0,25.39,15.14
2016,12,7,17,15,77.0,16.5,1.2,10.5,23.5,12.82,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,6.65,1.0,5.0,0.0,0.0
2016,12,8,7,30,0.0,10.0,6.8,1.0,10.0,8.54,0.0
2016,12,8,7,45,57.5,28.5,6.95,1.5,36.0,92.51,61.82
2016,12,8,8,0,115.0,47.0,7.1,2.0,62.0,180.25,152.42
2016,12,8,8,15,150.5,66.5,7.2,2.0,94.5,236.07,205.93
2016,12,8,8,30,186.0,86.0,7.3,2.0,127.0,293.07,258.97
2016,12,8,8,45,229.5,99.5,7.45,2.0,161.5,348.47,309.85
2016,12,8,9,0,273.0,113.0,7.6,2.0,196.0,406.01,361.42
2016,12,8,9,15,147.0,128.0,7.6,2.0,174.0,292.72,258.82
2016,12,8,9,30,21.0,143.0,7.6,2.0,152.0,157.59,135.1
2016,12,8,9,45,14.0,150.0,7.6,2.5,156.0,155.05,132.09
2016,12,8,10,0,7.0,157.0,7.6,3.0,160.0,152.95,129.36
2016,12,8,10,15,3.5,158.0,7.55,3.0,159.5,147.92,124.51
2016,12,8,10,30,0.0,159.0,7.5,3.0,159.0,143.51,120.25
2016,12,8,10,45,410.0,130.5,7.45,3.0,353.5,575.07,502.17
2016,12,8,11,0,820.0,102.0,7.4,3.0,548.0,930.63,790.66
2016,12,8,11,15,451.0,181.0,7.3,3.0,428.0,661.06,568.36
2016,12,8,11,30,82.0,260.0,7.2,3.0,308.0,341.14,290.64
2016,12,8,11,45,138.5,269.5,7.1,3.0,351.0,416.98,356.29
2016,12,8,12,0,195.0,279.0,7.0,3.0,394.0,470.62,402.08
2016,12,8,12,15,326.5,254.0,6.9,3.0,448.5,563.8,482.25
2016,12,8,12,30,458.0,229.0,6.8,3.0,503.0,647.95,553.22
2016,12,8,12,45,314.5,253.0,6.75,3.0,440.5,523.73,447.4
2016,12,8,13,0,171.0,277.0,6.7,3.0,378.0,409.57,348.92
2016,12,8,13,15,157.5,270.5,6.6,3.0,361.5,382.45,325.91
2016,12,8,13,30,144.0,264.0,6.5,3.0,345.0,356.24,303.43
2016,12,8,13,45,82.0,232.5,6.45,3.0,278.0,264.96,225.13
2016,12,8,14,0,20.0,201.0,6.4,3.0,211.0,184.53,155.45
2016,12,8,14,15,55.0,206.5,6.35,3.0,233.5,213.85,181.2
2016,12,8,14,30,90.0,212.0,6.3,3.0,256.0,231.22,196.07
2016,12,8,14,45,57.5,187.0,6.25,3.0,214.5,187.71,158.46
2016,12,8,15,0,25.0,162.0,6.2,3.0,173.0,144.97,121.7
2016,12,8,15,15,21.0,147.0,6.0,3.0,156.0,128.74,107.65
2016,12,8,15,30,17.0,132.0,5.8,3.0,139.0,113.11,94.07
2016,12,8,15,45,13.0,115.5,5.65,3.0,120.0,96.87,79.91
2016,12,8,16,0,9.0,99.0,5.5,3.0,101.0,81.28,66.27
2016,12,8,16,15,4.5,80.5,5.15,2.5,81.5,64.83,51.87
2016,12,8,16,30,0.0,62.0,4.8,2.0,62.0,49.25,39.86
2016,12,8,16,45,0.0,43.5,4.45,2.0,43.5,34.94,26.12
2016,12,8,17,0,0.0,25.0,4.1,2.0,25.0,20.56,11.73
2016,12,8,17,15,0.0,12.5,3.85,1.5,12.5,10.31,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,77.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,155.0,12.0,2.6,-2.0,16.0,117.96,0.0
2016,12,9,7,45,310.5,23.5,2.85,-1.5,54.0,299.85,205.72
2016,12,9,8,0,466.0,35.0,3.1,-1.0,92.0,451.84,384.09
2016,12,9,8,15,550.5,42.5,3.2,-0.5,139.0,544.5,469.9
2016,12,9,8,30,635.0,50.0,3.3,0.0,186.0,632.69,546.33
2016,12,9,8,45,342.0,84.0,3.45,0.0,159.0,442.38,389.77
2016,12,9,9,0,49.0,118.0,3.6,0.0,132.0,178.37,154.97
2016,12,9,9,15,25.0,124.0,3.45,0.5,131.5,157.85,136.04
2016,12,9,9,30,1.0,130.0,3.3,1.0,131.0,123.42,104.23
2016,12,9,9,45,2.0,140.0,3.2,1.5,141.0,132.27,111.64
2016,12,9,10,0,3.0,150.0,3.1,2.0,151.0,141.41,119.16
2016,12,9,10,15,39.0,184.0,2.95,2.5,203.0,230.14,196.42
2016,12,9,10,30,75.0,218.0,2.8,3.0,255.0,303.67,258.53
2016,12,9,10,45,74.0,229.0,2.65,3.5,267.5,311.4,263.47
2016,12,9,11,0,73.0,240.0,2.5,4.0,280.0,319.01,268.52
2016,12,9,11,15,104.5,254.0,2.3,4.5,313.0,360.71,302.55
2016,12,9,11,30,136.0,268.0,2.1,5.0,346.0,420.32,349.79
2016,12,9,11,45,202.0,268.5,1.95,5.5,387.0,473.78,392.46
2016,12,9,12,0,268.0,269.0,1.8,6.0,428.0,542.39,445.34
2016,12,9,12,15,275.5,269.0,1.65,6.0,433.0,537.05,439.71
2016,12,9,12,30,283.0,269.0,1.5,6.0,438.0,530.35,433.62
2016,12,9,12,45,349.5,252.0,1.4,6.5,458.5,551.03,449.53
2016,12,9,13,0,416.0,235.0,1.3,7.0,479.0,566.64,460.81
2016,12,9,13,15,405.0,231.5,1.2,7.0,464.5,534.55,434.87
2016,12,9,13,30,394.0,228.0,1.1,7.0,450.0,502.24,409.0
2016,12,9,13,45,308.5,233.5,1.05,7.0,403.5,431.51,352.35
2016,12,9,14,0,223.0,239.0,1.0,7.0,357.0,357.83,293.13
2016,12,9,14,15,221.0,226.5,1.0,7.0,338.0,330.3,271.07
2016,12,9,14,30,219.0,214.0,1.0,7.0,319.0,302.85,248.32
2016,12,9,14,45,124.5,189.5,1.0,7.0,248.5,224.88,184.42
2016,12,9,15,0,30.0,165.0,1.0,7.0,178.0,153.19,125.71
2016,12,9,15,15,26.5,150.0,1.05,7.0,160.5,135.75,111.29
2016,12,9,15,30,23.0,135.0,1.1,7.0,143.0,117.17,95.56
2016,12,9,15,45,360.0,97.0,1.15,7.0,195.5,157.3,115.5
2016,12,9,16,0,697.0,59.0,1.2,7.0,248.0,150.93,93.52
2016,12,9,16,15,636.0,53.0,1.1,6.0,200.5,92.93,51.44
2016,12,9,16,30,575.0,47.0,1.0,5.0,153.0,44.74,28.91
2016,12,9,16,45,473.0,38.0,0.9,4.5,108.0,31.15,22.52
