Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,17,0,371.0,29.0,0.8,4.0,63.0,24.08,14.68
2016,12,9,17,15,185.5,14.5,0.85,3.5,31.5,11.83,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,7.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,0.0,14.0,1.4,2.0,14.0,11.95,0.0
2016,12,10,7,45,181.5,27.5,1.7,2.5,49.0,208.69,133.87
2016,12,10,8,0,363.0,41.0,2.0,3.0,84.0,376.82,315.7
2016,12,10,8,15,450.5,50.5,2.1,3.0,129.0,472.49,402.73
2016,12,10,8,30,538.0,60.0,2.2,3.0,174.0,571.82,487.83
2016,12,10,8,45,282.5,86.5,2.3,3.5,147.5,394.16,341.39
2016,12,10,9,0,27.0,113.0,2.4,4.0,121.0,151.46,128.32
2016,12,10,9,15,13.5,90.0,2.5,4.5,94.0,92.16,76.42
2016,12,10,9,30,0.0,67.0,2.6,5.0,67.0,55.53,43.48
2016,12,10,9,45,385.5,79.0,2.75,6.0,248.5,501.48,431.62
2016,12,10,10,0,771.0,91.0,2.9,7.0,430.0,886.55,725.89
2016,12,10,10,15,385.5,106.0,2.95,7.0,275.5,525.81,443.38
2016,12,10,10,30,0.0,121.0,3.0,7.0,121.0,104.84,84.66
2016,12,10,10,45,0.5,145.0,3.15,7.5,145.5,128.3,104.88
2016,12,10,11,0,1.0,169.0,3.3,8.0,170.0,151.94,124.48
2016,12,10,11,15,5.0,182.5,3.35,8.0,186.0,168.16,138.08
2016,12,10,11,30,9.0,196.0,3.4,8.0,202.0,184.24,151.52
2016,12,10,11,45,7.0,192.0,3.5,8.5,196.5,177.03,145.0
2016,12,10,12,0,5.0,188.0,3.6,9.0,191.0,170.21,138.91
2016,12,10,12,15,3.0,181.0,3.65,9.0,183.0,160.83,130.97
2016,12,10,12,30,1.0,174.0,3.7,9.0,175.0,151.84,123.39
2016,12,10,12,45,15.0,204.0,3.75,9.5,213.5,190.93,156.23
2016,12,10,13,0,29.0,234.0,3.8,10.0,252.0,242.59,198.87
2016,12,10,13,15,27.0,227.0,3.8,10.0,243.0,218.95,179.32
2016,12,10,13,30,25.0,220.0,3.8,10.0,234.0,208.99,171.18
2016,12,10,13,45,23.0,210.5,3.85,10.5,223.0,196.98,161.03
2016,12,10,14,0,21.0,201.0,3.9,11.0,212.0,185.31,151.19
2016,12,10,14,15,11.0,179.0,3.9,11.0,185.0,158.44,128.88
2016,12,10,14,30,1.0,157.0,3.9,11.0,158.0,133.09,107.81
2016,12,10,14,45,0.5,121.0,3.9,11.0,121.5,101.4,81.27
2016,12,10,15,0,0.0,85.0,3.9,11.0,85.0,70.6,55.21
2016,12,10,15,15,0.0,76.5,3.8,10.5,76.5,63.46,49.33
2016,12,10,15,30,0.0,68.0,3.7,10.0,68.0,56.37,43.41
2016,12,10,15,45,311.0,68.5,3.6,10.0,153.0,124.05,88.58
2016,12,10,16,0,622.0,69.0,3.5,10.0,238.0,148.21,93.97
2016,12,10,16,15,558.0,61.5,3.1,9.0,191.5,95.45,55.78
2016,12,10,16,30,494.0,54.0,2.7,8.0,145.0,50.54,33.47
2016,12,10,16,45,398.0,43.0,2.35,7.5,102.0,35.17,25.77
2016,12,10,17,0,302.0,32.0,2.0,7.0,59.0,26.58,16.56
2016,12,10,17,15,151.0,16.0,2.0,6.5,29.5,13.11,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,50.5,5.5,3.75,8.0,6.5,0.0,0.0
2016,12,11,7,30,101.0,11.0,3.9,8.0,13.0,79.28,0.0
2016,12,11,7,45,250.5,23.5,4.1,8.5,48.0,252.06,151.39
2016,12,11,8,0,400.0,36.0,4.3,9.0,83.0,400.7,330.08
2016,12,11,8,15,486.5,44.0,4.6,9.5,127.5,493.58,415.43
2016,12,11,8,30,573.0,52.0,4.9,10.0,172.0,590.63,498.84
2016,12,11,8,45,286.5,56.0,5.2,11.0,116.0,351.26,302.05
2016,12,11,9,0,0.0,60.0,5.5,12.0,60.0,49.71,37.27
2016,12,11,9,15,0.0,68.0,5.55,12.5,68.0,56.69,43.27
2016,12,11,9,30,0.0,76.0,5.6,13.0,76.0,63.75,49.15
2016,12,11,9,45,0.0,92.5,5.65,13.5,92.5,79.28,62.16
2016,12,11,10,0,0.0,109.0,5.7,14.0,109.0,94.87,75.06
2016,12,11,10,15,58.5,166.0,5.75,14.5,195.0,226.51,187.04
2016,12,11,10,30,117.0,223.0,5.8,15.0,281.0,371.3,305.77
2016,12,11,10,45,96.0,231.5,5.85,15.5,280.5,336.3,275.48
2016,12,11,11,0,75.0,240.0,5.9,16.0,280.0,321.52,261.82
2016,12,11,11,15,101.0,253.5,5.9,16.5,309.5,357.42,290.58
2016,12,11,11,30,127.0,267.0,5.9,17.0,339.0,411.4,333.02
2016,12,11,11,45,107.0,269.0,5.95,17.5,330.5,370.1,298.76
2016,12,11,12,0,87.0,271.0,6.0,18.0,322.0,348.72,280.4
2016,12,11,12,15,107.5,276.0,5.95,18.0,339.5,366.52,294.93
2016,12,11,12,30,128.0,281.0,5.9,18.0,357.0,399.02,320.74
2016,12,11,12,45,102.0,273.0,5.85,18.5,333.5,346.11,277.58
2016,12,11,13,0,76.0,265.0,5.8,19.0,310.0,311.33,248.81
2016,12,11,13,15,245.5,244.5,5.7,19.0,384.0,433.71,349.04
2016,12,11,13,30,415.0,224.0,5.6,19.0,458.0,513.77,413.35
2016,12,11,13,45,208.5,196.0,5.5,19.0,313.5,331.58,266.94
2016,12,11,14,0,2.0,168.0,5.4,19.0,169.0,144.33,113.35
2016,12,11,14,15,1.0,114.5,5.15,18.5,115.0,96.42,74.57
2016,12,11,14,30,0.0,61.0,4.9,18.0,61.0,50.55,36.75
2016,12,11,14,45,27.0,118.0,4.65,18.0,129.5,113.52,89.12
2016,12,11,15,0,54.0,175.0,4.4,18.0,198.0,171.32,136.19
2016,12,11,15,15,50.5,158.5,4.25,17.5,178.5,150.95,119.45
2016,12,11,15,30,47.0,142.0,4.1,17.0,159.0,131.25,103.22
2016,12,11,15,45,358.5,101.5,3.95,16.5,201.0,162.41,116.36
2016,12,11,16,0,670.0,61.0,3.8,16.0,243.0,149.32,90.61
2016,12,11,16,15,609.5,55.0,3.65,15.5,196.5,95.23,52.0
2016,12,11,16,30,549.0,49.0,3.5,15.0,150.0,48.45,29.44
2016,12,11,16,45,447.0,39.5,3.35,14.5,106.0,32.3,22.5
2016,12,11,17,0,345.0,30.0,3.2,14.0,62.0,24.87,14.66
2016,12,11,17,15,172.5,15.0,3.1,13.5,31.0,12.23,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,45,211.0,16.5,3.55,4.5,41.0,211.92,120.97
2016,12,12,8,0,422.0,33.0,3.7,5.0,82.0,413.82,343.97
2016,12,12,8,15,508.5,41.0,3.7,5.5,127.0,506.74,429.81
2016,12,12,8,30,595.0,49.0,3.7,6.0,172.0,604.25,513.03
2016,12,12,8,45,648.5,54.0,3.7,7.0,218.0,665.05,561.97
2016,12,12,9,0,702.0,59.0,3.7,8.0,264.0,734.49,614.98
2016,12,12,9,15,737.0,63.0,3.55,8.5,307.5,785.39,651.7
2016,12,12,9,30,772.0,67.0,3.4,9.0,351.0,834.61,685.67
2016,12,12,9,45,796.5,69.5,3.25,9.5,390.5,869.9,708.06
2016,12,12,10,0,821.0,72.0,3.1,10.0,430.0,902.5,727.86
2016,12,12,10,15,837.5,74.0,2.95,10.5,463.5,923.77,738.98
2016,12,12,10,30,854.0,76.0,2.8,11.0,497.0,941.73,747.59
2016,12,12,10,45,865.0,77.5,2.65,11.5,523.5,939.68,741.93
2016,12,12,11,0,876.0,79.0,2.5,12.0,550.0,944.74,741.59
2016,12,12,11,15,883.5,80.0,2.3,12.5,569.0,942.24,735.45
2016,12,12,11,30,891.0,81.0,2.1,13.0,588.0,936.11,726.94
2016,12,12,11,45,898.0,80.5,1.95,13.5,599.5,924.04,715.03
2016,12,12,12,0,905.0,80.0,1.8,14.0,611.0,908.36,700.87
2016,12,12,12,15,906.0,80.0,1.55,14.5,614.0,884.49,680.03
2016,12,12,12,30,907.0,80.0,1.3,15.0,617.0,857.35,657.09
2016,12,12,12,45,904.5,80.0,1.05,15.5,611.5,824.25,630.12
2016,12,12,13,0,902.0,80.0,0.8,16.0,606.0,788.33,601.3
2016,12,12,13,15,897.0,79.5,0.75,16.0,593.0,747.39,573.22
2016,12,12,13,30,892.0,79.0,0.7,16.0,580.0,704.19,542.87
2016,12,12,13,45,882.5,78.0,0.7,16.0,558.5,655.51,507.27
2016,12,12,14,0,873.0,77.0,0.7,16.0,537.0,605.39,469.67
2016,12,12,14,15,860.5,75.5,0.75,16.0,508.5,551.95,428.93
2016,12,12,14,30,848.0,74.0,0.8,16.0,480.0,499.53,387.4
2016,12,12,14,45,825.5,73.0,0.9,16.0,444.5,440.48,339.65
2016,12,12,15,0,803.0,72.0,1.0,16.0,409.0,382.41,290.88
2016,12,12,15,15,776.5,68.5,0.95,16.0,369.0,321.94,238.36
2016,12,12,15,30,750.0,65.0,0.9,16.0,329.0,263.59,186.82
2016,12,12,15,45,711.0,61.5,0.85,16.0,285.0,205.09,136.0
2016,12,12,16,0,672.0,58.0,0.8,16.0,241.0,150.76,90.99
2016,12,12,16,15,612.5,52.0,0.8,15.0,195.0,94.25,50.7
2016,12,12,16,30,553.0,46.0,0.8,14.0,149.0,47.24,27.7
2016,12,12,16,45,453.5,37.5,0.85,13.5,105.0,30.59,21.17
2016,12,12,17,0,354.0,29.0,0.9,13.0,61.0,23.97,14.11
2016,12,12,17,15,177.0,14.5,0.95,12.5,30.5,11.79,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,165.0,19.5,3.0,9.5,38.0,182.17,93.25
2016,12,13,8,0,330.0,39.0,3.3,10.0,76.0,347.78,284.03
2016,12,13,8,15,420.0,49.0,3.3,10.5,120.0,444.37,371.4
2016,12,13,8,30,510.0,59.0,3.3,11.0,164.0,545.17,456.21
2016,12,13,8,45,576.5,64.5,3.3,11.5,210.5,623.76,519.59
2016,12,13,9,0,643.0,70.0,3.3,12.0,257.0,703.22,580.73
2016,12,13,9,15,680.5,75.0,3.45,12.5,300.0,756.08,619.88
2016,12,13,9,30,718.0,80.0,3.6,13.0,343.0,807.63,656.96
2016,12,13,9,45,752.5,81.0,3.8,14.0,383.5,842.54,679.78
2016,12,13,10,0,787.0,82.0,4.0,15.0,424.0,882.63,705.98
2016,12,13,10,15,805.0,84.5,4.05,15.5,457.5,905.94,720.07
2016,12,13,10,30,823.0,87.0,4.1,16.0,491.0,925.99,731.84
2016,12,13,10,45,842.0,86.5,4.15,16.5,518.5,939.79,739.17
2016,12,13,11,0,861.0,86.0,4.2,17.0,546.0,949.96,744.03
2016,12,13,11,15,868.5,87.0,4.2,17.0,565.0,947.39,741.16
2016,12,13,11,30,876.0,88.0,4.2,17.0,584.0,941.16,735.96
2016,12,13,11,45,893.5,83.0,4.2,17.0,598.0,923.37,722.75
2016,12,13,12,0,911.0,78.0,4.2,17.0,612.0,911.75,714.19
2016,12,13,12,15,912.0,78.0,4.25,17.0,615.0,887.88,697.2
2016,12,13,12,30,913.0,78.0,4.3,17.0,618.0,860.72,677.97
2016,12,13,12,45,912.5,77.5,4.35,17.5,613.5,828.59,654.05
2016,12,13,13,0,912.0,77.0,4.4,18.0,609.0,793.51,628.01
2016,12,13,13,15,907.5,76.0,4.35,17.5,595.5,752.14,599.06
2016,12,13,13,30,903.0,75.0,4.3,17.0,582.0,708.45,567.78
2016,12,13,13,45,895.5,73.5,4.25,17.0,561.0,660.17,529.59
2016,12,13,14,0,888.0,72.0,4.2,17.0,540.0,610.26,489.36
2016,12,13,14,15,876.0,71.0,4.15,17.0,512.0,557.02,445.54
2016,12,13,14,30,864.0,70.0,4.1,17.0,484.0,503.04,399.98
2016,12,13,14,45,839.5,69.5,4.05,17.0,448.5,444.5,349.66
2016,12,13,15,0,815.0,69.0,4.0,17.0,413.0,385.51,297.79
2016,12,13,15,15,789.5,66.5,3.85,16.5,373.0,325.7,244.68
2016,12,13,15,30,764.0,64.0,3.7,16.0,333.0,267.84,192.48
2016,12,13,15,45,724.0,60.5,3.6,15.5,288.0,208.29,139.9
2016,12,13,16,0,684.0,57.0,3.5,15.0,243.0,153.0,93.33
2016,12,13,16,15,625.5,51.5,3.1,14.0,197.0,96.26,51.99
2016,12,13,16,30,567.0,46.0,2.7,13.0,151.0,48.81,28.14
2016,12,13,16,45,463.0,37.5,2.35,12.5,107.0,30.61,21.26
2016,12,13,17,0,359.0,29.0,2.0,12.0,63.0,23.96,14.21
2016,12,13,17,15,179.5,14.5,2.05,11.5,31.5,11.77,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,14,7,45,186.0,17.5,2.25,3.5,38.0,193.31,92.47
2016,12,14,8,0,372.0,35.0,2.5,4.0,76.0,376.41,311.66
2016,12,14,8,15,462.5,44.5,2.35,4.5,121.0,473.09,400.51
2016,12,14,8,30,553.0,54.0,2.2,5.0,166.0,574.57,485.82
2016,12,14,8,45,606.0,60.5,2.05,6.0,211.5,643.47,539.74
2016,12,14,9,0,659.0,67.0,1.9,7.0,257.0,712.84,590.68
2016,12,14,9,15,596.5,86.0,1.8,7.5,278.5,693.2,573.07
2016,12,14,9,30,534.0,105.0,1.7,8.0,300.0,667.25,550.94
2016,12,14,9,45,368.5,146.5,1.65,9.0,288.0,561.92,464.89
2016,12,14,10,0,203.0,188.0,1.6,10.0,276.0,418.18,346.32
2016,12,14,10,15,106.5,181.0,1.6,10.5,227.5,311.89,258.13
2016,12,14,10,30,10.0,174.0,1.6,11.0,179.0,170.11,138.25
2016,12,14,10,45,5.5,169.0,1.65,11.5,172.0,158.22,128.12
2016,12,14,11,0,1.0,164.0,1.7,12.0,165.0,147.16,118.38
2016,12,14,11,15,26.0,203.5,1.65,12.5,218.5,210.18,170.67
2016,12,14,11,30,51.0,243.0,1.6,13.0,272.0,293.66,237.63
2016,12,14,11,45,35.0,231.5,1.6,13.5,252.0,261.59,210.52
2016,12,14,12,0,19.0,220.0,1.6,14.0,232.0,214.91,172.22
2016,12,14,12,15,21.0,224.5,1.55,14.0,237.5,219.42,175.95
2016,12,14,12,30,23.0,229.0,1.5,14.0,243.0,223.8,179.41
2016,12,14,12,45,29.5,234.5,1.5,14.5,252.0,247.21,197.88
2016,12,14,13,0,36.0,240.0,1.5,15.0,261.0,254.89,203.69
2016,12,14,13,15,28.0,226.0,1.5,15.0,242.0,219.13,175.05
2016,12,14,13,30,20.0,212.0,1.5,15.0,223.0,198.4,158.44
2016,12,14,13,45,87.5,227.5,1.55,15.5,274.0,264.93,212.79
2016,12,14,14,0,155.0,243.0,1.6,16.0,325.0,323.78,259.12
2016,12,14,14,15,158.0,229.5,1.65,16.0,309.0,301.34,240.99
2016,12,14,14,30,161.0,216.0,1.7,16.0,293.0,278.67,222.75
2016,12,14,14,45,124.5,199.0,1.75,16.0,256.0,235.23,187.72
2016,12,14,15,0,88.0,182.0,1.8,16.0,219.0,191.07,152.07
2016,12,14,15,15,81.0,165.5,1.75,15.5,197.5,167.41,132.76
2016,12,14,15,30,74.0,149.0,1.7,15.0,176.0,144.77,114.07
2016,12,14,15,45,340.5,110.5,1.7,15.0,207.0,168.7,122.73
2016,12,14,16,0,607.0,72.0,1.7,15.0,238.0,153.98,97.32
2016,12,14,16,15,545.0,64.5,1.6,14.0,192.5,101.85,59.52
2016,12,14,16,30,483.0,57.0,1.5,13.0,147.0,57.33,35.91
2016,12,14,16,45,386.0,45.5,1.45,12.0,104.0,37.21,27.13
2016,12,14,17,0,289.0,34.0,1.4,11.0,61.0,28.24,17.92
2016,12,14,17,15,144.5,17.0,1.55,10.5,30.5,13.91,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,10.5,2.95,2.5,10.5,8.64,0.0
2016,12,15,8,0,0.0,21.0,3.1,3.0,21.0,17.32,8.98
2016,12,15,8,15,0.0,34.0,3.15,3.5,34.0,28.1,18.94
2016,12,15,8,30,0.0,47.0,3.2,4.0,47.0,39.73,29.48
2016,12,15,8,45,0.0,60.5,3.25,4.5,60.5,52.5,40.92
2016,12,15,9,0,0.0,74.0,3.3,5.0,74.0,65.13,52.06
2016,12,15,9,15,0.0,87.5,3.15,5.5,87.5,77.68,62.95
2016,12,15,9,30,0.0,101.0,3.0,6.0,101.0,90.19,73.63
2016,12,15,9,45,0.0,93.0,2.95,6.5,93.0,80.02,64.49
2016,12,15,10,0,0.0,85.0,2.9,7.0,85.0,71.31,56.68
2016,12,15,10,15,0.0,93.5,2.8,7.0,93.5,78.95,63.16
2016,12,15,10,30,0.0,102.0,2.7,7.0,102.0,86.58,69.59
2016,12,15,10,45,0.0,110.0,2.6,7.5,110.0,93.74,75.44
2016,12,15,11,0,0.0,118.0,2.5,8.0,118.0,100.9,81.26
2016,12,15,11,15,0.0,112.5,2.4,8.0,112.5,95.39,76.44
2016,12,15,11,30,0.0,107.0,2.3,8.0,107.0,90.13,71.88
2016,12,15,11,45,0.0,126.5,2.2,8.5,126.5,107.84,86.68
2016,12,15,12,0,0.0,146.0,2.1,9.0,146.0,125.71,101.44
2016,12,15,12,15,0.0,156.0,2.05,9.0,156.0,134.7,108.89
2016,12,15,12,30,0.0,166.0,2.0,9.0,166.0,143.66,116.34
2016,12,15,12,45,0.0,155.0,1.95,9.5,155.0,133.03,107.25
2016,12,15,13,0,0.0,144.0,1.9,10.0,144.0,122.7,98.48
2016,12,15,13,15,0.0,140.5,1.9,10.0,140.5,119.33,95.75
2016,12,15,13,30,0.0,137.0,1.9,10.0,137.0,116.02,93.07
2016,12,15,13,45,0.0,126.0,1.9,10.5,126.0,106.14,84.72
2016,12,15,14,0,0.0,115.0,1.9,11.0,115.0,96.42,76.54
2016,12,15,14,15,0.0,112.5,1.9,11.0,112.5,94.18,74.79
2016,12,15,14,30,0.0,110.0,1.9,11.0,110.0,91.95,73.06
2016,12,15,14,45,0.0,100.5,1.9,11.5,100.5,83.76,66.14
2016,12,15,15,0,0.0,91.0,1.9,12.0,91.0,75.66,59.29
2016,12,15,15,15,0.0,82.0,1.85,11.5,82.0,68.05,53.05
2016,12,15,15,30,0.0,73.0,1.8,11.0,73.0,60.51,46.8
2016,12,15,15,45,245.5,84.0,1.75,11.0,151.5,127.3,93.88
2016,12,15,16,0,491.0,95.0,1.7,11.0,230.0,154.48,104.55
2016,12,15,16,15,428.0,83.5,1.5,10.0,185.5,105.64,68.16
2016,12,15,16,30,365.0,72.0,1.3,9.0,141.0,64.44,43.94
2016,12,15,16,45,276.0,56.0,1.1,8.5,99.0,42.64,32.38
2016,12,15,17,0,187.0,40.0,0.9,8.0,57.0,30.74,20.38
2016,12,15,17,15,93.5,20.0,0.95,7.5,28.5,15.52,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,156.5,18.5,3.6,7.5,35.5,171.05,60.2
2016,12,16,8,0,313.0,37.0,3.8,8.0,71.0,331.44,270.57
2016,12,16,8,15,405.5,47.5,3.95,8.5,114.0,429.4,361.99
2016,12,16,8,30,498.0,58.0,4.1,9.0,157.0,532.15,450.43
2016,12,16,8,45,564.5,64.0,4.35,10.0,203.0,611.03,515.51
2016,12,16,9,0,631.0,70.0,4.6,11.0,249.0,690.89,578.62
2016,12,16,9,15,669.0,75.0,4.7,12.0,292.0,744.11,617.92
2016,12,16,9,30,707.0,80.0,4.8,13.0,335.0,796.1,654.93
2016,12,16,9,45,739.5,81.5,4.95,14.0,375.0,836.5,682.35
2016,12,16,10,0,772.0,83.0,5.1,15.0,415.0,868.61,703.02
2016,12,16,10,15,386.0,93.5,5.2,15.5,259.5,509.04,422.85
2016,12,16,10,30,0.0,104.0,5.3,16.0,104.0,88.52,68.62
2016,12,16,10,45,0.0,108.0,5.4,16.5,108.0,91.87,71.39
2016,12,16,11,0,0.0,112.0,5.5,17.0,112.0,95.25,73.93
2016,12,16,11,15,0.5,140.5,5.55,17.5,141.0,122.46,96.12
2016,12,16,11,30,1.0,169.0,5.6,18.0,170.0,150.1,118.41
2016,12,16,11,45,8.5,191.5,5.7,18.5,197.0,178.35,141.31
2016,12,16,12,0,16.0,214.0,5.8,19.0,224.0,206.33,163.77
2016,12,16,12,15,31.5,233.5,5.85,19.5,252.0,254.34,202.31
2016,12,16,12,30,47.0,253.0,5.9,20.0,280.0,285.42,226.93
2016,12,16,12,45,27.5,223.5,5.95,20.5,239.5,234.23,185.23
2016,12,16,13,0,8.0,194.0,6.0,21.0,199.0,175.22,137.21
2016,12,16,13,15,71.0,228.5,6.0,21.0,268.5,265.45,211.1
2016,12,16,13,30,134.0,263.0,6.0,21.0,338.0,351.28,279.82
2016,12,16,13,45,488.5,175.0,6.0,21.0,434.5,505.54,405.47
2016,12,16,14,0,843.0,87.0,6.0,21.0,531.0,606.74,484.86
2016,12,16,14,15,514.0,151.5,5.9,21.0,418.0,440.86,351.65
2016,12,16,14,30,185.0,216.0,5.8,21.0,305.0,291.36,231.27
2016,12,16,14,45,489.5,145.5,5.7,21.0,358.0,361.92,285.12
2016,12,16,15,0,794.0,75.0,5.6,21.0,411.0,387.9,298.07
2016,12,16,15,15,769.0,72.0,5.35,20.5,371.5,328.87,245.77
2016,12,16,15,30,744.0,69.0,5.1,20.0,332.0,271.74,194.64
2016,12,16,15,45,704.5,65.0,4.85,19.5,288.0,212.81,143.01
2016,12,16,16,0,665.0,61.0,4.6,19.0,244.0,155.74,95.15
2016,12,16,16,15,607.5,55.0,4.25,18.0,198.5,101.74,55.73
2016,12,16,16,30,550.0,49.0,3.9,17.0,153.0,54.64,30.75
2016,12,16,16,45,448.5,40.0,3.6,16.5,109.0,32.61,22.63
2016,12,16,17,0,347.0,31.0,3.3,16.0,65.0,25.62,15.47
2016,12,16,17,15,173.5,15.5,3.4,15.5,32.5,12.58,0.0
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,7,45,186.5,16.0,3.25,14.5,35.5,187.94,51.85
2016,12,17,8,0,373.0,32.0,3.5,15.0,71.0,372.64,294.54
2016,12,17,8,15,464.0,41.0,3.6,15.5,115.0,468.37,382.69
2016,12,17,8,30,555.0,50.0,3.7,16.0,159.0,569.3,466.78
2016,12,17,8,45,610.5,56.0,3.8,17.0,204.5,639.49,522.22
2016,12,17,9,0,666.0,62.0,3.9,18.0,250.0,710.45,575.43
2016,12,17,9,15,333.0,64.0,4.15,18.5,158.0,410.91,340.84
2016,12,17,9,30,0.0,66.0,4.4,19.0,66.0,54.7,40.25
2016,12,17,9,45,0.0,93.0,4.7,19.5,93.0,80.12,61.42
2016,12,17,10,0,0.0,120.0,5.0,20.0,120.0,106.76,83.14
2016,12,17,10,15,51.0,168.5,5.05,20.5,193.5,223.6,180.03
2016,12,17,10,30,102.0,217.0,5.1,21.0,267.0,330.59,266.05
2016,12,17,10,45,134.0,231.5,5.15,21.5,300.5,394.31,315.58
2016,12,17,11,0,166.0,246.0,5.2,22.0,334.0,437.16,348.39
2016,12,17,11,15,520.0,166.0,5.1,22.5,456.0,710.1,562.84
2016,12,17,11,30,874.0,86.0,5.0,23.0,578.0,938.22,724.36
2016,12,17,11,45,878.0,87.5,4.95,23.5,590.0,916.54,705.27
2016,12,17,12,0,882.0,89.0,4.9,24.0,602.0,901.44,692.61
2016,12,17,12,15,884.5,89.0,4.8,24.0,607.0,879.84,676.57
2016,12,17,12,30,887.0,89.0,4.7,24.0,612.0,854.95,658.38
2016,12,17,12,45,892.0,87.0,4.6,24.0,609.0,826.61,637.87
2016,12,17,13,0,897.0,85.0,4.5,24.0,606.0,795.05,615.15
2016,12,17,13,15,893.5,84.0,4.4,24.0,594.5,755.23,586.62
2016,12,17,13,30,890.0,83.0,4.3,24.0,583.0,713.03,555.98
2016,12,17,13,45,887.5,80.5,4.2,24.0,563.5,667.67,521.03
2016,12,17,14,0,885.0,78.0,4.1,24.0,544.0,620.24,483.8
2016,12,17,14,15,873.5,76.5,3.85,24.0,516.5,567.03,440.96
2016,12,17,14,30,862.0,75.0,3.6,24.0,489.0,514.84,397.86
2016,12,17,14,45,796.0,78.5,3.35,24.0,440.0,440.38,337.23
2016,12,17,15,0,730.0,82.0,3.1,24.0,391.0,371.38,280.06
2016,12,17,15,15,696.0,81.5,2.65,23.5,353.5,313.96,231.01
2016,12,17,15,30,662.0,81.0,2.2,23.0,316.0,260.35,184.54
2016,12,17,15,45,632.5,74.0,1.8,22.5,275.0,205.08,137.07
2016,12,17,16,0,603.0,67.0,1.4,22.0,234.0,152.98,93.93
2016,12,17,16,15,548.5,60.0,1.3,21.0,190.5,101.94,57.16
2016,12,17,16,30,494.0,53.0,1.2,20.0,147.0,57.51,33.11
2016,12,17,16,45,415.5,42.0,1.2,19.0,105.0,34.16,23.74
2016,12,17,17,0,337.0,31.0,1.2,18.0,63.0,25.55,15.37
2016,12,17,17,15,168.5,15.5,1.15,18.0,31.5,12.55,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,0.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,-1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,4.0,17.5,6.7,-5.0,18.0,18.14,0.0
2016,12,18,8,0,8.0,35.0,6.7,-5.0,36.0,43.02,31.5
2016,12,18,8,15,22.5,54.5,6.7,-4.5,58.5,85.91,71.97
2016,12,18,8,30,37.0,74.0,6.7,-4.0,81.0,120.44,104.6
2016,12,18,8,45,46.0,93.0,6.75,-4.0,104.5,149.29,131.71
2016,12,18,9,0,55.0,112.0,6.8,-4.0,128.0,178.13,158.36
2016,12,18,9,15,60.0,130.5,6.75,-3.5,150.5,202.62,180.16
2016,12,18,9,30,65.0,149.0,6.7,-3.0,173.0,227.02,201.45
2016,12,18,9,45,69.5,165.5,6.7,-3.0,193.0,247.94,219.68
2016,12,18,10,0,74.0,182.0,6.7,-3.0,213.0,268.81,237.67
2016,12,18,10,15,67.0,194.5,6.65,-2.5,224.5,273.12,240.08
2016,12,18,10,30,60.0,207.0,6.6,-2.0,236.0,277.36,242.45
2016,12,18,10,45,154.5,221.5,6.6,-1.5,302.5,401.22,351.87
2016,12,18,11,0,249.0,236.0,6.6,-1.0,369.0,524.1,457.12
2016,12,18,11,15,340.0,227.5,6.6,-0.5,415.0,592.34,515.11
2016,12,18,11,30,431.0,219.0,6.6,0.0,461.0,677.23,585.31
2016,12,18,11,45,315.5,246.0,6.6,0.0,425.5,572.7,495.02
2016,12,18,12,0,200.0,273.0,6.6,0.0,390.0,471.41,406.79
2016,12,18,12,15,199.5,275.0,6.55,0.0,392.0,464.07,400.39
2016,12,18,12,30,199.0,277.0,6.5,0.0,394.0,456.14,393.32
2016,12,18,12,45,295.0,258.0,6.5,0.0,430.5,518.21,447.51
2016,12,18,13,0,391.0,239.0,6.5,0.0,467.0,557.02,481.59
2016,12,18,13,15,656.0,160.5,6.4,0.0,532.5,672.27,581.11
2016,12,18,13,30,921.0,82.0,6.3,0.0,598.0,734.63,634.86
2016,12,18,13,45,783.5,110.0,6.25,0.0,538.5,636.97,550.65
2016,12,18,14,0,646.0,138.0,6.2,0.0,479.0,544.23,470.28
2016,12,18,14,15,766.5,106.0,6.1,0.0,490.5,543.04,467.71
2016,12,18,14,30,887.0,74.0,6.0,0.0,502.0,526.02,449.72
2016,12,18,14,45,862.5,74.0,5.95,0.0,465.5,466.99,394.86
2016,12,18,15,0,838.0,74.0,5.9,0.0,429.0,407.17,338.27
2016,12,18,15,15,812.5,71.0,5.75,0.0,388.5,345.48,279.02
2016,12,18,15,30,787.0,68.0,5.6,0.0,348.0,285.68,220.9
2016,12,18,15,45,753.5,63.5,5.5,0.0,303.0,224.96,162.84
2016,12,18,16,0,720.0,59.0,5.4,0.0,258.0,167.68,110.35
2016,12,18,16,15,662.5,53.0,5.15,0.0,210.5,110.51,64.79
2016,12,18,16,30,605.0,47.0,4.9,0.0,163.0,57.29,32.87
2016,12,18,16,45,515.0,38.5,4.65,-0.5,117.5,31.56,23.43
2016,12,18,17,0,425.0,30.0,4.4,-1.0,72.0,24.89,16.28
2016,12,18,17,15,212.5,15.0,4.2,-1.0,36.0,12.16,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,221.5,14.5,3.9,-5.0,37.0,208.83,31.61
2016,12,19,8,0,443.0,29.0,4.0,-5.0,74.0,409.83,345.24
2016,12,19,8,15,535.0,36.5,4.0,-4.5,120.0,508.73,445.22
2016,12,19,8,30,627.0,44.0,4.0,-4.0,166.0,611.57,537.25
2016,12,19,8,45,681.0,49.0,4.0,-3.5,213.0,682.14,597.97
2016,12,19,9,0,735.0,54.0,4.0,-3.0,260.0,752.86,655.69
2016,12,19,9,15,664.5,72.0,4.0,-2.5,281.0,734.69,639.41
2016,12,19,9,30,594.0,90.0,4.0,-2.0,302.0,703.55,612.38
2016,12,19,9,45,479.5,126.0,4.0,-1.5,309.5,639.72,558.25
2016,12,19,10,0,365.0,162.0,4.0,-1.0,317.0,557.57,486.62
2016,12,19,10,15,398.5,169.5,3.95,-0.5,351.5,618.56,535.01
2016,12,19,10,30,432.0,177.0,3.9,0.0,386.0,657.56,564.38
2016,12,19,10,45,496.5,171.0,3.9,0.0,423.5,708.41,605.18
2016,12,19,11,0,561.0,165.0,3.9,0.0,461.0,756.66,642.8
2016,12,19,11,15,445.5,203.0,3.85,0.5,444.0,683.12,579.16
2016,12,19,11,30,330.0,241.0,3.8,1.0,427.0,590.55,500.79
2016,12,19,11,45,234.5,257.0,3.75,1.5,391.0,492.83,418.4
2016,12,19,12,0,139.0,273.0,3.7,2.0,355.0,417.37,352.9
2016,12,19,12,15,225.0,266.5,3.65,2.0,399.0,476.78,404.01
2016,12,19,12,30,311.0,260.0,3.6,2.0,443.0,548.25,462.93
2016,12,19,12,45,623.5,168.5,3.55,2.5,532.0,711.84,597.67
2016,12,19,13,0,936.0,77.0,3.5,3.0,621.0,818.31,678.98
2016,12,19,13,15,931.5,76.5,3.45,3.0,608.5,777.15,646.76
2016,12,19,13,30,927.0,76.0,3.4,3.0,596.0,733.54,613.69
2016,12,19,13,45,919.5,75.0,3.35,3.5,575.5,685.2,573.22
2016,12,19,14,0,912.0,74.0,3.3,4.0,555.0,635.1,530.55
2016,12,19,14,15,900.0,72.5,3.25,4.0,527.0,580.48,484.23
2016,12,19,14,30,888.0,71.0,3.2,4.0,499.0,525.03,435.98
2016,12,19,14,45,814.5,75.0,3.15,4.0,446.5,448.17,369.38
2016,12,19,15,0,741.0,79.0,3.1,4.0,394.0,375.69,305.44
2016,12,19,15,15,772.5,70.0,2.9,3.5,371.0,332.75,263.48
2016,12,19,15,30,804.0,61.0,2.7,3.0,348.0,285.35,216.16
2016,12,19,15,45,767.0,57.5,2.55,3.0,303.0,223.87,158.74
2016,12,19,16,0,730.0,54.0,2.4,3.0,258.0,166.21,106.95
2016,12,19,16,15,674.5,49.0,2.1,2.0,211.0,109.47,62.5
2016,12,19,16,30,619.0,44.0,1.8,1.0,164.0,59.36,33.58
2016,12,19,16,45,524.5,36.5,1.5,0.5,118.0,32.54,24.3
2016,12,19,17,0,430.0,29.0,1.2,0.0,72.0,24.0,15.55
2016,12,19,17,15,215.0,14.5,1.2,0.0,36.0,11.72,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
